Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,1,7,15,18.5,3.5,0.95,7.1,4.0,0.0,0.0
2018,1,1,7,30,37.0,7.0,0.9,7.3,8.0,35.09,0.0
2018,1,1,7,45,75.0,21.5,0.9,7.5,27.5,111.95,40.41
2018,1,1,8,0,113.0,36.0,0.9,7.7,47.0,179.6,143.89
2018,1,1,8,15,137.0,51.5,0.95,8.05,71.5,221.65,185.28
2018,1,1,8,30,161.0,67.0,1.0,8.4,96.0,264.09,223.38
2018,1,1,8,45,200.0,81.5,1.1,8.7,126.5,319.0,270.91
2018,1,1,9,0,239.0,96.0,1.2,9.0,157.0,374.58,317.48
2018,1,1,9,15,337.0,100.0,1.2,9.45,200.5,494.2,413.99
2018,1,1,9,30,435.0,104.0,1.2,9.9,244.0,593.66,489.88
2018,1,1,9,45,456.5,112.0,1.2,10.35,273.0,623.54,510.12
2018,1,1,10,0,478.0,120.0,1.2,10.8,302.0,651.55,529.2
2018,1,1,10,15,499.5,126.5,1.15,11.2,328.5,675.45,544.5
2018,1,1,10,30,521.0,133.0,1.1,11.6,355.0,696.91,557.79
2018,1,1,10,45,539.0,136.5,1.0,12.05,376.0,708.63,563.18
2018,1,1,11,0,557.0,140.0,0.9,12.5,397.0,717.61,566.62
2018,1,1,11,15,663.5,117.0,0.8,12.85,432.5,784.68,611.24
2018,1,1,11,30,770.0,94.0,0.7,13.2,468.0,827.85,637.21
2018,1,1,11,45,769.5,96.5,0.6,13.5,474.5,806.68,619.23
2018,1,1,12,0,769.0,99.0,0.5,13.8,481.0,782.61,600.39
2018,1,1,12,15,708.0,114.0,0.5,14.0,465.5,726.23,561.22
2018,1,1,12,30,647.0,129.0,0.5,14.2,450.0,665.08,517.6
2018,1,1,12,45,614.5,134.5,0.5,14.35,435.5,616.42,481.97
2018,1,1,13,0,582.0,140.0,0.5,14.5,421.0,568.11,445.84
2018,1,1,13,15,562.5,140.0,0.55,14.5,404.5,517.32,408.28
2018,1,1,13,30,543.0,140.0,0.6,14.5,388.0,474.12,375.26
2018,1,1,13,45,579.0,124.0,0.6,14.55,376.5,452.17,357.13
2018,1,1,14,0,615.0,108.0,0.6,14.6,365.0,419.41,329.59
2018,1,1,14,15,654.0,92.0,0.65,14.45,348.5,382.93,298.36
2018,1,1,14,30,693.0,76.0,0.7,14.3,332.0,341.18,261.21
2018,1,1,14,45,696.0,68.0,0.7,14.15,304.5,291.65,216.77
2018,1,1,15,0,699.0,60.0,0.7,14.0,277.0,240.68,170.31
2018,1,1,15,15,589.0,64.0,0.7,14.0,230.5,175.88,117.38
2018,1,1,15,30,479.0,68.0,0.7,14.0,184.0,124.81,78.78
2018,1,1,15,45,425.5,60.0,0.75,13.25,149.0,80.96,48.35
2018,1,1,16,0,372.0,52.0,0.8,12.5,114.0,43.86,33.33
2018,1,1,16,15,276.0,41.5,0.85,12.15,80.0,31.52,21.93
2018,1,1,16,30,180.0,31.0,0.9,11.8,46.0,23.43,13.09
2018,1,1,16,45,97.0,17.5,0.9,11.5,25.0,13.77,0.0
2018,1,1,17,0,14.0,4.0,0.9,11.2,4.0,3.15,0.0
2018,1,1,17,15,7.0,2.0,0.9,11.0,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,1.1,8.35,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,1.0,8.7,5.0,3.93,0.0
2018,1,2,7,45,0.0,15.0,0.95,9.1,15.0,11.44,0.0
2018,1,2,8,0,0.0,25.0,0.9,9.5,25.0,19.1,10.01
2018,1,2,8,15,0.0,37.5,0.9,9.95,37.5,31.28,21.06
2018,1,2,8,30,0.0,50.0,0.9,10.4,50.0,42.8,31.3
2018,1,2,8,45,3.0,67.0,0.95,10.8,68.0,62.78,48.85
2018,1,2,9,0,6.0,84.0,1.0,11.2,86.0,82.42,65.88
2018,1,2,9,15,30.0,106.0,0.9,11.6,115.5,144.26,119.27
2018,1,2,9,30,54.0,128.0,0.8,12.0,145.0,193.34,160.52
2018,1,2,9,45,42.5,137.0,0.7,12.45,151.5,188.02,154.75
2018,1,2,10,0,31.0,146.0,0.6,12.9,158.0,183.12,149.55
2018,1,2,10,15,22.5,148.0,0.6,13.35,157.0,154.37,125.14
2018,1,2,10,30,14.0,150.0,0.6,13.8,156.0,145.18,116.88
2018,1,2,10,45,10.0,144.0,0.55,14.25,148.5,132.5,105.91
2018,1,2,11,0,6.0,138.0,0.5,14.7,141.0,120.93,95.92
2018,1,2,11,15,3.0,125.5,0.5,14.95,127.0,104.92,82.45
2018,1,2,11,30,0.0,113.0,0.5,15.2,113.0,90.04,69.94
2018,1,2,11,45,6.0,140.0,0.5,15.45,143.0,119.73,94.53
2018,1,2,12,0,12.0,167.0,0.5,15.7,173.0,149.64,118.82
2018,1,2,12,15,7.5,160.5,0.5,15.8,164.0,138.57,109.47
2018,1,2,12,30,3.0,154.0,0.5,15.9,155.0,128.14,100.85
2018,1,2,12,45,4.5,156.0,0.5,16.0,158.0,130.45,102.81
2018,1,2,13,0,6.0,158.0,0.5,16.1,161.0,132.65,104.63
2018,1,2,13,15,13.5,163.0,0.55,16.05,169.5,141.24,111.89
2018,1,2,13,30,21.0,168.0,0.6,16.0,178.0,149.04,118.42
2018,1,2,13,45,35.0,163.0,0.6,15.95,178.5,158.84,126.55
2018,1,2,14,0,49.0,158.0,0.6,15.9,179.0,157.87,125.72
2018,1,2,14,15,49.5,147.5,0.55,15.65,167.5,144.6,114.81
2018,1,2,14,30,50.0,137.0,0.5,15.4,156.0,131.5,103.94
2018,1,2,14,45,83.5,130.0,0.45,15.2,158.0,131.87,103.2
2018,1,2,15,0,117.0,123.0,0.4,15.0,160.0,132.23,101.73
2018,1,2,15,15,94.0,107.5,0.4,15.0,134.5,105.47,79.67
2018,1,2,15,30,71.0,92.0,0.4,15.0,109.0,80.04,59.2
2018,1,2,15,45,53.0,76.5,0.5,14.1,88.0,61.05,44.51
2018,1,2,16,0,35.0,61.0,0.6,13.2,67.0,44.64,33.99
2018,1,2,16,15,23.0,45.0,0.65,12.8,48.5,33.05,23.26
2018,1,2,16,30,11.0,29.0,0.7,12.4,30.0,21.69,11.9
2018,1,2,16,45,6.5,16.0,0.75,12.0,16.5,12.18,0.0
2018,1,2,17,0,2.0,3.0,0.8,11.6,3.0,2.36,0.0
2018,1,2,17,15,1.0,1.5,0.8,11.4,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,1.25,8.95,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,1.2,9.2,1.0,0.79,0.0
2018,1,3,7,45,0.0,3.0,1.2,9.45,3.0,2.27,0.0
2018,1,3,8,0,0.0,5.0,1.2,9.7,5.0,3.78,0.0
2018,1,3,8,15,0.0,6.5,1.15,9.95,6.5,4.92,0.0
2018,1,3,8,30,0.0,8.0,1.1,10.2,8.0,6.06,0.0
2018,1,3,8,45,0.0,9.0,1.0,10.45,9.0,6.82,0.3
2018,1,3,9,0,0.0,10.0,0.9,10.7,10.0,7.59,0.98
2018,1,3,9,15,0.0,13.0,0.9,10.85,13.0,9.87,2.99
2018,1,3,9,30,0.0,16.0,0.9,11.0,16.0,12.17,4.98
2018,1,3,9,45,0.0,17.5,0.85,11.15,17.5,13.32,5.96
2018,1,3,10,0,0.0,19.0,0.8,11.3,19.0,14.47,6.94
2018,1,3,10,15,0.0,20.0,0.85,11.45,20.0,15.24,7.58
2018,1,3,10,30,0.0,21.0,0.9,11.6,21.0,16.01,8.22
2018,1,3,10,45,0.0,22.0,0.95,11.7,22.0,16.78,8.86
2018,1,3,11,0,0.0,23.0,1.0,11.8,23.0,17.55,9.49
2018,1,3,11,15,0.0,26.0,1.0,11.85,26.0,19.85,11.46
2018,1,3,11,30,0.0,29.0,1.0,11.9,29.0,22.16,13.42
2018,1,3,11,45,0.0,27.5,1.0,12.0,27.5,21.01,12.41
2018,1,3,12,0,0.0,26.0,1.0,12.1,26.0,19.86,11.42
2018,1,3,12,15,0.0,35.0,1.15,12.05,35.0,26.77,17.33
2018,1,3,12,30,0.0,44.0,1.3,12.0,44.0,33.68,23.24
2018,1,3,12,45,0.0,48.0,1.5,12.0,48.0,36.76,25.87
2018,1,3,13,0,0.0,52.0,1.7,12.0,52.0,39.83,28.51
2018,1,3,13,15,0.0,51.0,1.8,12.05,51.0,39.06,27.86
2018,1,3,13,30,0.0,50.0,1.9,12.1,50.0,38.28,27.23
2018,1,3,13,45,0.0,34.5,2.05,12.1,34.5,26.35,17.04
2018,1,3,14,0,0.0,19.0,2.2,12.1,19.0,14.48,6.85
2018,1,3,14,15,0.0,31.0,2.05,12.1,31.0,23.65,14.79
2018,1,3,14,30,0.0,43.0,1.9,12.1,43.0,32.86,22.77
2018,1,3,14,45,0.5,71.0,1.8,12.15,71.0,54.67,41.56
2018,1,3,15,0,1.0,99.0,1.7,12.2,99.0,76.59,60.32
2018,1,3,15,15,0.5,84.5,1.7,12.2,84.5,64.76,50.22
2018,1,3,15,30,0.0,70.0,1.7,12.2,70.0,53.25,40.33
2018,1,3,15,45,4.5,58.5,1.65,11.7,59.5,44.59,32.65
2018,1,3,16,0,9.0,47.0,1.6,11.2,49.0,35.49,26.14
2018,1,3,16,15,12.0,34.5,1.75,11.1,36.0,26.3,17.52
2018,1,3,16,30,15.0,22.0,1.9,11.0,23.0,17.08,8.39
2018,1,3,16,45,22.5,14.0,2.05,10.85,14.5,10.89,0.0
2018,1,3,17,0,30.0,6.0,2.2,10.7,6.0,4.72,0.0
2018,1,3,17,15,15.0,3.0,2.35,10.8,3.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.5,1.85,10.4,2.5,0.0,0.0
2018,1,4,7,30,0.0,5.0,1.9,10.8,5.0,3.93,0.0
2018,1,4,7,45,1.5,17.0,1.95,11.15,17.0,14.67,0.0
2018,1,4,8,0,3.0,29.0,2.0,11.5,29.0,28.44,17.58
2018,1,4,8,15,7.5,43.0,2.0,11.85,44.0,46.4,33.93
2018,1,4,8,30,12.0,57.0,2.0,12.2,59.0,63.7,49.39
2018,1,4,8,45,29.0,74.0,2.0,12.5,81.0,108.87,88.92
2018,1,4,9,0,46.0,91.0,2.0,12.8,103.0,143.97,119.42
2018,1,4,9,15,144.5,107.5,2.05,13.25,153.0,276.02,232.74
2018,1,4,9,30,243.0,124.0,2.1,13.7,203.0,412.22,344.27
2018,1,4,9,45,243.0,139.5,2.15,14.1,225.5,429.68,356.12
2018,1,4,10,0,243.0,155.0,2.2,14.5,248.0,445.79,367.34
2018,1,4,10,15,243.5,161.5,2.3,14.8,260.5,448.73,368.65
2018,1,4,10,30,244.0,168.0,2.4,15.1,273.0,450.92,369.42
2018,1,4,10,45,207.5,179.0,2.5,15.4,271.5,400.45,328.16
2018,1,4,11,0,171.0,190.0,2.6,15.7,270.0,372.46,304.3
2018,1,4,11,15,136.5,195.5,2.6,15.8,260.5,339.9,276.93
2018,1,4,11,30,102.0,201.0,2.6,15.9,251.0,288.46,234.62
2018,1,4,11,45,96.5,205.0,2.65,16.0,253.0,282.46,229.45
2018,1,4,12,0,91.0,209.0,2.7,16.1,255.0,276.6,224.27
2018,1,4,12,15,88.5,210.5,2.65,16.1,255.0,270.49,219.07
2018,1,4,12,30,86.0,212.0,2.6,16.1,255.0,264.45,213.93
2018,1,4,12,45,154.5,208.5,2.6,16.05,284.5,320.19,259.88
2018,1,4,13,0,223.0,205.0,2.6,16.0,314.0,353.6,287.13
2018,1,4,13,15,177.0,190.0,2.6,15.95,275.0,295.37,239.67
2018,1,4,13,30,131.0,175.0,2.6,15.9,236.0,241.8,195.86
2018,1,4,13,45,99.0,170.5,2.55,15.8,215.0,210.85,170.23
2018,1,4,14,0,67.0,166.0,2.5,15.7,194.0,174.12,139.87
2018,1,4,14,15,278.0,132.0,2.45,15.5,238.0,245.18,196.53
2018,1,4,14,30,489.0,98.0,2.4,15.3,282.0,288.66,226.27
2018,1,4,14,45,610.5,79.5,2.3,15.1,287.5,278.07,210.51
2018,1,4,15,0,732.0,61.0,2.2,14.9,293.0,254.14,181.77
2018,1,4,15,15,694.5,57.0,2.2,14.9,255.0,195.84,130.19
2018,1,4,15,30,657.0,53.0,2.2,14.9,217.0,141.66,84.99
2018,1,4,15,45,573.5,49.5,1.9,14.15,174.0,86.18,46.69
2018,1,4,16,0,490.0,46.0,1.6,13.4,131.0,42.9,32.44
2018,1,4,16,15,411.0,38.0,1.55,12.95,95.5,31.4,21.87
2018,1,4,16,30,332.0,30.0,1.5,12.5,60.0,24.88,14.89
2018,1,4,16,45,204.0,19.0,1.45,12.05,34.5,15.69,0.0
2018,1,4,17,0,76.0,8.0,1.4,11.6,9.0,6.29,0.0
2018,1,4,17,15,38.0,4.0,1.45,11.5,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.6,11.7,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.6,11.9,1.0,0.79,0.0
2018,1,5,7,45,0.0,3.0,1.6,12.1,3.0,2.27,0.0
2018,1,5,8,0,0.0,5.0,1.6,12.3,5.0,3.78,0.0
2018,1,5,8,15,0.0,6.0,1.6,12.45,6.0,4.54,0.0
2018,1,5,8,30,0.0,7.0,1.6,12.6,7.0,5.3,0.0
2018,1,5,8,45,0.0,8.0,1.55,12.7,8.0,6.06,0.0
2018,1,5,9,0,0.0,9.0,1.5,12.8,9.0,6.83,0.26
2018,1,5,9,15,0.0,12.0,1.45,12.95,12.0,9.11,2.25
2018,1,5,9,30,0.0,15.0,1.4,13.1,15.0,11.4,4.23
2018,1,5,9,45,0.0,19.5,1.4,13.2,19.5,14.84,7.18
2018,1,5,10,0,0.0,24.0,1.4,13.3,24.0,18.29,10.13
2018,1,5,10,15,1.0,55.0,1.35,13.35,55.5,43.08,31.39
2018,1,5,10,30,2.0,86.0,1.3,13.4,87.0,68.96,53.32
2018,1,5,10,45,7.5,122.0,1.3,13.45,125.5,107.61,85.9
2018,1,5,11,0,13.0,158.0,1.3,13.5,164.0,147.8,119.22
2018,1,5,11,15,24.0,155.0,1.25,13.55,166.5,168.05,136.04
2018,1,5,11,30,35.0,152.0,1.2,13.6,169.0,172.09,139.55
2018,1,5,11,45,34.0,151.0,1.2,13.65,168.0,167.56,135.62
2018,1,5,12,0,33.0,150.0,1.2,13.7,167.0,163.19,131.89
2018,1,5,12,15,29.0,151.5,1.2,13.7,166.5,159.08,128.29
2018,1,5,12,30,25.0,153.0,1.2,13.7,166.0,155.21,124.93
2018,1,5,12,45,13.5,135.5,1.25,13.7,142.5,118.42,94.28
2018,1,5,13,0,2.0,118.0,1.3,13.7,119.0,94.45,74.15
2018,1,5,13,15,1.0,112.0,1.3,13.6,112.5,88.5,69.29
2018,1,5,13,30,0.0,106.0,1.3,13.5,106.0,82.75,64.57
2018,1,5,13,45,0.0,97.0,1.3,13.45,97.0,75.28,58.4
2018,1,5,14,0,0.0,88.0,1.3,13.4,88.0,67.95,52.33
2018,1,5,14,15,0.0,68.0,1.25,13.25,68.0,52.16,39.05
2018,1,5,14,30,0.0,48.0,1.2,13.1,48.0,36.71,25.96
2018,1,5,14,45,4.0,57.5,1.2,12.95,59.0,45.32,33.33
2018,1,5,15,0,8.0,67.0,1.2,12.8,70.0,53.49,40.23
2018,1,5,15,15,6.0,64.0,1.2,12.8,66.0,50.24,37.48
2018,1,5,15,30,4.0,61.0,1.2,12.8,62.0,47.15,34.86
2018,1,5,15,45,2.5,60.0,1.1,12.3,60.5,45.58,33.54
2018,1,5,16,0,1.0,59.0,1.0,11.8,59.0,43.48,31.6
2018,1,5,16,15,0.5,39.5,1.05,11.6,39.5,29.61,20.48
2018,1,5,16,30,0.0,20.0,1.1,11.4,20.0,15.25,7.12
2018,1,5,16,45,8.0,12.5,1.15,11.2,12.5,9.84,0.0
2018,1,5,17,0,16.0,5.0,1.2,11.0,5.0,3.93,0.0
2018,1,5,17,15,8.0,2.5,1.25,10.95,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,6,7,15,58.5,5.0,1.1,8.3,6.0,0.0,0.0
2018,1,6,7,30,117.0,10.0,1.1,8.5,12.0,101.03,0.0
2018,1,6,7,45,279.0,20.0,1.15,8.75,43.0,294.7,107.71
2018,1,6,8,0,441.0,30.0,1.2,9.0,74.0,474.18,373.28
2018,1,6,8,15,535.5,35.5,1.25,9.25,114.5,564.12,457.19
2018,1,6,8,30,630.0,41.0,1.3,9.5,155.0,670.35,543.36
2018,1,6,8,45,684.5,44.5,1.35,9.75,196.5,738.01,596.3
2018,1,6,9,0,739.0,48.0,1.4,10.0,238.0,804.53,645.92
2018,1,6,9,15,771.0,51.0,1.4,10.25,276.5,847.2,675.6
2018,1,6,9,30,803.0,54.0,1.4,10.5,315.0,887.4,702.5
2018,1,6,9,45,823.5,57.0,1.45,10.8,349.5,913.52,719.3
2018,1,6,10,0,844.0,60.0,1.5,11.1,384.0,925.24,725.88
2018,1,6,10,15,861.0,61.0,1.5,11.45,412.5,938.21,732.56
2018,1,6,10,30,878.0,62.0,1.5,11.8,441.0,947.67,736.78
2018,1,6,10,45,819.0,79.0,1.5,12.1,446.0,913.04,710.89
2018,1,6,11,0,760.0,96.0,1.5,12.4,451.0,869.84,679.61
2018,1,6,11,15,610.5,135.0,1.55,12.55,426.0,759.57,601.39
2018,1,6,11,30,461.0,174.0,1.6,12.7,401.0,642.32,514.43
2018,1,6,11,45,501.5,166.5,1.65,12.85,417.0,652.76,523.56
2018,1,6,12,0,542.0,159.0,1.7,13.0,433.0,659.14,528.38
2018,1,6,12,15,510.0,168.0,1.7,13.05,425.5,620.34,498.0
2018,1,6,12,30,478.0,177.0,1.7,13.1,418.0,581.44,467.74
2018,1,6,12,45,561.0,151.5,1.7,13.1,430.5,591.88,476.73
2018,1,6,13,0,644.0,126.0,1.7,13.1,443.0,602.74,484.83
2018,1,6,13,15,617.0,130.0,1.7,13.05,426.0,555.06,447.07
2018,1,6,13,30,590.0,134.0,1.7,13.0,409.0,507.87,409.48
2018,1,6,13,45,576.0,128.0,1.7,12.95,386.0,459.77,370.61
2018,1,6,14,0,562.0,122.0,1.7,12.9,363.0,411.97,331.01
2018,1,6,14,15,587.5,108.0,1.7,12.75,345.5,374.88,298.7
2018,1,6,14,30,613.0,94.0,1.7,12.6,328.0,334.13,261.97
2018,1,6,14,45,590.0,89.0,1.7,12.5,297.5,282.29,215.91
2018,1,6,15,0,567.0,84.0,1.7,12.4,267.0,232.55,171.19
2018,1,6,15,15,636.5,67.5,1.7,12.4,249.0,194.06,132.4
2018,1,6,15,30,706.0,51.0,1.7,12.4,231.0,149.17,89.83
2018,1,6,15,45,667.0,46.0,1.6,11.35,192.0,95.21,50.92
2018,1,6,16,0,628.0,41.0,1.5,10.3,153.0,46.0,28.17
2018,1,6,16,15,540.0,35.5,1.55,9.8,113.0,32.65,23.37
2018,1,6,16,30,452.0,30.0,1.6,9.3,73.0,25.3,15.83
2018,1,6,16,45,284.0,20.5,1.65,8.85,42.5,17.09,0.0
2018,1,6,17,0,116.0,11.0,1.7,8.4,12.0,8.65,0.0
2018,1,6,17,15,58.0,5.5,1.7,8.2,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,7,7,15,19.0,3.5,1.2,5.4,4.0,0.0,0.0
2018,1,7,7,30,38.0,7.0,1.2,5.8,8.0,35.74,0.0
2018,1,7,7,45,155.5,20.5,1.2,6.2,34.5,191.17,71.3
2018,1,7,8,0,273.0,34.0,1.2,6.6,61.0,332.61,268.58
2018,1,7,8,15,217.0,39.5,1.25,6.9,67.5,290.19,244.26
2018,1,7,8,30,161.0,45.0,1.3,7.2,74.0,222.66,190.75
2018,1,7,8,45,80.5,60.0,1.3,7.45,74.5,151.07,128.66
2018,1,7,9,0,0.0,75.0,1.3,7.7,75.0,64.91,51.16
2018,1,7,9,15,1.0,84.0,1.3,8.05,84.5,72.78,58.13
2018,1,7,9,30,2.0,93.0,1.3,8.4,94.0,80.91,65.07
2018,1,7,9,45,1.0,91.5,1.35,8.75,92.0,76.05,60.62
2018,1,7,10,0,0.0,90.0,1.4,9.1,90.0,72.15,57.03
2018,1,7,10,15,0.5,101.0,1.4,9.45,101.0,82.36,65.62
2018,1,7,10,30,1.0,112.0,1.4,9.8,112.0,92.56,74.11
2018,1,7,10,45,8.0,141.5,1.45,10.1,145.0,127.66,103.88
2018,1,7,11,0,15.0,171.0,1.5,10.4,178.0,163.24,133.54
2018,1,7,11,15,13.0,172.0,1.45,10.6,178.0,160.14,130.48
2018,1,7,11,30,11.0,173.0,1.4,10.8,178.0,157.42,127.89
2018,1,7,11,45,5.5,160.5,1.4,11.0,163.0,138.66,111.92
2018,1,7,12,0,0.0,148.0,1.4,11.2,148.0,121.12,97.01
2018,1,7,12,15,0.5,150.0,1.35,11.3,150.5,122.8,98.4
2018,1,7,12,30,1.0,152.0,1.3,11.4,153.0,124.48,99.78
2018,1,7,12,45,13.5,168.0,1.25,11.5,175.0,147.83,119.53
2018,1,7,13,0,26.0,184.0,1.2,11.6,197.0,170.12,138.12
2018,1,7,13,15,27.0,182.5,1.15,11.5,195.5,178.64,145.1
2018,1,7,13,30,28.0,181.0,1.1,11.4,194.0,174.94,142.08
2018,1,7,13,45,14.5,151.5,1.05,11.35,158.0,129.23,104.13
2018,1,7,14,0,1.0,122.0,1.0,11.3,122.0,96.38,76.71
2018,1,7,14,15,2.5,118.0,0.9,11.05,119.0,93.48,74.52
2018,1,7,14,30,4.0,114.0,0.8,10.8,116.0,90.42,72.09
2018,1,7,14,45,8.5,113.0,0.75,10.55,116.0,90.54,72.24
2018,1,7,15,0,13.0,112.0,0.7,10.3,116.0,89.93,71.65
2018,1,7,15,15,26.0,105.0,0.7,10.3,112.0,87.55,69.03
2018,1,7,15,30,39.0,98.0,0.7,10.3,108.0,80.64,62.4
2018,1,7,15,45,28.0,74.5,0.65,9.9,81.0,58.44,43.98
2018,1,7,16,0,17.0,51.0,0.6,9.5,54.0,38.69,27.68
2018,1,7,16,15,10.0,38.0,0.6,9.4,39.5,28.83,20.1
2018,1,7,16,30,3.0,25.0,0.6,9.3,25.0,19.11,10.73
2018,1,7,16,45,2.5,15.5,0.65,9.2,15.5,11.83,0.0
2018,1,7,17,0,2.0,6.0,0.7,9.1,6.0,4.72,0.0
2018,1,7,17,15,1.0,3.0,0.7,9.0,3.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.2,9.65,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.3,9.8,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.0,2.35,9.9,3.0,2.27,0.0
2018,1,8,8,0,0.0,5.0,2.4,10.0,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,2.5,10.15,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,2.6,10.3,7.0,5.3,0.0
2018,1,8,8,45,0.0,9.0,2.7,10.45,9.0,6.82,0.28
2018,1,8,9,0,0.0,11.0,2.8,10.6,11.0,8.35,1.63
2018,1,8,9,15,0.0,15.0,2.85,10.75,15.0,11.4,4.29
2018,1,8,9,30,0.0,19.0,2.9,10.9,19.0,14.45,6.95
2018,1,8,9,45,0.0,20.5,2.95,11.0,20.5,15.61,7.92
2018,1,8,10,0,0.0,22.0,3.0,11.1,22.0,16.76,8.9
2018,1,8,10,15,0.0,24.0,2.95,11.2,24.0,18.3,10.2
2018,1,8,10,30,0.0,26.0,2.9,11.3,26.0,19.84,11.49
2018,1,8,10,45,0.0,29.5,2.85,11.4,29.5,22.53,13.78
2018,1,8,11,0,0.0,33.0,2.8,11.5,33.0,25.22,16.06
2018,1,8,11,15,0.0,36.0,2.8,11.6,36.0,27.53,18.01
2018,1,8,11,30,0.0,39.0,2.8,11.7,39.0,29.84,19.95
2018,1,8,11,45,0.0,37.0,2.8,11.8,37.0,28.3,18.62
2018,1,8,12,0,0.0,35.0,2.8,11.9,35.0,26.77,17.29
2018,1,8,12,15,0.0,41.5,2.75,11.95,41.5,31.77,21.55
2018,1,8,12,30,0.0,48.0,2.7,12.0,48.0,36.77,25.81
2018,1,8,12,45,0.0,38.0,2.6,12.05,38.0,29.07,19.25
2018,1,8,13,0,0.0,28.0,2.5,12.1,28.0,21.39,12.7
2018,1,8,13,15,0.0,45.5,2.5,12.1,45.5,34.83,24.21
2018,1,8,13,30,0.0,63.0,2.5,12.1,63.0,48.31,35.75
2018,1,8,13,45,0.0,50.5,2.5,12.1,50.5,38.66,27.55
2018,1,8,14,0,0.0,38.0,2.5,12.1,38.0,29.04,19.35
2018,1,8,14,15,14.5,55.0,2.4,12.0,60.5,50.26,37.58
2018,1,8,14,30,29.0,72.0,2.3,11.9,83.0,68.81,53.21
2018,1,8,14,45,25.0,64.0,2.25,11.8,73.0,59.06,44.76
2018,1,8,15,0,21.0,56.0,2.2,11.7,63.0,49.9,36.86
2018,1,8,15,15,10.5,44.5,2.2,11.7,48.0,37.24,26.24
2018,1,8,15,30,0.0,33.0,2.2,11.7,33.0,25.16,16.21
2018,1,8,15,45,0.0,24.0,2.05,11.45,24.0,18.26,10.2
2018,1,8,16,0,0.0,15.0,1.9,11.2,15.0,11.39,4.18
2018,1,8,16,15,0.0,11.5,1.85,11.1,11.5,8.72,2.1
2018,1,8,16,30,0.0,8.0,1.8,11.0,8.0,6.06,0.0
2018,1,8,16,45,0.0,5.0,1.75,10.9,5.0,3.78,0.0
2018,1,8,17,0,0.0,2.0,1.7,10.8,2.0,1.57,0.0
2018,1,8,17,15,0.0,1.0,1.75,10.85,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,1.5,10.35,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,1.6,10.5,1.0,0.79,0.0
2018,1,9,7,45,0.0,3.0,1.7,10.7,3.0,2.27,0.0
2018,1,9,8,0,0.0,5.0,1.8,10.9,5.0,3.78,0.0
2018,1,9,8,15,0.0,6.0,1.85,11.05,6.0,4.54,0.0
2018,1,9,8,30,0.0,7.0,1.9,11.2,7.0,5.3,0.0
2018,1,9,8,45,0.0,8.5,2.0,11.35,8.5,6.44,0.0
2018,1,9,9,0,0.0,10.0,2.1,11.5,10.0,7.59,0.95
2018,1,9,9,15,0.0,12.0,2.05,11.65,12.0,9.11,2.28
2018,1,9,9,30,0.0,14.0,2.0,11.8,14.0,10.64,3.6
2018,1,9,9,45,0.0,16.0,2.0,11.9,16.0,12.17,4.91
2018,1,9,10,0,0.0,18.0,2.0,12.0,18.0,13.71,6.22
2018,1,9,10,15,0.5,38.0,1.95,12.05,38.0,29.52,19.86
2018,1,9,10,30,1.0,58.0,1.9,12.1,58.0,45.41,33.45
2018,1,9,10,45,1.5,88.5,1.85,12.1,89.0,70.28,54.57
2018,1,9,11,0,2.0,119.0,1.8,12.1,120.0,98.31,78.14
2018,1,9,11,15,1.0,104.5,1.75,12.1,105.0,83.46,65.45
2018,1,9,11,30,0.0,90.0,1.7,12.1,90.0,69.61,53.68
2018,1,9,11,45,0.0,79.0,1.7,12.1,79.0,60.72,46.14
2018,1,9,12,0,0.0,68.0,1.7,12.1,68.0,52.2,38.92
2018,1,9,12,15,0.0,83.0,1.75,12.05,83.0,63.82,48.77
2018,1,9,12,30,0.0,98.0,1.8,12.0,98.0,76.14,59.18
2018,1,9,12,45,0.0,88.0,1.9,11.95,88.0,67.79,52.15
2018,1,9,13,0,0.0,78.0,2.0,11.9,78.0,59.94,45.55
2018,1,9,13,15,4.0,85.0,2.15,11.8,87.0,67.98,52.54
2018,1,9,13,30,8.0,92.0,2.3,11.7,96.0,75.93,59.41
2018,1,9,13,45,4.0,73.5,2.45,11.6,75.5,58.63,44.7
2018,1,9,14,0,0.0,55.0,2.6,11.5,55.0,42.12,30.63
2018,1,9,14,15,0.5,57.5,2.7,11.35,57.5,44.26,32.55
2018,1,9,14,30,1.0,60.0,2.8,11.2,60.0,46.35,34.43
2018,1,9,14,45,3.0,71.5,2.85,11.1,72.5,55.86,42.65
2018,1,9,15,0,5.0,83.0,2.9,11.0,85.0,65.15,50.62
2018,1,9,15,15,3.5,70.5,2.9,11.0,72.0,54.74,41.71
2018,1,9,15,30,2.0,58.0,2.9,11.0,59.0,44.68,33.07
2018,1,9,15,45,1.0,45.5,2.95,10.7,46.0,34.89,24.61
2018,1,9,16,0,0.0,33.0,3.0,10.4,33.0,25.18,16.12
2018,1,9,16,15,20.5,26.5,3.05,10.3,28.5,20.97,13.04
2018,1,9,16,30,41.0,20.0,3.1,10.2,24.0,15.84,7.99
2018,1,9,16,45,22.5,12.0,3.15,10.1,14.0,9.59,0.0
2018,1,9,17,0,4.0,4.0,3.2,10.0,4.0,3.15,0.0
2018,1,9,17,15,2.0,2.0,3.3,9.95,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,1.85,7.8,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,1.8,8.1,3.0,2.36,0.0
2018,1,10,7,45,0.0,10.0,1.75,8.4,10.0,7.59,0.0
2018,1,10,8,0,0.0,17.0,1.7,8.7,17.0,12.93,5.02
2018,1,10,8,15,0.0,23.5,1.7,8.85,23.5,17.9,9.71
2018,1,10,8,30,0.0,30.0,1.7,9.0,30.0,22.87,14.24
2018,1,10,8,45,0.0,35.0,1.65,9.1,35.0,26.7,17.71
2018,1,10,9,0,0.0,40.0,1.6,9.2,40.0,30.54,21.12
2018,1,10,9,15,0.0,54.5,1.6,9.3,54.5,41.72,30.88
2018,1,10,9,30,0.0,69.0,1.6,9.4,69.0,53.59,41.14
2018,1,10,9,45,0.0,81.0,1.6,9.5,81.0,64.27,50.27
2018,1,10,10,0,0.0,93.0,1.6,9.6,93.0,74.96,59.34
2018,1,10,10,15,10.5,115.0,1.65,9.65,119.5,106.03,86.26
2018,1,10,10,30,21.0,137.0,1.7,9.7,146.0,137.23,112.92
2018,1,10,10,45,25.0,160.5,1.7,9.8,172.0,181.07,149.4
2018,1,10,11,0,29.0,184.0,1.7,9.9,198.0,209.68,172.73
2018,1,10,11,15,21.0,182.0,1.7,9.95,192.0,177.66,145.6
2018,1,10,11,30,13.0,180.0,1.7,10.0,186.0,166.01,135.5
2018,1,10,11,45,10.0,173.5,1.75,10.1,178.5,155.08,126.18
2018,1,10,12,0,7.0,167.0,1.8,10.2,171.0,144.84,117.46
2018,1,10,12,15,7.0,168.0,1.75,10.25,172.0,144.71,117.31
2018,1,10,12,30,7.0,169.0,1.7,10.3,173.0,144.66,117.22
2018,1,10,12,45,24.5,181.0,1.7,10.35,193.5,167.84,137.02
2018,1,10,13,0,42.0,193.0,1.7,10.4,214.0,202.23,165.75
2018,1,10,13,15,39.5,189.0,1.65,10.45,208.5,192.95,157.84
2018,1,10,13,30,37.0,185.0,1.6,10.5,203.0,183.98,150.35
2018,1,10,13,45,22.5,156.5,1.55,10.55,167.5,137.86,111.83
2018,1,10,14,0,8.0,128.0,1.5,10.6,132.0,104.78,84.06
2018,1,10,14,15,4.0,115.5,1.4,10.6,117.5,92.01,73.38
2018,1,10,14,30,0.0,103.0,1.3,10.6,103.0,79.91,63.26
2018,1,10,14,45,0.0,102.5,1.25,10.65,102.5,79.33,62.88
2018,1,10,15,0,0.0,102.0,1.2,10.7,102.0,78.6,62.35
2018,1,10,15,15,0.0,77.5,1.2,10.7,77.5,59.35,45.88
2018,1,10,15,30,0.0,53.0,1.2,10.7,53.0,40.58,29.68
2018,1,10,15,45,0.0,40.0,1.05,10.45,40.0,30.55,20.97
2018,1,10,16,0,0.0,27.0,0.9,10.2,27.0,20.57,12.2
2018,1,10,16,15,102.0,23.5,0.95,10.1,34.5,17.69,10.2
2018,1,10,16,30,204.0,20.0,1.0,10.0,42.0,15.99,8.23
2018,1,10,16,45,155.0,16.0,1.05,9.9,28.0,12.85,2.23
2018,1,10,17,0,106.0,12.0,1.1,9.8,14.0,9.44,0.0
2018,1,10,17,15,53.0,6.0,1.1,9.75,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,11,7,15,0.0,3.0,0.55,9.35,3.0,0.0,0.0
2018,1,11,7,30,0.0,6.0,0.5,9.5,6.0,4.72,0.0
2018,1,11,7,45,20.5,21.5,0.45,9.65,23.5,43.59,14.3
2018,1,11,8,0,41.0,37.0,0.4,9.8,41.0,101.01,78.37
2018,1,11,8,15,104.0,52.5,0.45,10.1,70.0,174.82,144.82
2018,1,11,8,30,167.0,68.0,0.5,10.4,99.0,269.89,226.06
2018,1,11,8,45,208.0,81.0,0.55,10.7,129.0,324.31,271.86
2018,1,11,9,0,249.0,94.0,0.6,11.0,159.0,379.9,317.35
2018,1,11,9,15,341.0,100.5,0.65,11.25,204.5,499.17,411.58
2018,1,11,9,30,433.0,107.0,0.7,11.5,250.0,597.1,484.96
2018,1,11,9,45,426.0,118.5,0.8,11.7,271.5,604.28,489.1
2018,1,11,10,0,419.0,130.0,0.9,11.9,293.0,609.32,492.31
2018,1,11,10,15,523.5,121.0,0.85,12.2,340.0,695.39,553.84
2018,1,11,10,30,628.0,112.0,0.8,12.5,387.0,790.57,618.23
2018,1,11,10,45,750.5,88.0,0.75,12.75,433.0,862.47,664.14
2018,1,11,11,0,873.0,64.0,0.7,13.0,479.0,923.34,701.59
2018,1,11,11,15,735.5,102.0,0.65,13.2,459.5,841.68,643.42
2018,1,11,11,30,598.0,140.0,0.6,13.4,440.0,740.43,572.98
2018,1,11,11,45,473.5,172.0,0.5,13.6,412.0,637.63,497.58
2018,1,11,12,0,349.0,204.0,0.4,13.8,384.0,528.09,415.1
2018,1,11,12,15,420.5,190.0,0.45,13.9,407.0,574.16,451.01
2018,1,11,12,30,492.0,176.0,0.5,14.0,430.0,595.12,466.73
2018,1,11,12,45,550.0,159.0,0.55,14.1,439.0,596.08,467.87
2018,1,11,13,0,608.0,142.0,0.6,14.2,448.0,598.71,469.89
2018,1,11,13,15,563.5,147.5,0.75,14.15,425.0,535.25,423.35
2018,1,11,13,30,519.0,153.0,0.9,14.1,402.0,481.89,383.39
2018,1,11,13,45,446.5,158.0,1.0,14.1,365.5,415.17,331.47
2018,1,11,14,0,374.0,163.0,1.1,14.1,329.0,343.98,275.14
2018,1,11,14,15,271.5,165.5,1.1,13.9,282.0,276.15,220.55
2018,1,11,14,30,169.0,168.0,1.1,13.7,235.0,211.77,168.7
2018,1,11,14,45,241.0,147.5,1.15,13.55,233.5,210.89,165.51
2018,1,11,15,0,313.0,127.0,1.2,13.4,232.0,194.92,148.25
2018,1,11,15,15,385.0,102.5,1.2,13.4,216.5,171.58,123.75
2018,1,11,15,30,457.0,78.0,1.2,13.4,201.0,134.84,88.5
2018,1,11,15,45,429.5,67.5,1.05,12.55,168.0,94.7,58.49
2018,1,11,16,0,402.0,57.0,0.9,11.7,135.0,54.83,35.69
2018,1,11,16,15,369.5,46.5,0.95,11.25,104.0,37.85,28.04
2018,1,11,16,30,337.0,36.0,1.0,10.8,73.0,29.68,20.08
