Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.05,2.45,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,3.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.45,4.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,22,6,45,7.0,5.5,2.65,4.55,5.5,0.0,0.0
2018,2,22,7,0,14.0,11.0,2.7,4.7,11.0,18.7,0.0
2018,2,22,7,15,65.5,28.5,2.8,5.0,36.0,113.63,80.94
2018,2,22,7,30,117.0,46.0,2.9,5.3,61.0,182.42,153.08
2018,2,22,7,45,212.0,61.0,3.0,5.6,102.5,281.57,243.25
2018,2,22,8,0,307.0,76.0,3.1,5.9,144.0,408.9,353.84
2018,2,22,8,15,269.5,96.5,3.15,6.15,166.5,387.54,335.7
2018,2,22,8,30,232.0,117.0,3.2,6.4,189.0,383.25,330.68
2018,2,22,8,45,508.0,96.0,3.25,6.7,286.5,654.84,554.33
2018,2,22,9,0,784.0,75.0,3.3,7.0,384.0,901.12,739.3
2018,2,22,9,15,822.0,75.0,3.3,7.2,431.5,950.06,770.53
2018,2,22,9,30,860.0,75.0,3.3,7.4,479.0,996.18,800.82
2018,2,22,9,45,881.5,76.5,3.3,7.6,519.5,1011.98,809.03
2018,2,22,10,0,903.0,78.0,3.3,7.8,560.0,1036.36,823.67
2018,2,22,10,15,915.0,79.5,3.35,7.95,593.0,1047.22,829.31
2018,2,22,10,30,927.0,81.0,3.4,8.1,626.0,1054.08,832.43
2018,2,22,10,45,935.0,82.5,3.45,8.25,652.0,1052.76,830.03
2018,2,22,11,0,943.0,84.0,3.5,8.4,678.0,1047.28,825.0
2018,2,22,11,15,940.0,87.5,3.6,8.4,693.5,1029.23,812.21
2018,2,22,11,30,937.0,91.0,3.7,8.4,709.0,1007.31,796.87
2018,2,22,11,45,737.5,142.5,3.75,8.45,633.5,870.75,698.15
2018,2,22,12,0,538.0,194.0,3.8,8.5,558.0,709.61,577.03
2018,2,22,12,15,289.0,186.0,3.9,8.45,381.5,463.73,382.77
2018,2,22,12,30,40.0,178.0,4.0,8.4,205.0,185.4,151.45
2018,2,22,12,45,30.0,201.0,4.1,8.35,221.0,195.53,159.89
2018,2,22,13,0,20.0,224.0,4.2,8.3,237.0,194.56,158.74
2018,2,22,13,15,44.5,236.0,4.3,8.25,265.0,230.64,189.21
2018,2,22,13,30,69.0,248.0,4.4,8.2,293.0,252.33,207.46
2018,2,22,13,45,78.0,237.5,4.45,8.15,286.5,242.19,199.14
2018,2,22,14,0,87.0,227.0,4.5,8.1,280.0,231.22,189.99
2018,2,22,14,15,70.5,204.0,4.6,8.0,245.5,197.06,161.42
2018,2,22,14,30,54.0,181.0,4.7,7.9,211.0,165.54,134.99
2018,2,22,14,45,61.0,181.0,4.75,7.75,213.0,162.64,132.27
2018,2,22,15,0,68.0,181.0,4.8,7.6,215.0,158.41,128.24
2018,2,22,15,15,275.5,150.5,4.8,7.6,271.5,179.53,137.54
2018,2,22,15,30,483.0,120.0,4.8,7.6,328.0,170.18,119.12
2018,2,22,15,45,291.0,123.0,4.75,7.25,244.5,117.09,84.35
2018,2,22,16,0,99.0,126.0,4.7,6.9,161.0,90.8,72.47
2018,2,22,16,15,50.0,83.0,4.65,6.65,100.5,61.88,51.22
2018,2,22,16,30,1.0,40.0,4.6,6.4,40.0,30.55,22.53
2018,2,22,16,45,11.0,27.0,4.5,6.15,29.0,21.35,14.01
2018,2,22,17,0,21.0,14.0,4.4,5.9,18.0,11.4,4.76
2018,2,22,17,15,10.5,9.5,4.35,5.75,11.5,7.78,1.29
2018,2,22,17,30,0.0,5.0,4.3,5.6,5.0,3.78,0.0
2018,2,22,17,45,0.0,2.5,4.25,5.45,2.5,1.97,0.0
2018,2,22,18,0,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,22,18,15,0.0,0.0,4.15,5.2,0.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.1,5.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.05,5.05,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,4.9,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.6,4.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.45,4.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.3,3.95,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.15,3.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.95,3.2,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.8,2.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.75,2.3,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.7,2.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.65,1.8,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.5,0.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.45,0.8,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.4,0.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.4,1.15,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,23,6,45,6.5,2.0,2.35,2.05,2.0,0.0,0.0
2018,2,23,7,0,13.0,4.0,2.3,2.5,4.0,12.48,0.0
2018,2,23,7,15,85.5,12.0,2.45,2.95,22.5,105.31,79.0
2018,2,23,7,30,158.0,20.0,2.6,3.4,41.0,191.94,164.18
2018,2,23,7,45,388.5,32.0,2.75,3.9,112.5,411.4,356.14
2018,2,23,8,0,619.0,44.0,2.9,4.4,184.0,638.84,544.06
2018,2,23,8,15,718.5,49.0,2.95,4.7,248.5,754.75,634.7
2018,2,23,8,30,818.0,54.0,3.0,5.0,313.0,873.73,724.0
2018,2,23,8,45,850.5,57.0,3.05,5.3,363.0,916.38,753.0
2018,2,23,9,0,883.0,60.0,3.1,5.6,413.0,967.11,787.61
2018,2,23,9,15,905.5,62.5,3.05,5.85,459.0,1004.74,811.07
2018,2,23,9,30,928.0,65.0,3.0,6.1,505.0,1039.26,831.92
2018,2,23,9,45,943.5,67.0,3.0,6.3,545.5,1062.46,845.2
2018,2,23,10,0,959.0,69.0,3.0,6.5,586.0,1081.8,855.87
2018,2,23,10,15,970.0,70.5,3.0,6.7,620.0,1091.79,860.14
2018,2,23,10,30,981.0,72.0,3.0,6.9,654.0,1097.53,861.75
2018,2,23,10,45,987.5,73.5,3.0,7.15,680.0,1094.37,857.3
2018,2,23,11,0,994.0,75.0,3.0,7.4,706.0,1086.84,850.16
2018,2,23,11,15,998.5,75.5,3.0,7.55,724.5,1071.77,838.38
2018,2,23,11,30,1003.0,76.0,3.0,7.7,743.0,1052.44,823.92
2018,2,23,11,45,1005.0,77.0,3.0,7.85,753.5,1027.15,805.5
2018,2,23,12,0,1007.0,78.0,3.0,8.0,764.0,997.83,784.42
2018,2,23,12,15,1005.5,79.0,3.0,8.1,765.5,961.55,758.66
2018,2,23,12,30,1004.0,80.0,3.0,8.2,767.0,921.72,730.38
2018,2,23,12,45,999.0,81.0,3.05,8.3,759.5,875.78,697.95
2018,2,23,13,0,994.0,82.0,3.1,8.4,752.0,826.95,663.15
2018,2,23,13,15,989.0,81.5,3.05,8.45,736.5,773.95,623.41
2018,2,23,13,30,984.0,81.0,3.0,8.5,721.0,718.61,579.45
2018,2,23,13,45,976.5,80.0,3.0,8.55,697.5,659.2,531.44
2018,2,23,14,0,969.0,79.0,3.0,8.6,674.0,598.24,480.73
2018,2,23,14,15,958.5,78.0,3.0,8.55,643.5,534.55,426.38
2018,2,23,14,30,948.0,77.0,3.0,8.5,613.0,470.18,369.66
2018,2,23,14,45,932.5,75.5,2.95,8.5,575.0,403.2,309.09
2018,2,23,15,0,917.0,74.0,2.9,8.5,537.0,336.72,247.79
2018,2,23,15,15,897.0,71.5,2.9,8.5,493.5,269.17,185.96
2018,2,23,15,30,877.0,69.0,2.9,8.5,450.0,199.84,125.39
2018,2,23,15,45,848.5,66.0,2.75,8.15,402.0,134.06,76.09
2018,2,23,16,0,820.0,63.0,2.6,7.8,354.0,71.73,46.73
2018,2,23,16,15,778.0,59.0,2.5,7.1,303.0,54.38,44.3
2018,2,23,16,30,736.0,55.0,2.4,6.4,252.0,50.65,41.02
2018,2,23,16,45,670.0,49.5,2.25,5.75,201.0,45.46,36.24
2018,2,23,17,0,604.0,44.0,2.1,5.1,150.0,40.38,31.32
2018,2,23,17,15,486.0,36.0,2.1,4.65,103.5,30.22,21.52
2018,2,23,17,30,368.0,28.0,2.1,4.2,57.0,23.48,12.9
2018,2,23,17,45,198.0,16.0,2.1,3.8,30.0,12.59,0.0
2018,2,23,18,0,28.0,4.0,2.1,3.4,3.0,0.0,0.0
2018,2,23,18,15,14.0,2.0,2.1,3.3,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.95,2.45,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.9,1.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.9,1.75,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.9,1.65,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.95,1.6,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,24,6,45,79.5,9.0,1.75,2.95,12.0,0.0,0.0
2018,2,24,7,0,159.0,18.0,1.7,3.4,24.0,128.3,0.0
2018,2,24,7,15,315.5,29.0,1.75,4.05,64.0,326.76,256.05
2018,2,24,7,30,472.0,40.0,1.8,4.7,104.0,478.89,400.57
2018,2,24,7,45,539.0,48.0,1.85,5.3,150.0,563.52,473.79
2018,2,24,8,0,606.0,56.0,1.9,5.9,196.0,651.05,544.79
2018,2,24,8,15,611.0,68.0,1.9,6.25,237.0,689.53,574.33
2018,2,24,8,30,616.0,80.0,1.9,6.6,278.0,725.69,600.57
2018,2,24,8,45,562.5,98.5,1.95,7.0,300.5,710.52,587.06
2018,2,24,9,0,509.0,117.0,2.0,7.4,323.0,680.41,562.3
2018,2,24,9,15,329.0,162.5,2.1,7.7,301.0,538.17,448.46
2018,2,24,9,30,149.0,208.0,2.2,8.0,279.0,390.41,325.05
2018,2,24,9,45,130.0,224.5,2.25,8.3,290.0,387.0,321.09
2018,2,24,10,0,111.0,241.0,2.3,8.6,301.0,358.76,296.8
2018,2,24,10,15,87.5,250.0,2.4,8.8,299.0,339.67,279.87
2018,2,24,10,30,64.0,259.0,2.5,9.0,297.0,320.7,263.03
2018,2,24,10,45,92.5,275.5,2.55,9.25,333.0,363.06,297.34
2018,2,24,11,0,121.0,292.0,2.6,9.5,369.0,427.59,348.07
2018,2,24,11,15,190.0,286.5,2.7,9.45,411.5,480.99,391.63
2018,2,24,11,30,259.0,281.0,2.8,9.4,454.0,553.93,449.19
2018,2,24,11,45,302.5,288.0,2.85,9.35,493.0,589.14,476.29
2018,2,24,12,0,346.0,295.0,2.9,9.3,532.0,620.32,500.3
2018,2,24,12,15,349.5,282.0,2.95,9.25,522.0,592.19,478.84
2018,2,24,12,30,353.0,269.0,3.0,9.2,512.0,563.05,456.78
2018,2,24,12,45,340.5,272.5,3.05,9.15,505.0,536.48,435.83
2018,2,24,13,0,328.0,276.0,3.1,9.1,498.0,509.59,414.42
2018,2,24,13,15,280.0,288.5,3.15,9.05,475.5,466.32,379.34
2018,2,24,13,30,232.0,301.0,3.2,9.0,453.0,414.35,337.39
2018,2,24,13,45,130.0,254.5,3.3,8.95,339.0,296.55,242.12
2018,2,24,14,0,28.0,208.0,3.4,8.9,225.0,183.46,149.02
2018,2,24,14,15,32.0,177.0,3.4,8.8,195.5,156.54,126.97
2018,2,24,14,30,36.0,146.0,3.4,8.7,166.0,130.18,104.9
2018,2,24,14,45,58.0,155.0,3.4,8.6,185.5,141.32,113.77
2018,2,24,15,0,80.0,164.0,3.4,8.5,205.0,148.98,119.23
2018,2,24,15,15,186.5,162.0,3.4,8.5,247.0,166.73,129.47
2018,2,24,15,30,293.0,160.0,3.4,8.5,289.0,165.27,122.82
2018,2,24,15,45,396.0,132.5,3.4,8.25,286.5,131.87,92.49
2018,2,24,16,0,499.0,105.0,3.4,8.0,284.0,84.85,62.58
2018,2,24,16,15,429.0,98.0,3.25,7.8,236.5,71.27,59.5
2018,2,24,16,30,359.0,91.0,3.1,7.6,189.0,66.07,54.85
2018,2,24,16,45,347.5,73.5,3.0,7.35,152.5,54.39,44.12
2018,2,24,17,0,336.0,56.0,2.9,7.1,116.0,42.26,32.79
2018,2,24,17,15,269.0,42.5,2.85,6.8,81.0,32.21,23.13
2018,2,24,17,30,202.0,29.0,2.8,6.5,46.0,22.06,12.09
2018,2,24,17,45,113.0,17.0,2.75,6.2,25.0,13.38,0.0
2018,2,24,18,0,24.0,5.0,2.7,5.9,4.0,0.0,0.0
2018,2,24,18,15,12.0,2.5,2.7,5.85,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.65,5.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.2,3.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.15,3.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.05,2.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,25,6,45,25.0,8.0,1.5,2.8,9.0,6.29,0.0
2018,2,25,7,0,50.0,16.0,1.5,3.3,18.0,48.49,0.0
2018,2,25,7,15,179.0,32.0,1.45,3.85,54.5,226.26,180.47
2018,2,25,7,30,308.0,48.0,1.4,4.4,91.0,354.85,300.87
2018,2,25,7,45,487.5,50.5,1.4,4.95,150.5,523.14,441.69
2018,2,25,8,0,667.0,53.0,1.4,5.5,210.0,692.41,574.25
2018,2,25,8,15,724.0,57.0,1.45,6.1,262.5,770.68,631.55
2018,2,25,8,30,781.0,61.0,1.5,6.7,315.0,848.89,686.77
2018,2,25,8,45,814.0,64.5,1.55,7.35,364.5,902.82,722.13
2018,2,25,9,0,847.0,68.0,1.6,8.0,414.0,954.66,755.06
2018,2,25,9,15,870.5,70.0,1.6,8.5,459.0,992.43,777.04
2018,2,25,9,30,894.0,72.0,1.6,9.0,504.0,1014.87,788.3
2018,2,25,9,45,912.0,73.5,1.6,9.45,544.5,1039.49,801.3
2018,2,25,10,0,930.0,75.0,1.6,9.9,585.0,1060.41,811.73
2018,2,25,10,15,941.0,76.0,1.6,10.2,618.0,1069.58,814.89
2018,2,25,10,30,952.0,77.0,1.6,10.5,651.0,1074.63,815.66
2018,2,25,10,45,960.0,78.0,1.55,10.8,677.0,1072.42,811.02
2018,2,25,11,0,968.0,79.0,1.5,11.1,703.0,1065.94,803.89
2018,2,25,11,15,973.5,79.5,1.5,11.25,721.5,1052.11,793.55
2018,2,25,11,30,979.0,80.0,1.5,11.4,740.0,1034.07,780.72
2018,2,25,11,45,982.0,80.5,1.5,11.55,750.5,1009.53,763.8
2018,2,25,12,0,985.0,81.0,1.5,11.7,761.0,981.0,744.39
2018,2,25,12,15,984.0,81.5,1.6,11.8,762.5,945.13,721.71
2018,2,25,12,30,983.0,82.0,1.7,11.9,764.0,905.77,696.41
2018,2,25,12,45,979.0,83.0,1.75,11.95,757.0,861.27,666.75
2018,2,25,13,0,975.0,84.0,1.8,12.0,750.0,813.87,634.72
2018,2,25,13,15,971.5,83.0,1.9,11.95,735.0,762.11,598.63
2018,2,25,13,30,968.0,82.0,2.0,11.9,720.0,707.94,558.21
2018,2,25,13,45,962.0,81.0,2.05,11.85,697.5,650.1,513.26
2018,2,25,14,0,956.0,80.0,2.1,11.8,675.0,590.58,465.4
2018,2,25,14,15,946.0,78.5,2.2,11.6,644.5,527.27,413.26
2018,2,25,14,30,936.0,77.0,2.3,11.4,614.0,463.27,358.49
2018,2,25,14,45,922.5,75.0,2.35,11.25,577.0,397.2,300.02
2018,2,25,15,0,909.0,73.0,2.4,11.1,540.0,331.43,240.44
2018,2,25,15,15,889.5,71.0,2.4,11.1,497.0,264.87,180.28
2018,2,25,15,30,870.0,69.0,2.4,11.1,454.0,196.28,121.27
2018,2,25,15,45,842.0,66.0,2.6,10.4,406.5,130.97,73.51
2018,2,25,16,0,814.0,63.0,2.8,9.7,359.0,69.05,45.87
2018,2,25,16,15,771.5,59.5,2.7,9.1,308.0,54.69,44.21
2018,2,25,16,30,729.0,56.0,2.6,8.5,257.0,51.37,41.34
2018,2,25,16,45,662.5,50.5,2.5,7.85,205.5,46.21,36.64
2018,2,25,17,0,596.0,45.0,2.4,7.2,154.0,41.14,31.81
2018,2,25,17,15,477.5,37.5,2.4,6.8,107.5,31.35,22.44
2018,2,25,17,30,359.0,30.0,2.4,6.4,61.0,25.07,14.96
2018,2,25,17,45,201.0,18.0,2.35,5.95,33.0,14.16,0.0
2018,2,25,18,0,43.0,6.0,2.3,5.5,5.0,0.0,0.0
2018,2,25,18,15,21.5,3.0,2.25,5.4,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.75,6.8,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,2.8,6.9,3.0,2.27,0.0
2018,2,26,7,15,0.0,5.0,2.85,6.9,5.0,3.78,0.0
2018,2,26,7,30,0.0,7.0,2.9,6.9,7.0,5.3,0.0
2018,2,26,7,45,0.0,8.5,2.95,6.95,8.5,6.44,0.0
2018,2,26,8,0,0.0,10.0,3.0,7.0,10.0,7.58,1.04
2018,2,26,8,15,0.0,12.5,3.05,7.0,12.5,9.49,2.74
2018,2,26,8,30,0.0,15.0,3.1,7.0,15.0,11.4,4.42
2018,2,26,8,45,0.0,17.0,3.15,7.0,17.0,12.94,5.75
2018,2,26,9,0,0.0,19.0,3.2,7.0,19.0,14.48,7.07
2018,2,26,9,15,0.0,25.5,3.25,7.05,25.5,19.46,11.4
2018,2,26,9,30,0.0,32.0,3.3,7.1,32.0,24.46,15.7
2018,2,26,9,45,4.5,96.5,3.3,7.1,99.0,79.72,63.63
2018,2,26,10,0,9.0,161.0,3.3,7.1,166.0,143.13,117.56
2018,2,26,10,15,15.0,180.0,3.35,7.2,189.0,166.07,136.72
2018,2,26,10,30,21.0,199.0,3.4,7.3,212.0,188.83,155.64
2018,2,26,10,45,108.0,247.0,3.4,7.4,317.0,368.04,305.43
2018,2,26,11,0,195.0,295.0,3.4,7.5,422.0,502.78,413.6
2018,2,26,11,15,259.0,301.0,3.4,7.55,474.0,586.12,478.49
2018,2,26,11,30,323.0,307.0,3.4,7.6,526.0,641.63,521.4
2018,2,26,11,45,281.5,318.5,3.4,7.7,511.5,600.66,487.7
2018,2,26,12,0,240.0,330.0,3.4,7.8,497.0,540.14,439.69
2018,2,26,12,15,225.5,329.0,3.45,7.8,486.0,512.74,418.06
2018,2,26,12,30,211.0,328.0,3.5,7.8,475.0,485.63,396.37
2018,2,26,12,45,216.5,320.5,3.5,7.8,470.5,468.29,382.74
2018,2,26,13,0,222.0,313.0,3.5,7.8,466.0,450.1,368.26
2018,2,26,13,15,161.0,306.0,3.55,7.75,415.5,385.63,315.73
2018,2,26,13,30,100.0,299.0,3.6,7.7,365.0,315.54,258.44
2018,2,26,13,45,162.5,291.0,3.6,7.65,394.5,345.82,283.61
2018,2,26,14,0,225.0,283.0,3.6,7.6,424.0,357.72,292.79
2018,2,26,14,15,281.0,254.0,3.55,7.55,422.0,349.16,284.54
2018,2,26,14,30,337.0,225.0,3.5,7.5,420.0,326.16,263.46
2018,2,26,14,45,423.0,197.5,3.5,7.4,426.5,313.51,248.8
2018,2,26,15,0,509.0,170.0,3.5,7.3,433.0,284.45,218.72
2018,2,26,15,15,384.0,176.5,3.5,7.3,366.0,222.28,168.24
2018,2,26,15,30,259.0,183.0,3.5,7.3,299.0,174.11,132.21
2018,2,26,15,45,274.0,160.5,3.4,7.05,271.5,137.66,102.83
2018,2,26,16,0,289.0,138.0,3.3,6.8,244.0,100.0,78.98
2018,2,26,16,15,426.0,106.5,3.15,6.45,238.0,76.7,64.73
2018,2,26,16,30,563.0,75.0,3.0,6.1,232.0,59.82,49.46
2018,2,26,16,45,435.0,69.0,2.85,5.8,176.0,54.79,44.81
2018,2,26,17,0,307.0,63.0,2.7,5.5,120.0,46.88,37.29
2018,2,26,17,15,207.0,48.5,2.65,5.2,81.5,36.1,26.91
2018,2,26,17,30,107.0,34.0,2.6,4.9,43.0,25.22,15.53
2018,2,26,17,45,61.5,19.0,2.55,4.6,23.5,14.95,0.0
2018,2,26,18,0,16.0,4.0,2.5,4.3,4.0,0.0,0.0
2018,2,26,18,15,8.0,2.0,2.45,4.2,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.25,3.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.1,3.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.15,3.25,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.45,3.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.9,3.55,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.05,3.6,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.15,3.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.2,3.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.2,3.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.15,3.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.1,2.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.05,2.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.0,2.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,2.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,2.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.9,2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.85,1.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.85,2.1,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,2,27,6,45,37.0,9.5,2.95,2.75,11.5,32.45,0.0
2018,2,27,7,0,74.0,19.0,3.0,3.1,23.0,92.64,7.29
2018,2,27,7,15,269.5,32.0,3.05,3.5,68.5,294.9,243.65
2018,2,27,7,30,465.0,45.0,3.1,3.9,114.0,478.96,408.16
2018,2,27,7,45,600.0,46.5,3.15,4.3,171.0,613.02,521.74
2018,2,27,8,0,735.0,48.0,3.2,4.7,228.0,746.97,629.41
2018,2,27,8,15,781.5,51.0,3.15,5.1,280.0,815.69,681.04
2018,2,27,8,30,828.0,54.0,3.1,5.5,332.0,873.56,722.23
2018,2,27,8,45,858.5,57.5,3.05,5.9,382.5,925.33,757.16
2018,2,27,9,0,889.0,61.0,3.0,6.3,433.0,975.07,789.41
2018,2,27,9,15,910.0,63.5,2.9,6.6,479.0,1011.3,810.91
2018,2,27,9,30,931.0,66.0,2.8,6.9,525.0,1044.31,829.74
2018,2,27,9,45,945.5,68.5,2.7,7.25,566.0,1067.11,840.98
2018,2,27,10,0,960.0,71.0,2.6,7.6,607.0,1085.95,849.49
2018,2,27,10,15,971.0,72.5,2.6,7.85,641.0,1095.75,853.4
2018,2,27,10,30,982.0,74.0,2.6,8.1,675.0,1101.26,854.67
2018,2,27,10,45,989.0,75.5,2.55,8.35,702.0,1098.34,849.84
2018,2,27,11,0,996.0,77.0,2.5,8.6,729.0,1091.02,842.35
2018,2,27,11,15,1000.5,78.0,2.5,8.8,747.5,1076.23,830.84
2018,2,27,11,30,1005.0,79.0,2.5,9.0,766.0,1057.12,816.68
2018,2,27,11,45,1007.0,80.0,2.5,9.15,776.5,1031.43,798.36
2018,2,27,12,0,1009.0,81.0,2.5,9.3,787.0,1001.67,777.42
2018,2,27,12,15,1009.0,81.0,2.5,9.4,788.5,965.15,751.99
2018,2,27,12,30,1009.0,81.0,2.5,9.5,790.0,924.99,724.02
2018,2,27,12,45,1007.0,81.0,2.5,9.6,783.0,879.8,692.37
2018,2,27,13,0,1005.0,81.0,2.5,9.7,776.0,831.49,658.3
2018,2,27,13,15,1000.0,80.5,2.5,9.75,760.5,777.69,618.89
2018,2,27,13,30,995.0,80.0,2.5,9.8,745.0,721.52,575.24
2018,2,27,13,45,987.5,80.0,2.5,9.85,722.0,662.24,527.93
2018,2,27,14,0,980.0,80.0,2.5,9.9,699.0,601.33,477.85
2018,2,27,14,15,969.5,79.0,2.4,9.85,667.5,536.74,423.06
2018,2,27,14,30,959.0,78.0,2.3,9.8,636.0,471.45,365.98
2018,2,27,14,45,944.5,76.0,2.25,9.75,597.5,403.49,305.34
2018,2,27,15,0,930.0,74.0,2.2,9.7,559.0,335.94,243.82
2018,2,27,15,15,911.0,72.0,2.2,9.7,515.5,268.05,182.38
2018,2,27,15,30,892.0,70.0,2.2,9.7,472.0,201.68,125.22
2018,2,27,15,45,864.0,67.0,2.1,9.35,423.0,131.12,73.53
2018,2,27,16,0,836.0,64.0,2.0,9.0,374.0,67.72,46.49
2018,2,27,16,15,794.0,60.0,1.95,8.25,321.5,55.4,45.0
2018,2,27,16,30,752.0,56.0,1.9,7.5,269.0,51.64,41.76
2018,2,27,16,45,688.5,51.0,1.85,6.75,217.0,46.87,37.44
2018,2,27,17,0,625.0,46.0,1.8,6.0,165.0,42.2,33.01
2018,2,27,17,15,514.0,38.5,1.85,5.6,116.5,32.33,23.56
2018,2,27,17,30,403.0,31.0,1.9,5.2,68.0,26.0,16.45
2018,2,27,17,45,231.0,19.0,1.95,4.8,37.5,14.95,0.0
2018,2,27,18,0,59.0,7.0,2.0,4.4,7.0,5.51,0.0
2018,2,27,18,15,29.5,3.5,2.0,4.35,3.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,6,45,50.5,8.5,1.45,4.0,11.5,40.78,0.0
2018,2,28,7,0,101.0,17.0,1.4,4.5,23.0,121.19,37.08
2018,2,28,7,15,142.5,31.0,1.45,5.0,48.0,191.51,156.94
2018,2,28,7,30,184.0,45.0,1.5,5.5,73.0,246.75,210.29
2018,2,28,7,45,181.0,57.0,1.5,6.0,93.0,242.19,209.11
2018,2,28,8,0,178.0,69.0,1.5,6.5,113.0,258.2,223.4
2018,2,28,8,15,100.5,89.0,1.55,6.85,115.0,197.55,169.49
2018,2,28,8,30,23.0,109.0,1.6,7.2,117.0,130.52,108.85
2018,2,28,8,45,75.0,135.0,1.65,7.55,166.0,209.47,177.85
2018,2,28,9,0,127.0,161.0,1.7,7.9,215.0,311.53,263.11
2018,2,28,9,15,130.5,187.5,1.7,8.2,248.0,345.95,289.26
2018,2,28,9,30,134.0,214.0,1.7,8.5,281.0,379.25,314.39
2018,2,28,9,45,117.0,234.0,1.75,8.8,295.5,382.13,314.52
2018,2,28,10,0,100.0,254.0,1.8,9.1,310.0,359.85,295.19
2018,2,28,10,15,85.5,264.0,1.8,9.25,314.0,350.99,286.81
2018,2,28,10,30,71.0,274.0,1.8,9.4,318.0,342.11,278.42
2018,2,28,10,45,79.5,289.5,1.85,9.6,340.5,362.83,294.43
2018,2,28,11,0,88.0,305.0,1.9,9.8,363.0,382.8,309.59
2018,2,28,11,15,88.5,313.0,1.9,9.85,372.5,385.66,311.19
2018,2,28,11,30,89.0,321.0,1.9,9.9,382.0,388.15,312.64
2018,2,28,11,45,106.0,327.0,1.95,9.95,401.0,403.3,324.69
2018,2,28,12,0,123.0,333.0,2.0,10.0,420.0,436.98,350.73
2018,2,28,12,15,186.0,335.0,2.0,9.95,466.5,483.22,387.58
2018,2,28,12,30,249.0,337.0,2.0,9.9,513.0,524.12,419.61
2018,2,28,12,45,185.0,324.0,2.0,9.85,454.0,445.52,357.69
2018,2,28,13,0,121.0,311.0,2.0,9.8,395.0,372.44,299.86
2018,2,28,13,15,75.0,277.0,1.95,9.7,329.0,286.09,231.14
2018,2,28,13,30,29.0,243.0,1.9,9.6,263.0,220.22,177.7
2018,2,28,13,45,28.0,235.5,1.9,9.55,254.0,209.18,169.03
2018,2,28,14,0,27.0,228.0,1.9,9.5,245.0,198.36,160.32
2018,2,28,14,15,42.0,220.0,1.85,9.35,245.0,194.84,157.59
2018,2,28,14,30,57.0,212.0,1.8,9.2,245.0,189.6,153.12
2018,2,28,14,45,75.5,219.5,1.75,9.1,260.5,195.29,157.21
2018,2,28,15,0,94.0,227.0,1.7,9.0,276.0,197.53,158.08
2018,2,28,15,15,98.5,198.0,1.7,9.0,246.0,168.29,133.25
2018,2,28,15,30,103.0,169.0,1.7,9.0,216.0,139.53,109.03
2018,2,28,15,45,102.0,156.0,1.6,8.8,198.5,119.51,93.32
2018,2,28,16,0,101.0,143.0,1.5,8.6,181.0,99.65,84.5
2018,2,28,16,15,55.5,112.0,1.45,8.35,132.5,80.43,67.56
2018,2,28,16,30,10.0,81.0,1.4,8.1,84.0,60.41,49.61
2018,2,28,16,45,5.0,59.0,1.35,7.85,60.5,44.71,35.33
2018,2,28,17,0,0.0,37.0,1.3,7.6,37.0,28.26,20.17
2018,2,28,17,15,0.0,22.5,1.3,7.45,22.5,17.13,9.79
2018,2,28,17,30,0.0,8.0,1.3,7.3,8.0,6.06,0.0
2018,2,28,17,45,0.0,4.5,1.3,7.15,4.5,3.4,0.0
2018,2,28,18,0,0.0,1.0,1.3,7.0,1.0,0.79,0.0
2018,2,28,18,15,0.0,0.5,1.4,7.0,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.15,8.75,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,4.2,8.8,3.0,2.27,0.0
2018,3,1,7,15,0.0,6.0,4.2,8.9,6.0,4.54,0.0
2018,3,1,7,30,0.0,9.0,4.2,9.0,9.0,6.82,0.22
2018,3,1,7,45,0.0,13.0,4.25,9.1,13.0,9.86,2.95
2018,3,1,8,0,0.0,17.0,4.3,9.2,17.0,12.92,5.66
2018,3,1,8,15,0.0,20.5,4.25,9.25,20.5,15.59,8.01
2018,3,1,8,30,0.0,24.0,4.2,9.3,24.0,18.28,10.34
2018,3,1,8,45,0.0,28.0,4.2,9.4,28.0,21.35,12.97
2018,3,1,9,0,0.0,32.0,4.2,9.5,32.0,24.43,15.59
2018,3,1,9,15,0.0,37.0,4.15,9.55,37.0,28.28,18.85
2018,3,1,9,30,0.0,42.0,4.1,9.6,42.0,32.15,22.1
2018,3,1,9,45,0.0,49.5,4.1,9.7,49.5,37.94,26.99
2018,3,1,10,0,0.0,57.0,4.1,9.8,57.0,43.75,31.86
2018,3,1,10,15,0.0,77.0,4.05,9.85,77.0,59.24,44.95
2018,3,1,10,30,0.0,97.0,4.0,9.9,97.0,75.01,58.18
2018,3,1,10,45,2.5,129.5,4.0,9.95,131.0,104.96,83.36
2018,3,1,11,0,5.0,162.0,4.0,10.0,165.0,135.4,108.69
2018,3,1,11,15,5.5,171.0,3.95,10.0,174.5,143.15,114.96
2018,3,1,11,30,6.0,180.0,3.9,10.0,184.0,150.82,121.18
2018,3,1,11,45,8.0,192.5,3.85,9.95,198.0,162.81,131.08
2018,3,1,12,0,10.0,205.0,3.8,9.9,212.0,174.56,140.74
2018,3,1,12,15,8.5,198.0,3.75,9.95,204.0,166.15,133.66
2018,3,1,12,30,7.0,191.0,3.7,10.0,196.0,158.0,126.87
2018,3,1,12,45,9.5,204.5,3.7,10.0,211.0,170.43,137.19
2018,3,1,13,0,12.0,218.0,3.7,10.0,226.0,182.42,147.11
2018,3,1,13,15,8.0,191.5,3.7,10.0,197.0,156.4,125.65
2018,3,1,13,30,4.0,165.0,3.7,10.0,168.0,131.44,105.03
2018,3,1,13,45,4.0,158.5,3.7,10.0,161.5,125.63,100.33
2018,3,1,14,0,4.0,152.0,3.7,10.0,155.0,119.88,95.66
2018,3,1,14,15,19.0,139.5,3.65,9.95,151.0,119.69,95.66
2018,3,1,14,30,34.0,127.0,3.6,9.9,147.0,113.88,90.66
2018,3,1,14,45,59.5,144.5,3.6,9.85,177.0,133.03,106.06
2018,3,1,15,0,85.0,162.0,3.6,9.8,207.0,150.28,119.33
2018,3,1,15,15,85.5,166.0,3.6,9.8,208.0,144.31,113.83
2018,3,1,15,30,86.0,170.0,3.6,9.8,209.0,137.28,107.86
2018,3,1,15,45,113.0,155.5,3.45,9.65,201.5,119.92,93.16
2018,3,1,16,0,140.0,141.0,3.3,9.5,194.0,99.19,83.91
2018,3,1,16,15,297.5,113.5,3.25,9.3,206.0,80.99,67.86
2018,3,1,16,30,455.0,86.0,3.2,9.1,218.0,63.83,52.51
2018,3,1,16,45,506.0,68.5,3.15,8.9,189.5,54.86,44.37
2018,3,1,17,0,557.0,51.0,3.1,8.7,161.0,42.26,32.73
2018,3,1,17,15,452.0,43.0,3.1,8.5,115.0,35.57,26.23
2018,3,1,17,30,347.0,35.0,3.1,8.3,69.0,29.09,19.25
2018,3,1,17,45,203.5,22.0,3.15,8.1,39.0,18.3,0.0
2018,3,1,18,0,60.0,9.0,3.2,7.9,9.0,7.08,0.0
2018,3,1,18,15,30.0,4.5,3.25,7.85,4.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,2,6,45,0.0,2.5,1.4,5.5,2.5,1.97,0.0
2018,3,2,7,0,0.0,5.0,1.4,5.9,5.0,3.78,0.0
2018,3,2,7,15,0.0,9.0,1.6,6.15,9.0,6.82,0.13
2018,3,2,7,30,0.0,13.0,1.8,6.4,13.0,9.86,2.96
2018,3,2,7,45,0.0,16.5,1.95,6.65,16.5,12.53,5.4
2018,3,2,8,0,0.0,20.0,2.1,6.9,20.0,15.21,7.8
2018,3,2,8,15,20.0,42.0,2.25,7.05,49.0,52.12,41.3
2018,3,2,8,30,40.0,64.0,2.4,7.2,78.0,92.87,77.67
2018,3,2,8,45,75.5,103.0,2.55,7.4,134.0,187.26,159.75
2018,3,2,9,0,111.0,142.0,2.7,7.6,190.0,269.32,229.06
2018,3,2,9,15,321.5,127.0,2.8,7.75,286.0,508.8,429.64
2018,3,2,9,30,532.0,112.0,2.9,7.9,382.0,718.36,592.6
2018,3,2,9,45,673.0,110.0,3.0,8.05,478.5,861.25,696.51
2018,3,2,10,0,814.0,108.0,3.1,8.2,575.0,995.47,790.83
2018,3,2,10,15,724.0,142.5,3.15,8.25,575.0,948.49,754.62
2018,3,2,10,30,634.0,177.0,3.2,8.3,575.0,887.48,709.89
2018,3,2,10,45,756.5,144.0,3.25,8.4,637.0,964.87,765.09
2018,3,2,11,0,879.0,111.0,3.3,8.5,699.0,1027.03,807.41
2018,3,2,11,15,599.5,206.5,3.35,8.5,612.0,844.87,675.21
2018,3,2,11,30,320.0,302.0,3.4,8.5,525.0,630.19,508.8
2018,3,2,11,45,225.0,315.5,3.45,8.55,473.5,520.62,423.14
2018,3,2,12,0,130.0,329.0,3.5,8.6,422.0,437.45,355.37
2018,3,2,12,15,109.0,320.0,3.55,8.6,398.0,400.36,325.72
2018,3,2,12,30,88.0,311.0,3.6,8.6,374.0,347.6,283.31
2018,3,2,12,45,77.5,283.0,3.65,8.6,338.0,305.68,249.61
2018,3,2,13,0,67.0,255.0,3.7,8.6,302.0,265.95,217.33
2018,3,2,13,15,73.0,260.0,3.7,8.55,310.5,268.67,219.67
2018,3,2,13,30,79.0,265.0,3.7,8.5,319.0,270.31,220.96
2018,3,2,13,45,45.5,229.0,3.75,8.5,260.0,213.29,173.82
2018,3,2,14,0,12.0,193.0,3.8,8.5,201.0,156.27,126.5
2018,3,2,14,15,10.5,162.5,3.75,8.35,169.0,130.37,105.12
2018,3,2,14,30,9.0,132.0,3.7,8.2,137.0,105.2,84.13
2018,3,2,14,45,31.0,161.0,3.7,8.1,177.5,135.5,109.42
2018,3,2,15,0,53.0,190.0,3.7,8.0,218.0,158.96,128.39
2018,3,2,15,15,110.0,192.5,3.7,8.0,245.0,167.55,133.1
2018,3,2,15,30,167.0,195.0,3.7,8.0,272.0,165.31,128.55
2018,3,2,15,45,138.0,167.0,3.55,7.7,226.5,128.77,100.44
2018,3,2,16,0,109.0,139.0,3.4,7.4,181.0,97.15,82.71
2018,3,2,16,15,134.5,123.0,3.3,7.25,167.5,86.54,73.41
2018,3,2,16,30,160.0,107.0,3.2,7.1,154.0,76.38,64.33
2018,3,2,16,45,142.5,91.5,3.15,6.95,127.5,65.67,54.56
2018,3,2,17,0,125.0,76.0,3.1,6.8,101.0,54.75,44.37
2018,3,2,17,15,84.0,56.5,3.1,6.65,71.0,41.11,31.46
2018,3,2,17,30,43.0,37.0,3.1,6.5,41.0,27.32,18.05
2018,3,2,17,45,25.0,21.5,3.05,6.4,23.5,16.05,0.0
2018,3,2,18,0,7.0,6.0,3.0,6.3,6.0,4.72,0.0
2018,3,2,18,15,3.5,3.0,2.95,6.25,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.55,4.5,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.5,4.8,2.0,0.0,0.0
2018,3,3,6,45,89.5,14.0,1.4,5.1,20.0,71.45,0.0
2018,3,3,7,0,172.0,26.0,1.3,5.4,38.0,194.64,125.89
2018,3,3,7,15,106.0,26.0,1.35,5.75,35.5,148.67,122.81
2018,3,3,7,30,40.0,26.0,1.4,6.1,33.0,61.8,49.74
2018,3,3,7,45,20.5,37.0,1.5,6.4,40.5,47.58,37.17
2018,3,3,8,0,1.0,48.0,1.6,6.7,48.0,37.6,27.61
2018,3,3,8,15,1.0,48.5,1.65,6.75,48.5,38.0,27.97
2018,3,3,8,30,1.0,49.0,1.7,6.8,49.0,38.42,28.27
2018,3,3,8,45,96.5,114.5,1.75,6.9,156.5,221.62,189.76
2018,3,3,9,0,192.0,180.0,1.8,7.0,264.0,398.55,336.66
2018,3,3,9,15,272.5,193.0,1.85,7.1,325.5,516.71,430.2
2018,3,3,9,30,353.0,206.0,1.9,7.2,387.0,612.86,504.28
2018,3,3,9,45,497.5,184.0,1.95,7.3,460.0,758.01,614.35
2018,3,3,10,0,642.0,162.0,2.0,7.4,533.0,889.44,707.86
2018,3,3,10,15,524.0,201.5,2.05,7.45,515.5,799.11,639.24
2018,3,3,10,30,406.0,241.0,2.1,7.5,498.0,715.52,574.51
2018,3,3,10,45,310.0,263.0,2.15,7.5,463.5,610.59,493.94
2018,3,3,11,0,214.0,285.0,2.2,7.5,429.0,506.36,411.94
2018,3,3,11,15,456.0,236.5,2.25,7.5,554.0,727.98,585.93
2018,3,3,11,30,698.0,188.0,2.3,7.5,679.0,901.56,713.26
2018,3,3,11,45,568.0,237.5,2.35,7.45,640.5,799.07,635.52
2018,3,3,12,0,438.0,287.0,2.4,7.4,602.0,707.84,565.92
2018,3,3,12,15,297.5,294.5,2.4,7.4,508.5,554.76,448.42
2018,3,3,12,30,157.0,302.0,2.4,7.4,415.0,412.04,335.16
2018,3,3,12,45,90.5,257.5,2.45,7.35,322.5,306.91,250.84
2018,3,3,13,0,24.0,213.0,2.5,7.3,230.0,196.57,159.88
2018,3,3,13,15,13.5,168.0,2.5,7.25,177.5,140.88,113.88
2018,3,3,13,30,3.0,123.0,2.5,7.2,125.0,97.28,77.28
2018,3,3,13,45,20.0,159.5,2.55,7.1,172.5,140.56,114.06
2018,3,3,14,0,37.0,196.0,2.6,7.0,220.0,176.72,144.29
2018,3,3,14,15,65.5,209.5,2.6,6.85,249.5,196.64,160.69
2018,3,3,14,30,94.0,223.0,2.6,6.7,279.0,212.25,173.0
2018,3,3,14,45,150.0,218.5,2.6,6.6,302.0,222.79,179.94
2018,3,3,15,0,206.0,214.0,2.6,6.5,325.0,221.03,175.57
2018,3,3,15,15,125.0,159.0,2.6,6.5,225.0,147.39,115.83
2018,3,3,15,30,44.0,104.0,2.6,6.5,125.0,85.55,66.68
2018,3,3,15,45,115.5,117.0,2.5,6.15,163.5,95.17,73.05
2018,3,3,16,0,187.0,130.0,2.4,5.8,202.0,90.23,76.92
2018,3,3,16,15,285.0,112.0,2.25,5.55,205.0,79.95,67.85
2018,3,3,16,30,383.0,94.0,2.1,5.3,208.0,68.17,57.26
2018,3,3,16,45,404.0,76.0,2.0,5.1,176.5,56.62,46.68
2018,3,3,17,0,425.0,58.0,1.9,4.9,145.0,46.6,37.29
2018,3,3,17,15,355.0,47.5,1.8,4.75,106.0,38.53,29.45
2018,3,3,17,30,285.0,37.0,1.7,4.6,67.0,30.39,21.07
2018,3,3,17,45,168.5,23.0,1.65,4.45,38.0,17.49,1.18
2018,3,3,18,0,52.0,9.0,1.6,4.3,9.0,7.08,0.0
2018,3,3,18,15,26.0,4.5,1.55,4.15,4.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.65,4.2,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.6,4.4,2.0,0.0,0.0
2018,3,4,6,45,163.0,15.5,0.5,4.65,26.0,122.29,0.0
2018,3,4,7,0,303.0,28.0,0.4,4.9,50.0,292.07,203.98
2018,3,4,7,15,448.5,35.0,0.4,5.4,97.5,435.34,355.81
2018,3,4,7,30,594.0,42.0,0.4,5.9,145.0,571.08,466.65
2018,3,4,7,45,669.0,46.5,0.4,6.35,198.0,664.25,538.31
2018,3,4,8,0,744.0,51.0,0.4,6.8,251.0,759.57,607.18
2018,3,4,8,15,788.0,54.0,0.4,6.95,303.5,826.29,652.47
2018,3,4,8,30,832.0,57.0,0.4,7.1,356.0,892.31,695.46
2018,3,4,8,45,861.5,59.0,0.4,7.25,406.0,930.56,718.01
2018,3,4,9,0,891.0,61.0,0.4,7.4,456.0,977.2,745.94
2018,3,4,9,15,862.0,75.0,0.4,7.65,488.5,991.0,751.3
2018,3,4,9,30,833.0,89.0,0.4,7.9,521.0,987.57,746.01
2018,3,4,9,45,753.5,119.5,0.4,8.2,532.0,955.01,721.96
2018,3,4,10,0,674.0,150.0,0.4,8.5,543.0,909.0,689.62
2018,3,4,10,15,551.0,192.5,0.45,8.7,525.5,815.99,626.55
2018,3,4,10,30,428.0,235.0,0.5,8.9,508.0,730.95,565.1
2018,3,4,10,45,381.5,263.5,0.55,9.15,513.5,682.39,530.4
2018,3,4,11,0,335.0,292.0,0.6,9.4,519.0,657.37,510.98
2018,3,4,11,15,371.5,289.5,0.65,9.55,547.5,678.25,526.7
