Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,30,408.0,287.0,0.7,9.7,576.0,696.16,539.62
2018,3,4,11,45,427.0,284.0,0.75,9.85,590.0,714.15,551.78
2018,3,4,12,0,446.0,281.0,0.8,10.0,604.0,708.5,547.77
2018,3,4,12,15,428.5,291.5,0.85,10.05,602.0,680.91,527.79
2018,3,4,12,30,411.0,302.0,0.9,10.1,600.0,636.72,496.31
2018,3,4,12,45,409.0,300.5,0.95,10.2,595.0,610.14,477.31
2018,3,4,13,0,407.0,299.0,1.0,10.3,590.0,582.33,456.87
2018,3,4,13,15,406.5,286.0,1.0,10.3,571.5,544.07,428.35
2018,3,4,13,30,406.0,273.0,1.0,10.3,553.0,516.02,406.78
2018,3,4,13,45,433.0,247.0,1.05,10.3,537.0,480.71,379.94
2018,3,4,14,0,460.0,221.0,1.1,10.3,521.0,442.05,349.5
2018,3,4,14,15,665.0,160.0,1.15,10.2,572.5,459.03,359.48
2018,3,4,14,30,870.0,99.0,1.2,10.1,624.0,446.87,343.04
2018,3,4,14,45,897.5,86.0,1.2,10.05,599.0,389.03,290.63
2018,3,4,15,0,925.0,73.0,1.2,10.0,574.0,326.86,233.36
2018,3,4,15,15,907.0,71.0,1.2,10.0,530.5,259.44,173.26
2018,3,4,15,30,889.0,69.0,1.2,10.0,487.0,193.43,117.7
2018,3,4,15,45,862.5,66.5,1.35,9.65,438.5,128.0,72.43
2018,3,4,16,0,836.0,64.0,1.5,9.3,390.0,60.25,48.95
2018,3,4,16,15,797.0,60.0,1.5,8.7,337.5,55.47,44.96
2018,3,4,16,30,758.0,56.0,1.5,8.1,285.0,51.73,41.75
2018,3,4,16,45,699.0,52.0,1.5,7.5,233.0,47.78,38.22
2018,3,4,17,0,640.0,48.0,1.5,6.9,181.0,43.97,34.64
2018,3,4,17,15,541.5,41.5,1.55,6.6,132.0,34.83,25.94
2018,3,4,17,30,443.0,35.0,1.6,6.3,83.0,29.35,20.14
2018,3,4,17,45,272.5,23.0,1.6,5.95,47.5,19.15,3.84
2018,3,4,18,0,102.0,11.0,1.6,5.6,12.0,8.65,0.0
2018,3,4,18,15,51.0,5.5,1.65,5.55,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.8,2.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.85,1.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.95,0.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,5,6,15,6.5,1.0,2.05,1.3,1.0,0.0,0.0
2018,3,5,6,30,13.0,2.0,2.1,1.9,2.0,0.0,0.0
2018,3,5,6,45,102.5,15.0,2.15,2.5,22.5,81.05,0.0
2018,3,5,7,0,192.0,28.0,2.2,3.1,43.0,216.07,161.2
2018,3,5,7,15,384.0,37.0,2.2,3.6,96.0,387.95,328.67
2018,3,5,7,30,576.0,46.0,2.2,4.1,149.0,570.6,483.11
2018,3,5,7,45,661.5,50.0,2.2,4.55,204.0,662.11,557.58
2018,3,5,8,0,747.0,54.0,2.2,5.0,259.0,766.2,637.79
2018,3,5,8,15,789.5,58.0,2.15,5.65,312.5,833.16,684.93
2018,3,5,8,30,832.0,62.0,2.1,6.3,366.0,899.3,729.31
2018,3,5,8,45,860.5,64.5,2.1,6.9,416.0,948.48,760.35
2018,3,5,9,0,889.0,67.0,2.1,7.5,466.0,983.62,780.72
2018,3,5,9,15,910.5,68.5,2.05,8.0,512.0,1018.74,800.4
2018,3,5,9,30,932.0,70.0,2.0,8.5,558.0,1050.63,817.46
2018,3,5,9,45,948.0,71.0,1.95,9.0,598.5,1072.66,827.63
2018,3,5,10,0,964.0,72.0,1.9,9.5,639.0,1090.76,835.25
2018,3,5,10,15,973.0,73.5,1.8,9.9,672.0,1098.18,835.34
2018,3,5,10,30,982.0,75.0,1.7,10.3,705.0,1101.29,832.84
2018,3,5,10,45,989.0,75.5,1.6,10.75,731.0,1096.74,825.38
2018,3,5,11,0,996.0,76.0,1.5,11.2,757.0,1087.8,815.36
2018,3,5,11,15,999.5,76.5,1.45,11.45,774.5,1071.04,802.05
2018,3,5,11,30,1003.0,77.0,1.4,11.7,792.0,1050.02,786.28
2018,3,5,11,45,1005.5,77.5,1.3,11.95,802.0,1023.86,766.47
2018,3,5,12,0,1008.0,78.0,1.2,12.2,812.0,993.63,744.22
2018,3,5,12,15,1008.5,77.5,1.15,12.35,813.0,956.62,718.86
2018,3,5,12,30,1009.0,77.0,1.1,12.5,814.0,915.97,691.15
2018,3,5,12,45,1008.5,76.0,1.05,12.7,807.0,870.53,660.07
2018,3,5,13,0,1008.0,75.0,1.0,12.9,800.0,821.89,626.71
2018,3,5,13,15,1004.0,74.5,1.0,12.95,784.0,768.33,589.51
2018,3,5,13,30,1000.0,74.0,1.0,13.0,768.0,712.31,548.14
2018,3,5,13,45,993.5,73.5,1.0,13.1,744.5,652.6,502.65
2018,3,5,14,0,987.0,73.0,1.0,13.2,721.0,591.19,454.3
2018,3,5,14,15,977.0,72.0,1.0,13.2,689.5,526.25,401.68
2018,3,5,14,30,967.0,71.0,1.0,13.2,658.0,460.59,346.49
2018,3,5,14,45,953.5,70.0,0.95,13.15,620.0,393.27,288.06
2018,3,5,15,0,940.0,69.0,0.9,13.1,582.0,326.22,228.65
2018,3,5,15,15,923.0,66.5,0.9,13.1,538.0,257.74,168.61
2018,3,5,15,30,906.0,64.0,0.9,13.1,494.0,190.58,113.02
2018,3,5,15,45,881.0,62.0,0.9,12.75,445.5,124.7,68.45
2018,3,5,16,0,856.0,60.0,0.9,12.4,397.0,62.18,50.03
2018,3,5,16,15,819.0,57.0,0.95,11.7,345.0,53.51,42.66
2018,3,5,16,30,782.0,54.0,1.0,11.0,293.0,50.46,40.13
2018,3,5,16,45,648.5,56.0,1.0,10.35,229.5,46.62,36.76
2018,3,5,17,0,515.0,58.0,1.0,9.7,166.0,47.27,37.26
2018,3,5,17,15,358.5,48.0,1.05,9.2,113.5,38.83,29.28
2018,3,5,17,30,202.0,38.0,1.1,8.7,61.0,28.61,19.4
2018,3,5,17,45,147.0,24.5,1.15,8.2,36.5,18.55,5.0
2018,3,5,18,0,92.0,11.0,1.2,7.7,12.0,8.65,0.0
2018,3,5,18,15,46.0,5.5,1.25,7.45,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,6,6,15,15.5,2.5,1.6,4.5,2.0,0.0,0.0
2018,3,6,6,30,31.0,5.0,1.6,5.1,4.0,0.0,0.0
2018,3,6,6,45,118.5,17.5,1.6,5.65,25.5,93.85,0.0
2018,3,6,7,0,206.0,30.0,1.6,6.2,47.0,231.74,176.91
2018,3,6,7,15,212.0,47.5,1.6,6.75,76.0,267.11,223.97
2018,3,6,7,30,218.0,65.0,1.6,7.3,105.0,282.01,240.73
2018,3,6,7,45,239.0,83.5,1.6,7.8,140.0,328.83,281.58
2018,3,6,8,0,260.0,102.0,1.6,8.3,175.0,376.07,320.68
2018,3,6,8,15,373.0,108.5,1.55,8.9,235.0,513.89,431.88
2018,3,6,8,30,486.0,115.0,1.5,9.5,295.0,636.65,524.39
2018,3,6,8,45,543.5,119.5,1.45,10.15,345.5,706.91,572.69
2018,3,6,9,0,601.0,124.0,1.4,10.8,396.0,788.6,627.82
2018,3,6,9,15,668.0,121.0,1.35,11.3,451.0,860.81,674.32
2018,3,6,9,30,735.0,118.0,1.3,11.8,506.0,930.88,717.81
2018,3,6,9,45,842.5,95.5,1.3,12.35,571.0,1008.79,765.81
2018,3,6,10,0,950.0,73.0,1.3,12.9,636.0,1077.45,806.24
2018,3,6,10,15,959.5,74.0,1.25,13.25,669.0,1084.69,806.15
2018,3,6,10,30,969.0,75.0,1.2,13.6,702.0,1087.68,804.42
2018,3,6,10,45,975.5,76.5,1.2,13.95,728.0,1083.92,799.69
2018,3,6,11,0,982.0,78.0,1.2,14.3,754.0,1075.78,792.5
2018,3,6,11,15,986.5,78.5,1.2,14.55,772.0,1060.14,781.08
2018,3,6,11,30,991.0,79.0,1.2,14.8,790.0,1040.24,767.22
2018,3,6,11,45,993.0,79.5,1.15,15.05,799.5,1013.82,748.4
2018,3,6,12,0,995.0,80.0,1.1,15.3,809.0,983.4,727.23
2018,3,6,12,15,995.5,80.0,1.1,15.4,810.5,947.27,703.77
2018,3,6,12,30,996.0,80.0,1.1,15.5,812.0,907.52,677.9
2018,3,6,12,45,896.0,119.0,1.1,15.6,773.0,824.71,622.94
2018,3,6,13,0,796.0,158.0,1.1,15.7,734.0,756.9,575.21
2018,3,6,13,15,760.0,167.0,1.05,15.7,708.0,696.73,531.58
2018,3,6,13,30,724.0,176.0,1.0,15.7,682.0,637.26,487.46
2018,3,6,13,45,718.0,169.5,1.0,15.65,658.0,583.12,447.04
2018,3,6,14,0,712.0,163.0,1.0,15.6,634.0,528.1,404.59
2018,3,6,14,15,726.0,149.0,0.95,15.55,610.5,475.45,362.05
2018,3,6,14,30,740.0,135.0,0.9,15.5,587.0,420.19,315.88
2018,3,6,14,45,698.5,137.0,0.9,15.4,543.5,356.47,263.02
2018,3,6,15,0,657.0,139.0,0.9,15.3,500.0,296.81,212.81
2018,3,6,15,15,572.0,148.5,0.9,15.3,445.5,238.02,165.55
2018,3,6,15,30,487.0,158.0,0.9,15.3,391.0,185.44,126.17
2018,3,6,15,45,557.5,125.5,0.9,14.8,367.0,134.01,87.2
2018,3,6,16,0,628.0,93.0,0.9,14.3,343.0,71.53,57.83
2018,3,6,16,15,580.0,87.5,1.0,13.55,294.5,67.8,55.0
2018,3,6,16,30,532.0,82.0,1.1,12.8,246.0,64.1,51.99
2018,3,6,16,45,466.0,73.0,1.15,12.05,198.0,57.54,46.27
2018,3,6,17,0,400.0,64.0,1.2,11.3,150.0,48.4,38.03
2018,3,6,17,15,336.0,51.5,1.25,10.9,110.0,39.09,29.33
2018,3,6,17,30,272.0,39.0,1.3,10.5,70.0,29.68,20.25
2018,3,6,17,45,177.0,25.5,1.35,10.05,41.5,19.37,6.62
2018,3,6,18,0,82.0,12.0,1.4,9.6,13.0,9.44,0.0
2018,3,6,18,15,41.0,6.0,1.4,9.5,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,7,6,15,5.5,1.0,1.35,7.65,1.0,0.0,0.0
2018,3,7,6,30,11.0,2.0,1.3,7.7,2.0,0.0,0.0
2018,3,7,6,45,5.5,11.0,1.3,7.7,11.0,12.37,0.0
2018,3,7,7,0,0.0,20.0,1.3,7.7,20.0,15.25,6.52
2018,3,7,7,15,0.0,33.5,1.3,8.2,33.5,25.94,16.6
2018,3,7,7,30,0.0,47.0,1.3,8.7,47.0,37.75,27.2
2018,3,7,7,45,5.5,69.0,1.35,9.2,70.5,63.9,50.32
2018,3,7,8,0,11.0,91.0,1.4,9.7,94.0,89.96,73.01
2018,3,7,8,15,5.5,94.5,1.4,10.2,96.0,84.7,67.99
2018,3,7,8,30,0.0,98.0,1.4,10.7,98.0,80.43,63.78
2018,3,7,8,45,8.5,121.5,1.45,11.2,125.5,110.34,89.22
2018,3,7,9,0,17.0,145.0,1.5,11.7,153.0,140.52,114.37
2018,3,7,9,15,30.0,175.5,1.55,12.25,191.0,201.75,164.68
2018,3,7,9,30,43.0,206.0,1.6,12.8,229.0,247.18,200.9
2018,3,7,9,45,116.5,241.0,1.7,13.3,309.5,383.72,310.39
2018,3,7,10,0,190.0,276.0,1.8,13.8,390.0,496.27,396.77
2018,3,7,10,15,277.0,277.0,1.85,14.05,452.5,605.25,478.4
2018,3,7,10,30,364.0,278.0,1.9,14.3,515.0,687.79,538.71
2018,3,7,10,45,609.0,200.0,1.95,14.55,614.5,873.71,674.24
2018,3,7,11,0,854.0,122.0,2.0,14.8,714.0,1012.02,765.12
2018,3,7,11,15,917.5,99.5,2.05,14.95,749.5,1016.31,765.73
2018,3,7,11,30,981.0,77.0,2.1,15.1,785.0,1027.71,772.82
2018,3,7,11,45,984.0,77.0,2.1,15.2,795.0,1001.89,754.78
2018,3,7,12,0,987.0,77.0,2.1,15.3,805.0,972.07,734.56
2018,3,7,12,15,988.5,76.5,2.1,15.35,806.5,936.52,710.66
2018,3,7,12,30,990.0,76.0,2.1,15.4,808.0,897.33,684.25
2018,3,7,12,45,990.0,74.5,2.15,15.45,801.0,852.42,654.24
2018,3,7,13,0,990.0,73.0,2.2,15.5,794.0,804.35,621.71
2018,3,7,13,15,986.5,72.5,2.15,15.4,778.5,751.92,583.86
2018,3,7,13,30,983.0,72.0,2.1,15.3,763.0,697.01,542.02
2018,3,7,13,45,977.0,71.0,2.1,15.25,739.5,637.96,496.08
2018,3,7,14,0,971.0,70.0,2.1,15.2,716.0,577.21,447.28
2018,3,7,14,15,961.5,69.0,2.1,15.05,685.0,513.41,394.57
2018,3,7,14,30,952.0,68.0,2.1,14.9,654.0,448.87,339.37
2018,3,7,14,45,938.5,67.0,2.1,14.7,616.0,382.5,281.13
2018,3,7,15,0,925.0,66.0,2.1,14.5,578.0,316.43,222.0
2018,3,7,15,15,908.0,64.0,2.1,14.5,534.5,249.37,162.57
2018,3,7,15,30,891.0,62.0,2.1,14.5,491.0,183.65,108.07
2018,3,7,15,45,851.5,62.0,1.95,13.8,439.5,119.21,65.71
2018,3,7,16,0,812.0,62.0,1.8,13.1,388.0,57.34,45.6
2018,3,7,16,15,783.0,57.5,1.7,12.45,338.5,53.37,42.38
2018,3,7,16,30,754.0,53.0,1.6,11.8,289.0,49.34,38.97
2018,3,7,16,45,685.0,50.5,1.55,11.15,235.5,46.4,36.43
2018,3,7,17,0,616.0,48.0,1.5,10.5,182.0,43.71,33.95
2018,3,7,17,15,528.5,40.5,1.5,10.1,133.5,33.89,24.82
2018,3,7,17,30,441.0,33.0,1.5,9.7,85.0,27.57,18.56
2018,3,7,17,45,295.5,23.5,1.55,9.3,51.0,19.51,7.71
2018,3,7,18,0,150.0,14.0,1.6,8.9,17.0,11.02,0.0
2018,3,7,18,15,75.0,7.0,1.6,8.85,8.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.95,9.0,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,0.9,9.4,3.0,2.36,0.0
2018,3,8,6,45,2.0,14.5,0.8,9.8,14.5,12.78,0.0
2018,3,8,7,0,4.0,26.0,0.7,10.2,26.0,24.4,14.14
2018,3,8,7,15,12.0,39.5,0.7,10.6,41.5,48.65,36.23
2018,3,8,7,30,20.0,53.0,0.7,11.0,57.0,68.14,53.84
2018,3,8,7,45,22.0,72.5,0.65,11.4,78.0,91.27,73.95
2018,3,8,8,0,24.0,92.0,0.6,11.8,99.0,113.81,93.07
2018,3,8,8,15,71.5,124.0,0.6,12.1,150.0,194.88,162.23
2018,3,8,8,30,119.0,156.0,0.6,12.4,201.0,298.14,246.14
2018,3,8,8,45,189.0,174.5,0.6,12.7,257.0,386.59,315.95
2018,3,8,9,0,259.0,193.0,0.6,13.0,313.0,500.42,401.74
2018,3,8,9,15,251.0,214.5,0.65,13.25,340.0,518.4,412.08
2018,3,8,9,30,243.0,236.0,0.7,13.5,367.0,534.56,422.06
2018,3,8,9,45,434.5,203.0,0.7,13.7,457.0,712.98,553.49
2018,3,8,10,0,626.0,170.0,0.7,13.9,547.0,880.04,666.11
2018,3,8,10,15,731.0,142.5,0.7,14.15,605.5,953.17,709.65
2018,3,8,10,30,836.0,115.0,0.7,14.4,664.0,1012.73,744.82
2018,3,8,10,45,588.0,207.0,0.75,14.65,600.0,850.24,637.1
2018,3,8,11,0,340.0,299.0,0.8,14.9,536.0,666.5,506.99
2018,3,8,11,15,569.5,225.5,0.85,15.1,634.5,823.17,621.93
2018,3,8,11,30,799.0,152.0,0.9,15.3,733.0,947.55,703.29
2018,3,8,11,45,595.0,226.5,0.95,15.55,662.0,815.62,612.22
2018,3,8,12,0,391.0,301.0,1.0,15.8,591.0,656.5,499.69
2018,3,8,12,15,383.0,298.5,1.05,15.85,583.0,627.4,480.71
2018,3,8,12,30,375.0,296.0,1.1,15.9,575.0,597.47,459.44
2018,3,8,12,45,527.5,242.0,1.15,15.9,630.5,659.58,506.56
2018,3,8,13,0,680.0,188.0,1.2,15.9,686.0,697.65,534.66
2018,3,8,13,15,826.5,133.5,1.2,15.85,726.5,705.64,540.56
2018,3,8,13,30,973.0,79.0,1.2,15.8,767.0,696.14,533.19
2018,3,8,13,45,941.0,86.5,1.2,15.75,734.5,630.34,482.99
2018,3,8,14,0,909.0,94.0,1.2,15.7,702.0,565.27,432.33
2018,3,8,14,15,909.0,90.0,1.2,15.5,675.5,506.32,384.62
2018,3,8,14,30,909.0,86.0,1.2,15.3,649.0,445.7,333.63
2018,3,8,14,45,915.5,79.0,1.2,15.15,617.5,383.32,279.24
2018,3,8,15,0,922.0,72.0,1.2,15.0,586.0,318.97,221.89
2018,3,8,15,15,840.0,85.5,1.2,15.0,526.5,246.99,162.06
2018,3,8,15,30,758.0,99.0,1.2,15.0,467.0,182.49,112.31
2018,3,8,15,45,733.5,92.0,1.15,14.45,419.5,120.77,71.12
2018,3,8,16,0,709.0,85.0,1.1,13.9,372.0,67.19,54.12
2018,3,8,16,15,701.5,75.0,1.05,13.3,328.0,60.55,48.61
2018,3,8,16,30,694.0,65.0,1.0,12.7,284.0,58.01,46.58
2018,3,8,16,45,575.0,63.0,0.95,12.1,223.0,50.99,40.42
2018,3,8,17,0,456.0,61.0,0.9,11.5,162.0,48.93,38.52
2018,3,8,17,15,369.5,50.5,0.9,10.9,118.5,40.74,30.9
2018,3,8,17,30,283.0,40.0,0.9,10.3,75.0,30.48,21.14
2018,3,8,17,45,202.0,26.5,0.9,9.7,45.5,20.2,8.97
2018,3,8,18,0,121.0,13.0,0.9,9.1,16.0,10.23,0.0
2018,3,8,18,15,60.5,6.5,0.95,8.9,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,9,6,15,1.5,2.0,1.1,6.95,2.0,0.0,0.0
2018,3,9,6,30,3.0,4.0,1.1,7.3,4.0,5.04,0.0
2018,3,9,6,45,114.0,20.0,1.1,7.65,31.0,128.09,0.0
2018,3,9,7,0,225.0,36.0,1.1,8.0,58.0,254.24,203.54
2018,3,9,7,15,393.0,43.5,1.15,8.35,110.0,401.87,335.06
2018,3,9,7,30,561.0,51.0,1.2,8.7,162.0,564.45,467.28
2018,3,9,7,45,602.0,58.5,1.25,9.05,208.5,630.08,518.59
2018,3,9,8,0,643.0,66.0,1.3,9.4,255.0,696.44,568.31
2018,3,9,8,15,440.5,109.5,1.35,9.8,250.0,575.76,475.03
2018,3,9,8,30,238.0,153.0,1.4,10.2,245.0,426.94,354.23
2018,3,9,8,45,227.5,177.0,1.4,10.6,274.0,448.64,370.12
2018,3,9,9,0,217.0,201.0,1.4,11.0,303.0,445.2,365.3
2018,3,9,9,15,206.5,222.5,1.35,11.35,326.5,459.12,373.67
2018,3,9,9,30,196.0,244.0,1.3,11.7,350.0,471.53,380.63
2018,3,9,9,45,291.5,241.5,1.2,12.05,412.0,586.37,467.09
2018,3,9,10,0,387.0,239.0,1.1,12.4,474.0,677.13,531.75
2018,3,9,10,15,352.5,258.5,1.1,12.65,481.0,659.16,514.99
2018,3,9,10,30,318.0,278.0,1.1,12.9,488.0,639.24,498.19
2018,3,9,10,45,321.0,292.5,1.1,13.15,511.5,649.88,504.49
2018,3,9,11,0,324.0,307.0,1.1,13.4,535.0,658.46,509.01
2018,3,9,11,15,339.5,316.0,1.15,13.45,560.0,671.14,517.79
2018,3,9,11,30,355.0,325.0,1.2,13.5,585.0,681.28,524.74
2018,3,9,11,45,383.5,320.0,1.25,13.6,604.0,686.3,528.61
2018,3,9,12,0,412.0,315.0,1.3,13.7,623.0,688.24,530.3
2018,3,9,12,15,444.0,304.5,1.3,13.7,636.5,701.33,539.37
2018,3,9,12,30,476.0,294.0,1.3,13.7,650.0,693.21,533.6
2018,3,9,12,45,488.0,286.5,1.3,13.7,648.5,668.09,515.46
2018,3,9,13,0,500.0,279.0,1.3,13.7,647.0,640.36,495.32
2018,3,9,13,15,498.0,273.0,1.3,13.65,633.5,601.82,466.88
2018,3,9,13,30,496.0,267.0,1.3,13.6,620.0,562.13,437.09
2018,3,9,13,45,450.5,271.0,1.3,13.55,584.0,504.5,393.03
2018,3,9,14,0,405.0,275.0,1.3,13.5,548.0,443.38,345.84
2018,3,9,14,15,431.0,255.0,1.3,13.4,534.0,415.22,322.64
2018,3,9,14,30,457.0,235.0,1.3,13.3,520.0,376.73,290.21
2018,3,9,14,45,416.5,230.5,1.3,13.2,478.5,323.8,246.83
2018,3,9,15,0,376.0,226.0,1.3,13.1,437.0,273.36,205.45
2018,3,9,15,15,385.0,205.0,1.3,13.1,407.0,230.12,168.38
2018,3,9,15,30,394.0,184.0,1.3,13.1,377.0,185.88,131.93
2018,3,9,15,45,385.0,166.5,1.3,12.6,339.5,140.85,100.34
2018,3,9,16,0,376.0,149.0,1.3,12.1,302.0,101.48,84.72
2018,3,9,16,15,358.5,130.0,1.25,11.65,261.0,90.22,75.25
2018,3,9,16,30,341.0,111.0,1.2,11.2,220.0,78.5,65.13
2018,3,9,16,45,328.5,93.0,1.15,10.75,183.0,67.03,55.03
2018,3,9,17,0,316.0,75.0,1.1,10.3,146.0,55.1,44.26
2018,3,9,17,15,263.5,59.5,1.1,10.0,108.0,44.13,34.07
2018,3,9,17,30,211.0,44.0,1.1,9.7,70.0,32.94,23.42
2018,3,9,17,45,137.5,28.0,1.1,9.4,42.0,21.1,10.27
2018,3,9,18,0,64.0,12.0,1.1,9.1,14.0,9.44,0.0
2018,3,9,18,15,32.0,6.0,1.05,8.95,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,10,6,15,1.0,0.5,0.85,8.2,0.5,0.0,0.0
2018,3,10,6,30,2.0,1.0,0.9,8.3,1.0,2.05,0.0
2018,3,10,6,45,1.0,3.0,0.95,8.45,3.0,3.02,0.0
2018,3,10,7,0,0.0,5.0,1.0,8.6,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.0,0.95,8.8,6.0,4.54,0.0
2018,3,10,7,30,0.0,7.0,0.9,9.0,7.0,5.3,0.0
2018,3,10,7,45,0.0,9.0,0.9,9.15,9.0,6.83,0.35
2018,3,10,8,0,0.0,11.0,0.9,9.3,11.0,8.35,1.7
2018,3,10,8,15,0.0,14.0,0.85,9.45,14.0,10.65,3.7
2018,3,10,8,30,0.0,17.0,0.8,9.6,17.0,12.94,5.68
2018,3,10,8,45,0.0,27.5,0.8,9.7,27.5,20.98,12.64
2018,3,10,9,0,0.0,38.0,0.8,9.8,38.0,29.06,19.56
2018,3,10,9,15,0.0,39.0,0.8,9.95,39.0,29.84,20.14
2018,3,10,9,30,0.0,40.0,0.8,10.1,40.0,30.64,20.74
2018,3,10,9,45,0.0,40.0,0.8,10.3,40.0,30.66,20.67
2018,3,10,10,0,0.0,40.0,0.8,10.5,40.0,30.68,20.61
2018,3,10,10,15,0.0,59.5,0.75,10.8,59.5,45.74,33.3
2018,3,10,10,30,0.0,79.0,0.7,11.1,79.0,60.87,45.89
2018,3,10,10,45,0.0,80.5,0.7,11.4,80.5,62.07,46.72
2018,3,10,11,0,0.0,82.0,0.7,11.7,82.0,63.26,47.59
2018,3,10,11,15,2.5,124.0,0.7,11.8,126.0,99.58,77.69
2018,3,10,11,30,5.0,166.0,0.7,11.9,170.0,136.93,108.07
2018,3,10,11,45,6.5,185.5,0.7,12.0,190.5,154.34,121.93
2018,3,10,12,0,8.0,205.0,0.7,12.1,211.0,171.54,135.6
2018,3,10,12,15,6.5,191.5,0.75,12.05,196.5,157.93,124.59
2018,3,10,12,30,5.0,178.0,0.8,12.0,182.0,144.73,113.99
2018,3,10,12,45,5.0,175.5,0.85,12.0,179.5,142.03,111.9
2018,3,10,13,0,5.0,173.0,0.9,12.0,177.0,139.35,109.8
2018,3,10,13,15,6.5,184.0,0.9,11.9,189.0,148.53,117.38
2018,3,10,13,30,8.0,195.0,0.9,11.8,201.0,157.37,124.64
2018,3,10,13,45,7.0,185.0,0.9,11.75,190.0,147.79,116.96
2018,3,10,14,0,6.0,175.0,0.9,11.7,179.0,138.45,109.53
2018,3,10,14,15,3.5,163.0,0.9,11.6,165.5,127.12,100.48
2018,3,10,14,30,1.0,151.0,0.9,11.5,152.0,116.23,91.8
2018,3,10,14,45,0.5,137.5,0.85,11.4,138.0,105.35,83.06
2018,3,10,15,0,0.0,124.0,0.8,11.3,124.0,94.69,74.47
2018,3,10,15,15,0.0,120.5,0.8,11.3,120.5,91.65,72.17
2018,3,10,15,30,0.0,117.0,0.8,11.3,117.0,88.53,69.78
2018,3,10,15,45,0.0,109.0,0.7,11.1,109.0,82.14,64.67
2018,3,10,16,0,0.0,101.0,0.6,10.9,101.0,75.8,62.43
2018,3,10,16,15,0.5,85.5,0.6,10.7,85.5,64.64,52.74
2018,3,10,16,30,1.0,70.0,0.6,10.5,70.0,53.36,42.8
2018,3,10,16,45,1.5,71.5,0.65,10.3,71.5,53.75,43.23
2018,3,10,17,0,2.0,73.0,0.7,10.1,73.0,53.73,43.11
2018,3,10,17,15,1.0,54.5,0.7,9.95,54.5,40.48,30.87
2018,3,10,17,30,0.0,36.0,0.7,9.8,36.0,27.13,18.38
2018,3,10,17,45,0.0,22.0,0.75,9.6,22.0,16.73,7.39
2018,3,10,18,0,0.0,8.0,0.8,9.4,8.0,6.29,0.0
2018,3,10,18,15,0.0,4.0,0.85,9.3,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,11,6,15,46.5,5.0,1.3,6.3,5.5,0.0,0.0
2018,3,11,6,30,93.0,10.0,1.3,6.7,11.0,66.46,0.0
2018,3,11,6,45,255.5,22.0,1.35,7.05,45.0,230.27,95.46
2018,3,11,7,0,418.0,34.0,1.4,7.4,79.0,390.82,318.26
2018,3,11,7,15,516.0,41.0,1.35,7.85,127.5,493.76,409.77
2018,3,11,7,30,614.0,48.0,1.3,8.3,176.0,595.44,492.47
2018,3,11,7,45,672.5,53.0,1.25,8.7,228.5,675.73,553.76
2018,3,11,8,0,731.0,58.0,1.2,9.1,281.0,757.25,612.23
2018,3,11,8,15,769.0,62.0,1.1,9.7,333.0,819.4,652.38
2018,3,11,8,30,807.0,66.0,1.0,10.3,385.0,880.53,689.73
2018,3,11,8,45,833.5,68.5,0.95,10.85,434.0,926.96,716.3
2018,3,11,9,0,860.0,71.0,0.9,11.4,483.0,959.21,732.65
2018,3,11,9,15,880.5,73.0,0.85,12.0,528.0,993.28,749.83
2018,3,11,9,30,901.0,75.0,0.8,12.6,573.0,1024.13,764.49
2018,3,11,9,45,916.5,75.5,0.7,13.25,612.5,1044.39,770.8
2018,3,11,10,0,932.0,76.0,0.6,13.9,652.0,1060.82,774.73
2018,3,11,10,15,941.5,78.0,0.6,14.35,685.0,1068.95,776.66
2018,3,11,10,30,951.0,80.0,0.6,14.8,718.0,1072.83,776.29
2018,3,11,10,45,944.0,86.5,0.6,15.25,739.0,1061.1,766.5
2018,3,11,11,0,937.0,93.0,0.6,15.7,760.0,1045.15,754.57
2018,3,11,11,15,926.0,101.0,0.65,15.95,773.5,1022.9,740.72
2018,3,11,11,30,915.0,109.0,0.7,16.2,787.0,996.83,724.59
2018,3,11,11,45,924.0,107.0,0.7,16.45,798.5,975.26,710.27
2018,3,11,12,0,933.0,105.0,0.7,16.7,810.0,949.64,693.39
2018,3,11,12,15,937.5,103.0,0.7,16.85,812.5,916.16,671.81
2018,3,11,12,30,942.0,101.0,0.7,17.0,815.0,879.04,647.92
2018,3,11,12,45,839.0,144.5,0.75,17.15,776.0,807.64,601.79
2018,3,11,13,0,736.0,188.0,0.8,17.3,737.0,734.33,550.53
2018,3,11,13,15,702.0,197.5,0.8,17.35,712.5,677.52,510.39
2018,3,11,13,30,668.0,207.0,0.8,17.4,688.0,621.43,469.63
2018,3,11,13,45,711.5,181.0,0.8,17.4,679.0,581.83,440.32
2018,3,11,14,0,755.0,155.0,0.8,17.4,670.0,536.0,404.87
2018,3,11,14,15,770.5,140.5,0.8,17.3,646.0,480.98,361.15
2018,3,11,14,30,786.0,126.0,0.8,17.2,622.0,425.02,314.88
2018,3,11,14,45,764.5,123.0,0.8,17.1,582.5,359.58,260.46
2018,3,11,15,0,743.0,120.0,0.8,17.0,543.0,297.76,207.94
2018,3,11,15,15,724.0,114.0,0.8,17.0,500.5,236.19,155.97
2018,3,11,15,30,705.0,108.0,0.8,17.0,458.0,176.7,108.87
2018,3,11,15,45,713.5,95.5,0.9,16.5,420.5,116.9,69.26
2018,3,11,16,0,722.0,83.0,1.0,16.0,383.0,65.91,52.49
2018,3,11,16,15,718.0,74.5,1.05,15.3,341.0,65.35,52.4
2018,3,11,16,30,714.0,66.0,1.1,14.6,299.0,59.01,47.08
2018,3,11,16,45,594.0,66.0,1.15,13.9,237.5,53.36,42.22
2018,3,11,17,0,474.0,66.0,1.2,13.2,176.0,52.85,41.78
2018,3,11,17,15,427.0,53.5,1.15,12.65,133.5,43.42,33.13
2018,3,11,17,30,380.0,41.0,1.1,12.1,91.0,33.72,23.99
2018,3,11,17,45,250.0,28.0,1.05,11.5,55.0,23.02,12.59
2018,3,11,18,0,120.0,15.0,1.0,10.9,19.0,11.8,0.0
2018,3,11,18,15,60.0,7.5,0.95,10.7,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,12,6,15,43.5,5.5,1.65,9.3,6.0,0.0,0.0
2018,3,12,6,30,87.0,11.0,1.7,9.8,12.0,63.46,0.0
2018,3,12,6,45,239.0,23.5,1.75,10.3,46.0,222.98,119.03
2018,3,12,7,0,391.0,36.0,1.8,10.8,80.0,373.05,303.4
2018,3,12,7,15,490.0,43.0,1.8,11.35,128.0,476.02,393.45
2018,3,12,7,30,589.0,50.0,1.8,11.9,176.0,585.41,482.03
2018,3,12,7,45,513.5,68.5,1.8,12.4,199.5,566.74,467.8
2018,3,12,8,0,438.0,87.0,1.8,12.9,223.0,531.03,439.43
2018,3,12,8,15,394.5,113.0,1.9,13.45,251.5,536.48,442.33
2018,3,12,8,30,351.0,139.0,2.0,14.0,280.0,536.22,438.96
2018,3,12,8,45,318.5,168.0,2.1,14.5,307.5,522.4,425.77
2018,3,12,9,0,286.0,197.0,2.2,15.0,335.0,528.65,427.45
2018,3,12,9,15,565.0,142.0,2.3,15.35,446.5,779.42,617.23
2018,3,12,9,30,844.0,87.0,2.4,15.7,558.0,993.87,763.39
2018,3,12,9,45,824.5,100.0,2.5,16.0,586.0,993.53,759.11
2018,3,12,10,0,805.0,113.0,2.6,16.3,614.0,988.49,754.13
2018,3,12,10,15,606.0,184.5,2.65,16.45,572.5,868.92,670.37
2018,3,12,10,30,407.0,256.0,2.7,16.6,531.0,726.6,564.65
2018,3,12,10,45,274.0,280.5,2.75,16.75,468.5,586.52,459.62
2018,3,12,11,0,141.0,305.0,2.8,16.9,406.0,448.52,352.63
2018,3,12,11,15,250.5,305.0,2.8,16.95,489.5,570.04,446.65
2018,3,12,11,30,360.0,305.0,2.8,17.0,573.0,662.01,515.23
2018,3,12,11,45,618.5,212.0,2.8,17.1,679.5,819.93,632.69
2018,3,12,12,0,877.0,119.0,2.8,17.2,786.0,912.81,696.67
2018,3,12,12,15,878.5,119.5,2.8,17.15,788.0,880.87,673.79
2018,3,12,12,30,880.0,120.0,2.8,17.1,790.0,845.63,649.71
2018,3,12,12,45,599.0,219.0,2.8,17.1,673.0,694.87,538.65
2018,3,12,13,0,318.0,318.0,2.8,17.1,556.0,525.99,410.02
2018,3,12,13,15,253.5,321.5,2.8,16.95,509.0,462.79,362.19
2018,3,12,13,30,189.0,325.0,2.8,16.8,462.0,395.07,309.88
2018,3,12,13,45,134.0,316.5,2.8,16.7,412.0,340.45,267.27
2018,3,12,14,0,79.0,308.0,2.8,16.6,362.0,285.14,223.95
2018,3,12,14,15,48.5,258.5,2.8,16.45,291.0,224.08,176.11
2018,3,12,14,30,18.0,209.0,2.8,16.3,220.0,166.48,130.62
2018,3,12,14,45,11.0,181.0,2.75,16.2,187.5,141.07,110.49
2018,3,12,15,0,4.0,153.0,2.7,16.1,155.0,117.04,91.35
2018,3,12,15,15,6.5,120.5,2.7,16.1,124.0,92.98,71.7
2018,3,12,15,30,9.0,88.0,2.7,16.1,93.0,68.83,51.77
2018,3,12,15,45,22.5,99.0,2.65,15.55,109.0,75.67,57.5
2018,3,12,16,0,36.0,110.0,2.6,15.0,125.0,80.73,65.79
2018,3,12,16,15,76.5,97.0,2.5,14.6,124.0,70.55,57.12
2018,3,12,16,30,117.0,84.0,2.4,14.2,123.0,62.41,50.16
2018,3,12,16,45,164.0,79.0,2.3,13.8,123.5,57.29,45.73
2018,3,12,17,0,211.0,74.0,2.2,13.4,124.0,54.24,42.98
2018,3,12,17,15,179.0,57.0,2.2,13.15,92.0,42.32,32.1
2018,3,12,17,30,147.0,40.0,2.2,12.9,60.0,30.15,20.8
2018,3,12,17,45,86.5,26.0,2.2,12.65,36.5,19.69,10.17
2018,3,12,18,0,26.0,12.0,2.2,12.4,13.0,9.44,0.0
2018,3,12,18,15,13.0,6.0,2.15,12.3,6.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.0,11.25,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.0,11.3,2.0,1.57,0.0
2018,3,13,6,45,0.0,4.0,2.05,11.35,4.0,3.02,0.0
2018,3,13,7,0,0.0,6.0,2.1,11.4,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.1,11.4,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.1,11.4,9.0,6.82,0.27
2018,3,13,7,45,0.0,11.5,2.05,11.4,11.5,8.73,1.95
2018,3,13,8,0,0.0,14.0,2.0,11.4,14.0,10.64,3.62
2018,3,13,8,15,0.0,22.5,2.05,11.4,22.5,17.14,9.24
2018,3,13,8,30,0.0,31.0,2.1,11.4,31.0,23.66,14.84
2018,3,13,8,45,0.0,30.5,2.1,11.4,30.5,23.29,14.45
2018,3,13,9,0,0.0,30.0,2.1,11.4,30.0,22.92,14.08
2018,3,13,9,15,0.0,33.5,2.15,11.45,33.5,25.63,16.33
2018,3,13,9,30,0.0,37.0,2.2,11.5,37.0,28.34,18.57
2018,3,13,9,45,0.0,61.5,2.25,11.55,61.5,47.25,34.54
2018,3,13,10,0,0.0,86.0,2.3,11.6,86.0,66.26,50.43
2018,3,13,10,15,0.0,100.0,2.35,11.7,100.0,77.47,59.66
2018,3,13,10,30,0.0,114.0,2.4,11.8,114.0,89.07,69.17
2018,3,13,10,45,5.5,154.5,2.45,11.9,158.5,128.81,102.11
2018,3,13,11,0,11.0,195.0,2.5,12.0,203.0,169.04,134.97
2018,3,13,11,15,34.0,261.5,2.5,12.05,287.0,269.56,216.36
2018,3,13,11,30,57.0,328.0,2.5,12.1,371.0,354.74,283.34
2018,3,13,11,45,71.0,313.0,2.5,12.2,367.0,346.97,277.19
2018,3,13,12,0,85.0,298.0,2.5,12.3,363.0,339.02,271.3
2018,3,13,12,15,87.0,299.0,2.5,12.35,365.5,335.43,268.33
2018,3,13,12,30,89.0,300.0,2.5,12.4,368.0,331.35,264.96
2018,3,13,12,45,153.5,321.0,2.5,12.45,437.0,407.81,325.52
2018,3,13,13,0,218.0,342.0,2.5,12.5,506.0,460.77,366.42
2018,3,13,13,15,245.0,315.5,2.45,12.55,496.5,450.74,358.32
2018,3,13,13,30,272.0,289.0,2.4,12.6,487.0,425.27,338.49
2018,3,13,13,45,185.5,300.0,2.4,12.65,433.0,355.59,282.92
2018,3,13,14,0,99.0,311.0,2.4,12.7,379.0,297.21,236.33
2018,3,13,14,15,115.0,285.0,2.4,12.65,361.0,279.21,221.92
2018,3,13,14,30,131.0,259.0,2.4,12.6,343.0,253.6,200.8
2018,3,13,14,45,99.5,242.5,2.35,12.6,304.0,215.57,170.17
2018,3,13,15,0,68.0,226.0,2.3,12.6,265.0,185.45,146.31
2018,3,13,15,15,143.0,216.5,2.3,12.6,291.0,185.39,143.04
2018,3,13,15,30,218.0,207.0,2.3,12.6,317.0,174.32,130.91
2018,3,13,15,45,214.0,190.5,2.2,12.25,290.0,143.57,109.13
2018,3,13,16,0,210.0,174.0,2.1,11.9,263.0,118.29,99.54
2018,3,13,16,15,279.0,143.5,1.95,11.55,246.0,98.88,82.9
2018,3,13,16,30,348.0,113.0,1.8,11.2,229.0,79.71,66.19
2018,3,13,16,45,352.5,95.0,1.6,10.85,195.5,68.53,56.37
2018,3,13,17,0,357.0,77.0,1.4,10.5,162.0,56.82,45.83
2018,3,13,17,15,290.5,62.5,1.35,10.0,120.5,46.41,36.24
2018,3,13,17,30,224.0,48.0,1.3,9.5,79.0,35.85,26.25
2018,3,13,17,45,153.0,32.5,1.2,9.0,49.5,24.42,14.56
2018,3,13,18,0,82.0,17.0,1.1,8.5,20.0,13.38,0.0
2018,3,13,18,15,41.0,8.5,1.1,8.4,10.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.55,6.7,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.7,7.2,2.0,1.57,0.0
2018,3,14,6,45,0.0,4.0,1.8,7.75,4.0,3.02,0.0
2018,3,14,7,0,0.0,6.0,1.9,8.3,6.0,4.54,0.0
2018,3,14,7,15,0.0,7.5,2.0,8.45,7.5,5.68,0.0
2018,3,14,7,30,0.0,9.0,2.1,8.6,9.0,6.82,0.33
2018,3,14,7,45,0.0,12.0,2.25,8.75,12.0,9.11,2.36
2018,3,14,8,0,0.0,15.0,2.4,8.9,15.0,11.4,4.36
2018,3,14,8,15,0.0,27.0,2.4,8.85,27.0,20.58,12.38
2018,3,14,8,30,0.0,39.0,2.4,8.8,39.0,29.8,20.36
2018,3,14,8,45,0.0,53.5,2.45,8.8,53.5,40.97,29.96
2018,3,14,9,0,0.0,68.0,2.5,8.8,68.0,52.19,39.5
2018,3,14,9,15,0.5,87.0,2.45,8.8,87.5,67.44,52.44
2018,3,14,9,30,1.0,106.0,2.4,8.8,107.0,83.95,66.32
2018,3,14,9,45,0.5,87.5,2.4,8.75,88.0,67.9,52.5
2018,3,14,10,0,0.0,69.0,2.4,8.7,69.0,53.08,39.78
2018,3,14,10,15,0.0,57.0,2.35,8.8,57.0,43.83,31.83
2018,3,14,10,30,0.0,45.0,2.3,8.9,45.0,34.59,23.9
2018,3,14,10,45,0.0,66.0,2.25,8.95,66.0,50.85,37.65
2018,3,14,11,0,0.0,87.0,2.2,9.0,87.0,67.17,51.34
2018,3,14,11,15,14.5,141.0,2.2,9.0,152.0,135.04,108.58
2018,3,14,11,30,29.0,195.0,2.2,9.0,217.0,197.22,159.94
2018,3,14,11,45,50.0,262.5,2.15,9.0,301.0,277.78,225.19
2018,3,14,12,0,71.0,330.0,2.1,9.0,385.0,357.04,287.73
2018,3,14,12,15,176.5,345.5,2.05,9.0,481.5,472.99,379.76
2018,3,14,12,30,282.0,361.0,2.0,9.0,578.0,576.66,458.9
2018,3,14,12,45,217.0,358.0,2.0,9.0,524.0,489.51,390.82
2018,3,14,13,0,152.0,355.0,2.0,9.0,470.0,423.62,339.17
2018,3,14,13,15,149.5,349.5,1.95,9.0,461.0,403.36,323.41
2018,3,14,13,30,147.0,344.0,1.9,9.0,452.0,383.01,307.2
2018,3,14,13,45,157.0,324.0,1.9,9.0,436.0,357.99,287.47
2018,3,14,14,0,167.0,304.0,1.9,9.0,420.0,332.28,266.8
2018,3,14,14,15,361.0,248.0,1.9,8.95,484.5,366.01,291.6
2018,3,14,14,30,555.0,192.0,1.9,8.9,549.0,376.08,293.8
2018,3,14,14,45,624.5,164.0,1.9,8.9,544.0,340.27,258.93
2018,3,14,15,0,694.0,136.0,1.9,8.9,539.0,291.83,212.47
2018,3,14,15,15,757.0,111.0,1.9,8.9,520.5,235.44,159.43
2018,3,14,15,30,820.0,86.0,1.9,8.9,502.0,175.43,106.9
2018,3,14,15,45,582.0,123.0,1.95,8.75,404.5,122.42,81.77
2018,3,14,16,0,344.0,160.0,2.0,8.6,307.0,109.74,93.2
2018,3,14,16,15,389.5,132.5,1.95,8.35,279.0,91.97,77.72
2018,3,14,16,30,435.0,105.0,1.9,8.1,251.0,75.75,63.41
2018,3,14,16,45,424.0,89.0,1.8,7.85,212.0,65.43,54.23
2018,3,14,17,0,413.0,73.0,1.7,7.6,173.0,54.69,44.44
2018,3,14,17,15,353.5,58.5,1.7,7.15,129.5,44.16,34.65
2018,3,14,17,30,294.0,44.0,1.7,6.7,86.0,33.46,24.47
2018,3,14,17,45,251.5,31.5,1.75,6.25,57.0,25.84,16.2
2018,3,14,18,0,209.0,19.0,1.8,5.8,28.0,14.95,0.0
2018,3,14,18,15,104.5,9.5,1.8,5.65,14.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
