Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,5,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,4,5,45,10.0,5.0,1.4,7.35,5.5,0.0,0.0
2018,4,4,6,0,20.0,10.0,1.4,7.6,11.0,18.42,0.0
2018,4,4,6,15,32.0,27.0,1.5,7.95,30.5,58.35,37.76
2018,4,4,6,30,44.0,44.0,1.6,8.3,50.0,87.59,69.49
2018,4,4,6,45,72.0,65.0,1.7,8.7,79.5,132.13,109.79
2018,4,4,7,0,100.0,86.0,1.8,9.1,109.0,178.05,150.53
2018,4,4,7,15,280.0,94.5,1.75,9.5,181.5,342.49,292.35
2018,4,4,7,30,460.0,103.0,1.7,9.9,254.0,528.17,442.73
2018,4,4,7,45,452.0,120.5,1.7,10.25,290.0,558.11,462.76
2018,4,4,8,0,444.0,138.0,1.7,10.6,326.0,585.47,481.23
2018,4,4,8,15,526.5,140.5,1.65,11.0,390.5,675.37,547.29
2018,4,4,8,30,609.0,143.0,1.6,11.4,455.0,778.03,618.45
2018,4,4,8,45,676.0,138.0,1.55,11.75,514.5,849.81,664.92
2018,4,4,9,0,743.0,133.0,1.5,12.1,574.0,920.13,709.21
2018,4,4,9,15,787.0,127.5,1.45,12.4,625.0,957.42,730.12
2018,4,4,9,30,831.0,122.0,1.4,12.7,676.0,1000.68,755.05
2018,4,4,9,45,728.0,169.5,1.35,12.95,674.0,959.55,724.05
2018,4,4,10,0,625.0,217.0,1.3,13.2,672.0,901.98,682.98
2018,4,4,10,15,621.0,232.5,1.25,13.35,700.0,907.14,684.38
2018,4,4,10,30,617.0,248.0,1.2,13.5,728.0,908.64,682.61
2018,4,4,10,45,587.0,269.5,1.2,13.6,737.0,882.33,662.96
2018,4,4,11,0,557.0,291.0,1.2,13.7,746.0,859.4,645.82
2018,4,4,11,15,518.5,313.0,1.15,13.8,742.5,826.36,621.04
2018,4,4,11,30,480.0,335.0,1.1,13.9,739.0,791.51,595.17
2018,4,4,11,45,450.0,352.5,1.05,14.0,734.0,758.9,571.08
2018,4,4,12,0,420.0,370.0,1.0,14.1,729.0,725.16,546.14
2018,4,4,12,15,359.0,387.5,1.05,14.2,694.0,654.46,496.2
2018,4,4,12,30,298.0,405.0,1.1,14.3,659.0,599.6,456.68
2018,4,4,12,45,333.0,391.5,1.15,14.45,672.5,591.97,452.1
2018,4,4,13,0,368.0,378.0,1.2,14.6,686.0,580.56,443.98
2018,4,4,13,15,414.0,353.0,1.3,14.65,693.0,569.59,436.36
2018,4,4,13,30,460.0,328.0,1.4,14.7,700.0,546.47,419.24
2018,4,4,13,45,415.5,330.0,1.55,14.75,658.5,489.73,376.44
2018,4,4,14,0,371.0,332.0,1.7,14.8,617.0,434.27,333.98
2018,4,4,14,15,333.5,328.5,1.75,14.65,576.5,386.21,296.34
2018,4,4,14,30,296.0,325.0,1.8,14.5,536.0,341.98,261.3
2018,4,4,14,45,257.0,312.5,1.8,14.35,489.0,295.57,224.63
2018,4,4,15,0,218.0,300.0,1.8,14.2,442.0,256.38,194.11
2018,4,4,15,15,232.5,277.0,1.8,14.2,419.0,223.41,167.16
2018,4,4,15,30,247.0,254.0,1.8,14.2,396.0,184.62,137.85
2018,4,4,15,45,202.5,234.0,1.75,13.65,344.0,153.27,127.83
2018,4,4,16,0,158.0,214.0,1.7,13.1,292.0,139.99,117.19
2018,4,4,16,15,118.0,187.0,1.6,12.7,241.5,124.16,104.08
2018,4,4,16,30,78.0,160.0,1.5,12.3,191.0,110.51,92.68
2018,4,4,16,45,77.5,132.0,1.45,11.9,159.5,93.11,77.78
2018,4,4,17,0,77.0,104.0,1.4,11.5,128.0,73.86,60.95
2018,4,4,17,15,53.5,89.0,1.35,11.05,104.0,64.31,52.5
2018,4,4,17,30,30.0,74.0,1.3,10.6,80.0,53.38,42.54
2018,4,4,17,45,18.5,54.0,1.2,10.15,57.5,39.46,29.63
2018,4,4,18,0,7.0,34.0,1.1,9.7,35.0,25.31,16.19
2018,4,4,18,15,9.0,20.0,1.1,9.55,20.5,15.05,0.0
2018,4,4,18,30,11.0,6.0,1.1,9.4,6.0,4.72,0.0
2018,4,4,18,45,5.5,3.0,1.15,9.3,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.15,7.7,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,1.1,8.0,2.0,1.57,0.0
2018,4,5,6,15,0.0,4.0,1.1,8.4,4.0,3.02,0.0
2018,4,5,6,30,0.0,6.0,1.1,8.8,6.0,4.54,0.0
2018,4,5,6,45,0.0,7.5,1.15,9.25,7.5,5.68,0.0
2018,4,5,7,0,0.0,9.0,1.2,9.7,9.0,6.82,0.32
2018,4,5,7,15,5.5,45.0,1.1,9.8,47.0,38.65,28.4
2018,4,5,7,30,11.0,81.0,1.0,9.9,85.0,73.7,58.88
2018,4,5,7,45,13.0,108.5,0.9,10.05,113.5,100.87,81.89
2018,4,5,8,0,15.0,136.0,0.8,10.2,142.0,128.19,104.58
2018,4,5,8,15,60.0,180.5,0.8,10.65,210.5,230.99,190.35
2018,4,5,8,30,105.0,225.0,0.8,11.1,279.0,322.69,263.38
2018,4,5,8,45,167.0,243.0,0.8,11.55,338.5,422.07,340.13
2018,4,5,9,0,229.0,261.0,0.8,12.0,398.0,501.7,399.28
2018,4,5,9,15,287.0,270.5,0.8,12.5,454.5,592.34,464.11
2018,4,5,9,30,345.0,280.0,0.8,13.0,511.0,659.38,510.23
2018,4,5,9,45,321.0,305.5,0.8,13.45,529.5,660.72,507.3
2018,4,5,10,0,297.0,331.0,0.8,13.9,548.0,659.66,503.62
2018,4,5,10,15,176.0,304.0,0.75,14.05,434.0,479.76,371.19
2018,4,5,10,30,55.0,277.0,0.7,14.2,320.0,304.38,237.38
2018,4,5,10,45,38.5,268.5,0.7,14.35,299.0,276.7,216.33
2018,4,5,11,0,22.0,260.0,0.7,14.5,278.0,249.79,194.8
2018,4,5,11,15,33.5,311.5,0.85,14.45,339.5,306.5,238.89
2018,4,5,11,30,45.0,363.0,1.0,14.4,401.0,361.79,280.78
2018,4,5,11,45,43.0,360.5,1.15,14.4,397.0,352.32,273.49
2018,4,5,12,0,41.0,358.0,1.3,14.4,393.0,342.89,266.63
2018,4,5,12,15,33.5,340.5,1.4,14.2,369.0,315.69,246.13
2018,4,5,12,30,26.0,323.0,1.5,14.0,345.0,289.63,226.39
2018,4,5,12,45,26.0,321.5,1.55,13.8,343.5,283.73,222.19
2018,4,5,13,0,26.0,320.0,1.6,13.6,342.0,277.7,217.78
2018,4,5,13,15,26.5,315.0,1.6,13.5,337.0,269.04,211.21
2018,4,5,13,30,27.0,310.0,1.6,13.4,332.0,260.32,204.57
2018,4,5,13,45,25.5,298.0,1.55,13.25,318.0,245.13,192.83
2018,4,5,14,0,24.0,286.0,1.5,13.1,304.0,228.75,180.13
2018,4,5,14,15,24.0,272.5,1.45,12.95,290.0,215.42,169.77
2018,4,5,14,30,24.0,259.0,1.4,12.8,276.0,202.21,159.44
2018,4,5,14,45,20.0,240.0,1.35,12.65,253.5,184.13,145.29
2018,4,5,15,0,16.0,221.0,1.3,12.5,231.0,166.82,131.78
2018,4,5,15,15,22.5,221.5,1.3,12.5,235.0,164.84,130.23
2018,4,5,15,30,29.0,222.0,1.3,12.5,239.0,155.32,122.79
2018,4,5,15,45,28.5,202.0,1.2,12.1,217.5,137.19,114.63
2018,4,5,16,0,28.0,182.0,1.1,11.7,196.0,124.86,104.56
2018,4,5,16,15,26.5,156.5,1.05,11.5,168.5,109.26,91.43
2018,4,5,16,30,25.0,131.0,1.0,11.3,141.0,93.2,77.73
2018,4,5,16,45,40.0,120.5,0.9,11.15,134.0,85.99,71.66
2018,4,5,17,0,55.0,110.0,0.8,11.0,127.0,78.5,65.19
2018,4,5,17,15,27.5,78.5,0.75,10.8,87.0,57.7,46.62
2018,4,5,17,30,0.0,47.0,0.7,10.6,47.0,35.91,26.89
2018,4,5,17,45,0.0,34.5,0.65,10.45,34.5,26.37,18.0
2018,4,5,18,0,0.0,22.0,0.6,10.3,22.0,16.77,8.89
2018,4,5,18,15,1.5,12.5,0.6,10.2,12.5,9.52,0.0
2018,4,5,18,30,3.0,3.0,0.6,10.1,3.0,2.36,0.0
2018,4,5,18,45,1.5,1.5,0.6,10.05,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.05,10.1,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,10.2,3.0,2.36,0.0
2018,4,6,6,15,0.0,8.0,2.2,10.3,8.0,6.06,0.0
2018,4,6,6,30,0.0,13.0,2.3,10.4,13.0,9.86,2.74
2018,4,6,6,45,0.0,16.0,2.4,10.5,16.0,12.15,4.87
2018,4,6,7,0,0.0,19.0,2.5,10.6,19.0,14.44,6.94
2018,4,6,7,15,0.0,38.0,2.6,10.75,38.0,29.0,19.63
2018,4,6,7,30,0.0,57.0,2.7,10.9,57.0,43.65,32.27
2018,4,6,7,45,7.5,95.0,2.75,11.05,98.0,82.65,65.94
2018,4,6,8,0,15.0,133.0,2.8,11.2,139.0,124.77,101.64
2018,4,6,8,15,9.5,117.0,2.85,11.45,121.0,102.77,82.38
2018,4,6,8,30,4.0,101.0,2.9,11.7,103.0,82.68,64.88
2018,4,6,8,45,2.0,81.5,2.95,11.95,82.5,64.62,49.32
2018,4,6,9,0,0.0,62.0,3.0,12.2,62.0,47.64,34.73
2018,4,6,9,15,0.5,91.5,3.05,12.55,92.0,71.04,54.21
2018,4,6,9,30,1.0,121.0,3.1,12.9,122.0,95.93,74.66
2018,4,6,9,45,3.0,148.5,3.15,13.2,151.0,121.08,95.17
2018,4,6,10,0,5.0,176.0,3.2,13.5,180.0,146.39,115.58
2018,4,6,10,15,7.5,197.0,3.15,13.6,203.0,166.56,131.73
2018,4,6,10,30,10.0,218.0,3.1,13.7,226.0,186.59,147.65
2018,4,6,10,45,12.0,231.5,3.1,13.8,241.5,199.38,157.67
2018,4,6,11,0,14.0,245.0,3.1,13.9,257.0,211.93,167.49
2018,4,6,11,15,14.0,248.5,3.05,13.9,260.5,213.74,168.73
2018,4,6,11,30,14.0,252.0,3.0,13.9,264.0,215.47,169.94
2018,4,6,11,45,15.0,261.0,3.0,13.85,274.0,222.6,175.55
2018,4,6,12,0,16.0,270.0,3.0,13.8,284.0,229.46,180.94
2018,4,6,12,15,14.0,249.0,2.95,13.8,261.0,208.87,164.49
2018,4,6,12,30,12.0,228.0,2.9,13.8,238.0,188.85,148.52
2018,4,6,12,45,14.0,246.0,2.9,13.8,257.5,203.41,160.21
2018,4,6,13,0,16.0,264.0,2.9,13.8,277.0,217.41,171.35
2018,4,6,13,15,16.5,265.0,2.85,13.8,278.5,216.5,170.62
2018,4,6,13,30,17.0,266.0,2.8,13.8,280.0,215.38,169.78
2018,4,6,13,45,14.5,242.5,2.75,13.8,254.0,193.88,152.7
2018,4,6,14,0,12.0,219.0,2.7,13.8,228.0,173.05,136.15
2018,4,6,14,15,12.0,217.5,2.7,13.8,226.5,170.15,133.96
2018,4,6,14,30,12.0,216.0,2.7,13.8,225.0,167.11,131.64
2018,4,6,14,45,12.0,212.0,2.65,13.75,220.5,162.12,127.77
2018,4,6,15,0,12.0,208.0,2.6,13.7,216.0,156.97,123.81
2018,4,6,15,15,13.0,198.0,2.6,13.7,206.0,147.73,116.53
2018,4,6,15,30,14.0,188.0,2.6,13.7,196.0,138.32,109.26
2018,4,6,15,45,29.5,185.5,2.5,13.5,200.5,127.98,106.4
2018,4,6,16,0,45.0,183.0,2.4,13.3,205.0,125.85,105.03
2018,4,6,16,15,50.5,157.0,2.35,13.2,179.5,110.08,91.71
2018,4,6,16,30,56.0,131.0,2.3,13.1,154.0,93.81,77.81
2018,4,6,16,45,45.5,99.5,2.2,13.0,116.5,73.29,59.96
2018,4,6,17,0,35.0,68.0,2.1,12.9,79.0,51.81,40.98
2018,4,6,17,15,58.0,69.5,2.05,12.8,83.5,51.48,40.71
2018,4,6,17,30,81.0,71.0,2.0,12.7,88.0,51.72,40.74
2018,4,6,17,45,53.0,46.5,1.9,12.6,56.5,34.86,25.31
2018,4,6,18,0,25.0,22.0,1.8,12.5,25.0,17.26,9.22
2018,4,6,18,15,16.5,14.0,1.8,12.45,15.5,11.02,0.0
2018,4,6,18,30,8.0,6.0,1.8,12.4,6.0,4.72,0.0
2018,4,6,18,45,4.0,3.0,1.75,12.35,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,1.95,11.25,1.5,0.0,0.0
2018,4,7,6,0,0.0,3.0,1.9,11.2,3.0,2.36,0.0
2018,4,7,6,15,0.0,5.0,1.9,11.25,5.0,3.78,0.0
2018,4,7,6,30,0.0,7.0,1.9,11.3,7.0,5.3,0.0
2018,4,7,6,45,0.0,9.5,1.9,11.35,9.5,7.2,0.57
2018,4,7,7,0,0.0,12.0,1.9,11.4,12.0,9.11,2.27
2018,4,7,7,15,5.0,43.0,1.95,11.6,44.5,36.72,26.45
2018,4,7,7,30,10.0,74.0,2.0,11.8,77.0,65.87,51.66
2018,4,7,7,45,11.5,108.5,2.05,11.95,113.0,99.0,79.7
2018,4,7,8,0,13.0,143.0,2.1,12.1,149.0,132.83,107.81
2018,4,7,8,15,26.5,171.5,2.15,12.35,185.0,188.3,153.77
2018,4,7,8,30,40.0,200.0,2.2,12.6,221.0,230.06,187.54
2018,4,7,8,45,30.5,200.0,2.2,12.8,217.0,217.66,176.24
2018,4,7,9,0,21.0,200.0,2.2,13.0,213.0,188.02,151.22
2018,4,7,9,15,25.5,230.0,2.2,13.2,246.5,239.58,192.4
2018,4,7,9,30,30.0,260.0,2.2,13.4,280.0,273.13,218.35
2018,4,7,9,45,45.0,286.0,2.2,13.55,318.0,312.47,249.08
2018,4,7,10,0,60.0,312.0,2.2,13.7,356.0,351.27,278.92
2018,4,7,10,15,99.0,335.5,2.2,13.85,412.0,410.59,324.99
2018,4,7,10,30,138.0,359.0,2.2,14.0,468.0,491.66,386.1
2018,4,7,10,45,203.0,378.0,2.25,14.1,543.5,567.65,443.2
2018,4,7,11,0,268.0,397.0,2.3,14.2,619.0,661.42,511.53
2018,4,7,11,15,272.5,404.0,2.35,14.25,633.0,659.72,509.18
2018,4,7,11,30,277.0,411.0,2.4,14.3,647.0,656.11,506.24
2018,4,7,11,45,358.0,380.5,2.45,14.35,688.0,683.03,527.61
2018,4,7,12,0,439.0,350.0,2.5,14.4,729.0,719.12,554.62
2018,4,7,12,15,434.5,345.0,2.55,14.35,720.0,686.48,530.71
2018,4,7,12,30,430.0,340.0,2.6,14.3,711.0,652.51,506.06
2018,4,7,12,45,470.5,324.5,2.6,14.25,726.0,641.66,498.41
2018,4,7,13,0,511.0,309.0,2.6,14.2,741.0,626.01,486.64
2018,4,7,13,15,499.0,308.0,2.65,14.1,723.0,583.58,454.34
2018,4,7,13,30,487.0,307.0,2.7,14.0,705.0,540.97,421.38
2018,4,7,13,45,567.5,266.0,2.75,13.9,716.5,517.14,402.01
2018,4,7,14,0,648.0,225.0,2.8,13.8,728.0,485.88,375.11
2018,4,7,14,15,682.0,201.0,2.8,13.65,711.5,436.81,333.04
2018,4,7,14,30,716.0,177.0,2.8,13.5,695.0,383.06,285.66
2018,4,7,14,45,741.5,161.0,2.8,13.35,672.5,328.05,236.05
2018,4,7,15,0,767.0,145.0,2.8,13.2,650.0,269.47,183.5
2018,4,7,15,15,758.5,138.5,2.8,13.2,610.0,208.68,133.33
2018,4,7,15,30,750.0,132.0,2.8,13.2,570.0,148.7,92.26
2018,4,7,15,45,732.0,124.5,2.75,12.75,522.5,90.72,74.33
2018,4,7,16,0,714.0,117.0,2.7,12.3,475.0,86.83,71.39
2018,4,7,16,15,680.0,111.0,2.7,12.05,422.5,83.45,68.74
2018,4,7,16,30,646.0,105.0,2.7,11.8,370.0,79.99,66.0
2018,4,7,16,45,615.5,96.0,2.65,11.55,320.5,74.32,61.23
2018,4,7,17,0,585.0,87.0,2.6,11.3,271.0,68.44,56.17
2018,4,7,17,15,518.5,78.5,2.5,10.9,219.0,62.35,50.8
2018,4,7,17,30,452.0,70.0,2.4,10.5,167.0,56.27,45.2
2018,4,7,17,45,347.0,58.0,2.25,10.1,120.0,43.68,33.49
2018,4,7,18,0,242.0,46.0,2.1,9.7,73.0,34.47,24.39
2018,4,7,18,15,136.5,28.0,2.05,9.45,41.5,21.05,6.34
2018,4,7,18,30,31.0,10.0,2.0,9.2,10.0,7.87,0.0
2018,4,7,18,45,15.5,5.0,1.95,8.9,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,8,5,45,48.5,10.0,2.35,7.45,12.0,30.87,0.0
2018,4,8,6,0,97.0,20.0,2.4,7.8,24.0,93.55,0.0
2018,4,8,6,15,213.0,35.5,2.5,8.15,61.5,201.75,159.45
2018,4,8,6,30,329.0,51.0,2.6,8.5,99.0,302.39,253.57
2018,4,8,6,45,442.5,59.5,2.75,8.85,152.5,408.09,346.53
2018,4,8,7,0,556.0,68.0,2.9,9.2,206.0,522.87,443.37
2018,4,8,7,15,614.5,74.0,2.95,9.45,260.0,600.09,504.71
2018,4,8,7,30,673.0,80.0,3.0,9.7,314.0,679.59,565.31
2018,4,8,7,45,714.0,84.0,3.0,9.95,368.0,743.48,611.51
2018,4,8,8,0,755.0,88.0,3.0,10.2,422.0,801.61,652.06
2018,4,8,8,15,783.0,92.0,3.0,10.55,474.0,853.34,686.62
2018,4,8,8,30,811.0,96.0,3.0,10.9,526.0,903.13,719.05
2018,4,8,8,45,831.5,99.0,3.0,11.2,574.5,942.24,743.44
2018,4,8,9,0,852.0,102.0,3.0,11.5,623.0,978.39,765.54
2018,4,8,9,15,869.0,103.5,2.95,11.75,666.5,1006.05,781.26
2018,4,8,9,30,886.0,105.0,2.9,12.0,710.0,1016.85,785.39
2018,4,8,9,45,900.0,105.5,2.85,12.3,748.0,1032.78,793.16
2018,4,8,10,0,914.0,106.0,2.8,12.6,786.0,1044.79,798.29
2018,4,8,10,15,921.0,108.5,2.8,12.8,816.5,1047.89,798.38
2018,4,8,10,30,928.0,111.0,2.8,13.0,847.0,1046.78,795.89
2018,4,8,10,45,932.0,113.0,2.8,13.2,870.0,1037.97,788.45
2018,4,8,11,0,936.0,115.0,2.8,13.4,893.0,1025.0,778.45
2018,4,8,11,15,939.0,116.0,2.8,13.55,908.0,1005.98,764.69
2018,4,8,11,30,942.0,117.0,2.8,13.7,923.0,982.98,748.4
2018,4,8,11,45,942.5,118.0,2.8,13.8,930.0,953.87,728.18
2018,4,8,12,0,943.0,119.0,2.8,13.9,937.0,921.13,705.52
2018,4,8,12,15,944.0,118.5,2.8,14.0,936.0,883.97,679.77
2018,4,8,12,30,945.0,118.0,2.8,14.1,935.0,843.5,651.62
2018,4,8,12,45,944.5,116.5,2.8,14.15,926.0,797.93,618.89
2018,4,8,13,0,944.0,115.0,2.8,14.2,917.0,749.55,582.35
2018,4,8,13,15,939.0,115.0,2.8,14.2,899.0,696.92,541.83
2018,4,8,13,30,934.0,115.0,2.8,14.2,881.0,642.27,498.64
2018,4,8,13,45,927.0,113.5,2.8,14.2,855.0,583.61,451.12
2018,4,8,14,0,920.0,112.0,2.8,14.2,829.0,523.66,401.07
2018,4,8,14,15,910.0,111.0,2.8,14.1,796.0,461.84,348.12
2018,4,8,14,30,900.0,110.0,2.8,14.0,763.0,399.56,293.34
2018,4,8,14,45,886.5,108.0,2.8,13.9,723.0,335.41,236.35
2018,4,8,15,0,873.0,106.0,2.8,13.8,683.0,267.37,176.93
2018,4,8,15,15,856.5,103.0,2.8,13.8,638.0,202.47,123.76
2018,4,8,15,30,840.0,100.0,2.8,13.8,593.0,139.18,81.61
2018,4,8,15,45,815.5,97.5,2.85,13.45,543.0,81.63,66.22
2018,4,8,16,0,791.0,95.0,2.9,13.1,493.0,80.1,65.27
2018,4,8,16,15,756.5,91.5,2.95,12.75,439.5,77.64,63.44
2018,4,8,16,30,722.0,88.0,3.0,12.4,386.0,69.37,56.42
2018,4,8,16,45,675.0,83.0,3.0,12.1,331.5,65.78,53.49
2018,4,8,17,0,628.0,78.0,3.0,11.8,277.0,62.22,50.5
2018,4,8,17,15,558.5,71.5,2.9,11.3,224.0,57.3,46.19
2018,4,8,17,30,489.0,65.0,2.8,10.8,171.0,52.5,41.78
2018,4,8,17,45,383.0,54.0,2.75,10.25,123.0,43.84,33.64
2018,4,8,18,0,277.0,43.0,2.7,9.7,75.0,32.54,22.79
2018,4,8,18,15,160.0,26.5,2.65,9.45,43.0,20.05,6.91
2018,4,8,18,30,43.0,10.0,2.6,9.2,11.0,7.87,0.0
2018,4,8,18,45,21.5,5.0,2.5,8.95,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,9,5,45,1.0,7.0,1.15,7.95,7.0,5.98,0.0
2018,4,9,6,0,2.0,14.0,1.1,8.2,14.0,11.73,0.0
2018,4,9,6,15,3.5,28.0,1.15,8.8,28.5,24.88,14.93
2018,4,9,6,30,5.0,42.0,1.2,9.4,43.0,37.89,27.0
2018,4,9,6,45,13.0,63.0,1.25,9.95,66.0,63.33,49.59
2018,4,9,7,0,21.0,84.0,1.3,10.5,89.0,98.39,80.14
2018,4,9,7,15,19.5,92.5,1.25,11.0,98.0,102.97,83.87
2018,4,9,7,30,18.0,101.0,1.2,11.5,107.0,98.33,79.58
2018,4,9,7,45,30.5,133.0,1.15,11.95,145.5,152.84,125.43
2018,4,9,8,0,43.0,165.0,1.1,12.4,184.0,197.94,162.13
2018,4,9,8,15,189.5,188.5,1.05,12.9,288.0,375.45,307.49
2018,4,9,8,30,336.0,212.0,1.0,13.4,392.0,562.92,449.61
2018,4,9,8,45,436.0,205.5,1.0,13.9,460.5,678.57,531.17
2018,4,9,9,0,536.0,199.0,1.0,14.4,529.0,774.36,596.56
2018,4,9,9,15,544.5,211.5,1.0,14.95,566.5,801.05,610.74
2018,4,9,9,30,553.0,224.0,1.0,15.5,604.0,825.07,623.84
2018,4,9,9,45,515.5,255.0,0.95,16.0,623.5,819.69,615.24
2018,4,9,10,0,478.0,286.0,0.9,16.5,643.0,810.3,604.53
2018,4,9,10,15,648.0,225.0,0.85,16.9,729.5,919.28,677.68
2018,4,9,10,30,818.0,164.0,0.8,17.3,816.0,1005.69,728.55
2018,4,9,10,45,835.5,161.5,0.8,17.75,843.5,1006.03,725.33
2018,4,9,11,0,853.0,159.0,0.8,18.2,871.0,1002.04,720.91
2018,4,9,11,15,838.0,170.5,0.75,18.5,880.0,976.68,702.68
2018,4,9,11,30,823.0,182.0,0.7,18.8,889.0,947.84,682.7
2018,4,9,11,45,795.5,199.5,0.65,19.15,887.0,919.65,663.16
2018,4,9,12,0,768.0,217.0,0.6,19.5,885.0,880.12,635.43
2018,4,9,12,15,786.5,206.0,0.6,19.7,889.5,850.31,615.95
2018,4,9,12,30,805.0,195.0,0.6,19.9,894.0,809.83,589.2
2018,4,9,12,45,859.5,161.5,0.6,20.15,900.5,780.98,569.98
2018,4,9,13,0,914.0,128.0,0.6,20.4,907.0,737.55,540.37
2018,4,9,13,15,911.5,125.5,0.6,20.5,889.5,685.77,503.53
2018,4,9,13,30,909.0,123.0,0.6,20.6,872.0,631.87,464.12
2018,4,9,13,45,823.5,159.5,0.65,20.65,822.5,566.21,415.53
2018,4,9,14,0,738.0,196.0,0.7,20.7,773.0,501.8,367.01
2018,4,9,14,15,698.5,201.0,0.75,20.6,729.5,439.35,318.88
2018,4,9,14,30,659.0,206.0,0.8,20.5,686.0,380.3,272.1
2018,4,9,14,45,616.0,207.5,0.85,20.35,637.5,321.71,225.33
2018,4,9,15,0,573.0,209.0,0.9,20.2,589.0,266.05,181.39
2018,4,9,15,15,500.5,215.5,0.9,20.2,531.5,215.27,144.75
2018,4,9,15,30,428.0,222.0,0.9,20.2,474.0,173.07,119.79
2018,4,9,15,45,447.5,197.0,1.05,19.45,441.0,127.02,102.71
2018,4,9,16,0,467.0,172.0,1.2,18.7,408.0,114.47,92.94
2018,4,9,16,15,376.0,164.0,1.3,18.05,341.5,109.18,89.06
2018,4,9,16,30,285.0,156.0,1.4,17.4,275.0,106.36,87.22
2018,4,9,16,45,278.0,131.5,1.45,16.7,234.5,91.75,75.1
2018,4,9,17,0,271.0,107.0,1.5,16.0,194.0,76.51,62.18
2018,4,9,17,15,239.5,88.0,1.5,15.25,154.5,63.83,51.23
2018,4,9,17,30,208.0,69.0,1.5,14.5,115.0,50.82,39.69
2018,4,9,17,45,105.0,49.5,1.5,13.75,72.5,36.62,26.84
2018,4,9,18,0,2.0,30.0,1.5,13.0,30.0,22.87,14.2
2018,4,9,18,15,6.0,18.5,1.4,12.65,18.5,14.32,3.89
2018,4,9,18,30,10.0,7.0,1.3,12.3,7.0,5.51,0.0
2018,4,9,18,45,5.0,3.5,1.25,11.95,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,10,5,45,35.0,10.5,1.4,9.9,12.5,24.82,0.0
2018,4,10,6,0,70.0,21.0,1.4,10.1,25.0,73.23,18.87
2018,4,10,6,15,148.0,37.5,1.45,10.4,57.0,150.53,119.33
2018,4,10,6,30,226.0,54.0,1.5,10.7,89.0,239.38,198.86
2018,4,10,6,45,265.0,71.0,1.55,11.05,127.5,296.22,248.98
2018,4,10,7,0,304.0,88.0,1.6,11.4,166.0,356.09,299.69
2018,4,10,7,15,272.0,108.5,1.6,11.7,190.5,349.41,293.72
2018,4,10,7,30,240.0,129.0,1.6,12.0,215.0,356.34,297.86
2018,4,10,7,45,291.5,149.5,1.6,12.3,270.0,430.52,356.7
2018,4,10,8,0,343.0,170.0,1.6,12.6,325.0,506.88,414.88
2018,4,10,8,15,366.0,186.0,1.65,12.85,368.5,553.41,448.56
2018,4,10,8,30,389.0,202.0,1.7,13.1,412.0,599.56,481.49
2018,4,10,8,45,344.0,226.0,1.75,13.35,423.5,589.2,470.34
2018,4,10,9,0,299.0,250.0,1.8,13.6,435.0,575.12,456.96
2018,4,10,9,15,375.0,253.5,1.8,13.8,501.5,654.06,515.37
2018,4,10,9,30,451.0,257.0,1.8,14.0,568.0,757.09,587.91
2018,4,10,9,45,386.0,299.0,1.85,14.2,575.0,712.03,551.85
2018,4,10,10,0,321.0,341.0,1.9,14.4,582.0,687.63,531.36
2018,4,10,10,15,253.0,365.5,1.9,14.5,560.0,639.21,493.63
2018,4,10,10,30,185.0,390.0,1.9,14.6,538.0,566.86,438.78
2018,4,10,10,45,140.5,395.5,1.85,14.75,509.5,521.19,403.46
2018,4,10,11,0,96.0,401.0,1.8,14.9,481.0,454.78,352.58
2018,4,10,11,15,80.5,397.0,1.8,14.95,465.0,429.56,333.31
2018,4,10,11,30,65.0,393.0,1.8,15.0,449.0,405.0,314.26
2018,4,10,11,45,48.0,370.0,1.8,15.0,411.5,362.38,281.64
2018,4,10,12,0,31.0,347.0,1.8,15.0,374.0,321.69,250.32
2018,4,10,12,15,64.5,376.0,1.85,14.9,432.0,369.28,287.7
2018,4,10,12,30,98.0,405.0,1.9,14.8,490.0,412.9,321.1
2018,4,10,12,45,105.0,414.5,1.9,14.7,505.0,416.47,323.53
2018,4,10,13,0,112.0,424.0,1.9,14.6,520.0,418.46,324.96
2018,4,10,13,15,114.0,414.0,1.95,14.45,510.0,406.84,316.28
2018,4,10,13,30,116.0,404.0,2.0,14.3,500.0,386.53,301.01
2018,4,10,13,45,82.5,370.0,2.05,14.15,437.0,326.6,255.22
2018,4,10,14,0,49.0,336.0,2.1,14.0,374.0,276.51,216.78
2018,4,10,14,15,27.0,236.0,2.15,13.75,257.0,189.14,148.46
2018,4,10,14,30,5.0,136.0,2.2,13.5,140.0,105.87,81.96
2018,4,10,14,45,10.5,176.0,2.25,13.3,183.5,135.83,106.6
2018,4,10,15,0,16.0,216.0,2.3,13.1,227.0,163.08,128.77
2018,4,10,15,15,30.5,228.5,2.3,13.1,247.5,164.97,129.9
2018,4,10,15,30,45.0,241.0,2.3,13.1,268.0,166.55,131.41
2018,4,10,15,45,34.0,209.0,2.45,12.65,228.5,141.32,118.1
2018,4,10,16,0,23.0,177.0,2.6,12.2,189.0,127.38,106.7
2018,4,10,16,15,11.5,125.5,2.6,12.0,131.5,93.26,77.3
2018,4,10,16,30,0.0,74.0,2.6,11.8,74.0,56.81,45.33
2018,4,10,16,45,0.0,44.0,2.65,11.6,44.0,33.63,24.74
2018,4,10,17,0,0.0,14.0,2.7,11.4,14.0,10.64,4.01
2018,4,10,17,15,6.5,15.0,2.65,11.1,16.5,11.86,5.14
2018,4,10,17,30,13.0,16.0,2.6,10.8,19.0,12.68,5.87
2018,4,10,17,45,58.0,29.0,2.5,10.55,37.0,22.11,14.24
2018,4,10,18,0,103.0,42.0,2.4,10.3,55.0,31.06,21.6
2018,4,10,18,15,65.5,26.0,2.35,10.0,33.0,19.43,8.12
2018,4,10,18,30,28.0,10.0,2.3,9.7,11.0,7.87,0.0
2018,4,10,18,45,14.0,5.0,2.25,9.4,5.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,5,45,37.5,9.5,1.95,7.8,12.0,25.19,0.0
2018,4,11,6,0,75.0,19.0,1.9,7.9,24.0,71.99,29.54
2018,4,11,6,15,126.0,33.5,1.9,8.15,50.5,128.81,103.26
2018,4,11,6,30,177.0,48.0,1.9,8.4,77.0,182.68,153.52
2018,4,11,6,45,173.0,72.5,1.9,8.65,109.0,218.33,185.56
2018,4,11,7,0,169.0,97.0,1.9,8.9,141.0,251.61,214.19
2018,4,11,7,15,213.5,108.0,1.8,9.15,176.5,302.62,257.63
2018,4,11,7,30,258.0,119.0,1.7,9.4,212.0,357.2,302.5
2018,4,11,7,45,338.5,135.5,1.6,9.65,277.5,473.48,395.01
2018,4,11,8,0,419.0,152.0,1.5,9.9,343.0,573.29,470.66
2018,4,11,8,15,363.0,187.5,1.4,10.15,366.5,551.37,449.18
2018,4,11,8,30,307.0,223.0,1.3,10.4,390.0,546.49,441.24
2018,4,11,8,45,365.5,231.5,1.15,10.65,447.0,614.94,490.72
2018,4,11,9,0,424.0,240.0,1.0,10.9,504.0,706.98,553.83
2018,4,11,9,15,462.0,244.0,1.1,11.2,549.5,751.86,584.29
2018,4,11,9,30,500.0,248.0,1.2,11.5,595.0,795.07,613.8
2018,4,11,9,45,457.0,278.0,1.3,11.85,608.0,782.04,601.84
2018,4,11,10,0,414.0,308.0,1.4,12.2,621.0,765.36,588.06
2018,4,11,10,15,303.5,353.0,1.6,12.25,587.0,674.86,522.07
2018,4,11,10,30,193.0,398.0,1.8,12.3,553.0,581.79,452.68
2018,4,11,10,45,260.0,393.0,2.0,12.4,608.0,655.24,508.75
2018,4,11,11,0,327.0,388.0,2.2,12.5,663.0,702.93,544.56
2018,4,11,11,15,374.5,381.5,2.35,12.4,701.5,726.97,563.06
2018,4,11,11,30,422.0,375.0,2.5,12.3,740.0,762.33,589.37
2018,4,11,11,45,479.5,360.5,2.65,12.15,778.5,779.54,603.27
2018,4,11,12,0,537.0,346.0,2.8,12.0,817.0,791.15,613.15
2018,4,11,12,15,571.5,325.0,2.9,11.95,825.5,772.74,600.72
2018,4,11,12,30,606.0,304.0,3.0,11.9,834.0,749.94,584.98
2018,4,11,12,45,531.5,331.0,3.05,11.8,792.0,683.51,534.84
2018,4,11,13,0,457.0,358.0,3.1,11.7,750.0,620.32,486.69
2018,4,11,13,15,435.5,355.0,3.1,11.7,722.5,572.19,449.67
2018,4,11,13,30,414.0,352.0,3.1,11.7,695.0,525.11,412.77
2018,4,11,13,45,316.5,352.0,3.1,11.65,609.5,439.73,346.14
2018,4,11,14,0,219.0,352.0,3.1,11.6,524.0,367.23,289.27
2018,4,11,14,15,227.0,339.5,3.1,11.45,511.5,341.82,268.26
2018,4,11,14,30,235.0,327.0,3.1,11.3,499.0,314.0,244.68
2018,4,11,14,45,369.0,278.5,3.1,11.2,533.0,296.87,225.01
2018,4,11,15,0,503.0,230.0,3.1,11.1,567.0,261.48,188.93
2018,4,11,15,15,532.0,205.0,3.1,11.1,540.5,210.52,146.0
2018,4,11,15,30,561.0,180.0,3.1,11.1,514.0,156.32,107.3
2018,4,11,15,45,478.0,185.0,3.05,10.85,453.0,120.64,101.0
2018,4,11,16,0,395.0,190.0,3.0,10.6,392.0,123.28,103.81
2018,4,11,16,15,416.0,164.5,3.0,10.5,357.5,110.12,92.64
2018,4,11,16,30,437.0,139.0,3.0,10.4,323.0,96.09,80.6
2018,4,11,16,45,285.0,123.0,3.0,10.25,236.5,86.8,72.65
2018,4,11,17,0,133.0,107.0,3.0,10.1,150.0,76.83,63.95
2018,4,11,17,15,69.5,73.5,3.05,9.95,95.5,54.38,43.8
2018,4,11,17,30,6.0,40.0,3.1,9.8,41.0,30.61,22.2
2018,4,11,17,45,70.0,35.5,3.15,9.6,44.5,26.81,18.54
2018,4,11,18,0,134.0,31.0,3.2,9.4,48.0,23.28,14.9
2018,4,11,18,15,86.0,21.5,3.3,9.25,30.5,16.43,6.52
2018,4,11,18,30,38.0,12.0,3.4,9.1,13.0,9.44,0.0
2018,4,11,18,45,19.0,6.0,3.55,8.95,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,12,5,45,67.0,13.0,2.5,6.1,17.5,41.85,0.0
2018,4,12,6,0,134.0,26.0,2.5,6.4,35.0,126.02,68.98
2018,4,12,6,15,261.5,40.0,2.65,6.75,76.5,231.82,190.61
2018,4,12,6,30,389.0,54.0,2.8,7.1,118.0,342.25,290.31
2018,4,12,6,45,485.5,62.0,2.9,7.5,171.5,438.66,374.74
2018,4,12,7,0,582.0,70.0,3.0,7.9,225.0,541.8,461.27
2018,4,12,7,15,626.0,77.0,3.05,8.1,277.0,609.59,514.76
2018,4,12,7,30,670.0,84.0,3.1,8.3,329.0,678.55,567.19
2018,4,12,7,45,705.5,90.5,3.1,8.5,383.0,740.41,612.16
2018,4,12,8,0,741.0,97.0,3.1,8.7,437.0,801.85,655.55
2018,4,12,8,15,731.0,110.5,3.1,8.9,477.5,829.55,672.9
2018,4,12,8,30,721.0,124.0,3.1,9.1,518.0,853.29,687.41
2018,4,12,8,45,571.0,166.5,3.1,9.3,495.5,770.67,623.55
2018,4,12,9,0,421.0,209.0,3.1,9.5,473.0,669.85,543.12
2018,4,12,9,15,494.5,213.0,3.1,9.7,543.5,749.47,602.99
2018,4,12,9,30,568.0,217.0,3.1,9.9,614.0,828.11,659.4
2018,4,12,9,45,385.5,277.0,3.05,10.1,552.5,708.48,563.98
2018,4,12,10,0,203.0,337.0,3.0,10.3,491.0,539.57,431.53
2018,4,12,10,15,227.5,337.0,3.0,10.45,516.0,581.55,463.71
2018,4,12,10,30,252.0,337.0,3.0,10.6,541.0,598.42,475.89
2018,4,12,10,45,366.5,331.5,2.95,10.75,636.5,694.97,549.26
2018,4,12,11,0,481.0,326.0,2.9,10.9,732.0,806.51,630.11
2018,4,12,11,15,648.0,254.5,2.95,10.95,811.5,882.74,687.15
2018,4,12,11,30,815.0,183.0,3.0,11.0,891.0,935.0,724.99
2018,4,12,11,45,572.0,269.0,3.0,11.1,767.5,780.29,610.13
2018,4,12,12,0,329.0,355.0,3.0,11.2,644.0,608.3,479.2
2018,4,12,12,15,360.5,359.5,3.1,11.2,676.0,618.15,487.87
2018,4,12,12,30,392.0,364.0,3.2,11.2,708.0,634.24,499.64
2018,4,12,12,45,637.5,259.0,3.3,11.2,811.0,700.69,552.67
2018,4,12,13,0,883.0,154.0,3.4,11.2,914.0,738.4,582.17
2018,4,12,13,15,879.0,152.5,3.45,11.15,896.5,686.12,540.86
2018,4,12,13,30,875.0,151.0,3.5,11.1,879.0,631.95,497.52
2018,4,12,13,45,820.0,169.0,3.55,11.05,835.5,565.04,443.13
2018,4,12,14,0,765.0,187.0,3.6,11.0,792.0,500.89,389.83
2018,4,12,14,15,664.0,215.5,3.65,10.9,725.5,429.96,331.2
2018,4,12,14,30,563.0,244.0,3.7,10.8,659.0,367.28,279.32
2018,4,12,14,45,692.0,188.0,3.7,10.65,671.5,323.45,235.79
2018,4,12,15,0,821.0,132.0,3.7,10.5,684.0,267.07,180.67
2018,4,12,15,15,805.5,128.0,3.7,10.5,640.0,204.97,130.0
2018,4,12,15,30,790.0,124.0,3.7,10.5,596.0,137.68,85.19
2018,4,12,15,45,769.5,118.5,3.7,10.25,547.0,87.35,72.05
2018,4,12,16,0,749.0,113.0,3.7,10.0,498.0,84.57,69.96
2018,4,12,16,15,722.0,106.5,3.65,9.8,446.5,80.85,66.97
2018,4,12,16,30,695.0,100.0,3.6,9.6,395.0,76.99,63.83
2018,4,12,16,45,654.0,93.5,3.55,9.35,341.5,72.77,60.32
2018,4,12,17,0,613.0,87.0,3.5,9.1,288.0,68.49,56.68
2018,4,12,17,15,551.0,78.5,3.35,8.8,235.0,62.38,51.26
2018,4,12,17,30,489.0,70.0,3.2,8.5,182.0,56.24,45.62
2018,4,12,17,45,394.5,59.0,3.05,8.15,134.0,44.78,34.91
2018,4,12,18,0,300.0,48.0,2.9,7.8,86.0,36.24,26.54
2018,4,12,18,15,180.5,31.0,2.8,7.55,51.0,23.4,12.36
2018,4,12,18,30,61.0,14.0,2.7,7.3,16.0,11.02,0.0
2018,4,12,18,45,30.5,7.0,2.65,7.1,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,2.0,4.75,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,2.0,5.2,2.0,0.0,0.0
2018,4,13,5,45,85.5,15.5,2.0,5.65,21.0,52.5,0.0
2018,4,13,6,0,165.0,29.0,2.0,6.1,40.0,147.89,92.42
2018,4,13,6,15,294.0,41.5,2.1,6.65,83.0,251.8,207.8
2018,4,13,6,30,423.0,54.0,2.2,7.2,126.0,363.7,307.68
2018,4,13,6,45,504.0,62.0,2.25,7.7,177.5,450.84,383.23
2018,4,13,7,0,585.0,70.0,2.3,8.2,229.0,543.34,459.74
2018,4,13,7,15,637.0,76.0,2.4,8.7,283.0,616.07,516.09
2018,4,13,7,30,689.0,82.0,2.5,9.2,337.0,690.56,571.56
2018,4,13,7,45,725.5,86.5,2.55,9.7,390.5,751.3,614.39
2018,4,13,8,0,762.0,91.0,2.6,10.2,444.0,806.22,651.75
2018,4,13,8,15,787.5,95.0,2.6,10.55,495.5,855.29,683.98
2018,4,13,8,30,813.0,99.0,2.6,10.9,547.0,902.27,714.09
2018,4,13,8,45,832.0,102.5,2.6,11.3,595.0,940.03,737.05
2018,4,13,9,0,851.0,106.0,2.6,11.7,643.0,974.76,757.71
2018,4,13,9,15,868.5,107.0,2.55,12.0,686.5,1001.79,772.68
2018,4,13,9,30,886.0,108.0,2.5,12.3,730.0,1011.96,776.16
2018,4,13,9,45,900.5,108.0,2.45,12.6,767.5,1027.35,783.48
2018,4,13,10,0,915.0,108.0,2.4,12.9,805.0,1038.84,788.18
2018,4,13,10,15,922.0,109.5,2.35,13.15,835.0,1040.43,786.56
2018,4,13,10,30,929.0,111.0,2.3,13.4,865.0,1037.85,782.45
2018,4,13,10,45,933.5,112.5,2.3,13.65,887.5,1028.66,774.76
2018,4,13,11,0,938.0,114.0,2.3,13.9,910.0,1015.32,764.55
2018,4,13,11,15,940.0,116.0,2.3,14.1,924.5,996.03,750.69
2018,4,13,11,30,942.0,118.0,2.3,14.3,939.0,972.78,734.35
2018,4,13,11,45,942.5,118.5,2.3,14.5,945.0,942.99,713.69
2018,4,13,12,0,943.0,119.0,2.3,14.7,951.0,909.62,690.67
2018,4,13,12,15,942.0,119.0,2.3,14.8,949.0,871.18,664.4
2018,4,13,12,30,941.0,119.0,2.3,14.9,947.0,829.61,635.85
2018,4,13,12,45,918.5,130.0,2.3,15.0,931.0,778.74,598.68
2018,4,13,13,0,896.0,141.0,2.3,15.1,915.0,726.45,559.31
2018,4,13,13,15,901.0,135.0,2.3,15.1,900.0,677.44,521.93
2018,4,13,13,30,906.0,129.0,2.3,15.1,885.0,625.69,481.29
2018,4,13,13,45,886.5,133.5,2.3,15.15,855.0,566.53,433.69
2018,4,13,14,0,867.0,138.0,2.3,15.2,825.0,508.95,385.9
2018,4,13,14,15,862.5,133.0,2.3,15.1,793.5,447.88,334.18
2018,4,13,14,30,858.0,128.0,2.3,15.0,762.0,386.04,280.39
2018,4,13,14,45,861.0,119.5,2.25,14.95,728.0,323.12,224.61
2018,4,13,15,0,864.0,111.0,2.2,14.9,694.0,259.03,168.62
2018,4,13,15,15,846.0,107.0,2.2,14.9,647.0,194.16,117.06
2018,4,13,15,30,828.0,103.0,2.2,14.9,600.0,131.15,77.63
2018,4,13,15,45,810.0,99.5,2.15,14.55,552.5,82.61,66.69
2018,4,13,16,0,792.0,96.0,2.1,14.2,505.0,80.59,65.32
2018,4,13,16,15,769.5,90.5,2.05,13.85,454.5,76.95,62.46
2018,4,13,16,30,747.0,85.0,2.0,13.5,404.0,73.16,59.45
2018,4,13,16,45,711.5,79.0,1.95,13.15,350.5,63.35,51.06
2018,4,13,17,0,676.0,73.0,1.9,12.8,297.0,59.03,47.43
2018,4,13,17,15,619.0,66.5,1.9,12.15,243.5,54.01,43.1
2018,4,13,17,30,562.0,60.0,1.9,11.5,190.0,49.0,38.61
2018,4,13,17,45,472.5,51.0,1.9,10.8,141.0,41.77,31.89
2018,4,13,18,0,383.0,42.0,1.9,10.1,92.0,34.61,24.92
2018,4,13,18,15,243.0,28.5,1.9,9.75,55.0,23.47,12.74
2018,4,13,18,30,103.0,15.0,1.9,9.4,18.0,11.8,0.0
2018,4,13,18,45,51.5,7.5,1.9,9.0,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.4,7.6,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.4,7.9,2.0,0.0,0.0
2018,4,14,5,45,121.0,15.5,1.35,8.15,24.0,69.16,0.0
2018,4,14,6,0,231.0,29.0,1.3,8.4,46.0,183.69,123.77
2018,4,14,6,15,350.5,39.5,1.3,8.9,89.0,282.61,231.26
2018,4,14,6,30,470.0,50.0,1.3,9.4,132.0,389.47,324.69
2018,4,14,6,45,544.5,57.0,1.35,9.9,183.5,472.36,394.8
2018,4,14,7,0,619.0,64.0,1.4,10.4,235.0,560.23,465.05
2018,4,14,7,15,667.5,69.5,1.35,10.9,289.0,630.62,516.67
2018,4,14,7,30,716.0,75.0,1.3,11.4,343.0,702.55,566.97
2018,4,14,7,45,750.0,79.5,1.25,11.9,397.0,757.37,602.65
2018,4,14,8,0,784.0,84.0,1.2,12.4,451.0,816.35,640.08
2018,4,14,8,15,809.0,87.0,1.2,12.9,502.0,864.16,669.17
2018,4,14,8,30,834.0,90.0,1.2,13.4,553.0,909.82,696.24
2018,4,14,8,45,852.5,92.5,1.15,13.9,600.5,946.2,715.74
