Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,9,0,871.0,95.0,1.1,14.4,648.0,967.44,725.01
2018,4,14,9,15,886.5,96.5,1.1,14.85,691.0,992.95,738.29
2018,4,14,9,30,902.0,98.0,1.1,15.3,734.0,1014.91,749.16
2018,4,14,9,45,915.5,98.0,1.05,15.7,771.5,1029.42,754.47
2018,4,14,10,0,929.0,98.0,1.0,16.1,809.0,1039.99,757.43
2018,4,14,10,15,936.5,99.0,1.0,16.4,839.0,1041.6,756.26
2018,4,14,10,30,944.0,100.0,1.0,16.7,869.0,1039.01,752.76
2018,4,14,10,45,950.0,100.5,1.0,17.0,892.0,1030.21,745.59
2018,4,14,11,0,956.0,101.0,1.0,17.3,915.0,1017.21,736.04
2018,4,14,11,15,959.5,101.0,1.05,17.45,929.5,997.21,723.65
2018,4,14,11,30,963.0,101.0,1.1,17.6,944.0,973.2,708.81
2018,4,14,11,45,964.0,101.5,1.1,17.75,950.5,943.56,689.5
2018,4,14,12,0,965.0,102.0,1.1,17.9,957.0,910.24,667.86
2018,4,14,12,15,964.5,102.5,1.2,17.95,955.5,872.18,644.81
2018,4,14,12,30,964.0,103.0,1.3,18.0,954.0,830.85,619.18
2018,4,14,12,45,961.5,103.0,1.35,18.0,944.0,784.58,588.12
2018,4,14,13,0,959.0,103.0,1.4,18.0,934.0,735.61,553.33
2018,4,14,13,15,955.0,102.0,1.5,17.95,915.5,682.39,514.92
2018,4,14,13,30,951.0,101.0,1.6,17.9,897.0,627.07,473.47
2018,4,14,13,45,945.5,99.5,1.7,17.8,871.5,568.73,428.17
2018,4,14,14,0,940.0,98.0,1.8,17.7,846.0,508.94,379.89
2018,4,14,14,15,932.0,97.0,1.9,17.5,813.5,447.33,328.46
2018,4,14,14,30,924.0,96.0,2.0,17.3,781.0,385.04,274.81
2018,4,14,14,45,913.0,93.5,2.05,17.1,741.5,320.45,218.5
2018,4,14,15,0,902.0,91.0,2.1,16.9,702.0,256.11,163.27
2018,4,14,15,15,887.0,89.5,2.1,16.9,657.5,192.38,113.07
2018,4,14,15,30,872.0,88.0,2.1,16.9,613.0,129.88,75.23
2018,4,14,15,45,852.0,85.0,2.25,16.2,563.5,73.83,58.67
2018,4,14,16,0,832.0,82.0,2.4,15.5,514.0,71.7,57.26
2018,4,14,16,15,804.5,78.5,2.45,15.0,461.5,69.0,55.23
2018,4,14,16,30,777.0,75.0,2.5,14.5,409.0,66.25,53.14
2018,4,14,16,45,731.5,71.5,2.5,14.0,353.0,63.17,50.72
2018,4,14,17,0,686.0,68.0,2.5,13.5,297.0,55.54,44.18
2018,4,14,17,15,612.5,64.5,2.45,12.9,242.0,52.4,41.53
2018,4,14,17,30,539.0,61.0,2.4,12.3,187.0,49.51,38.95
2018,4,14,17,45,409.0,52.0,2.35,11.7,133.5,42.03,32.02
2018,4,14,18,0,279.0,43.0,2.3,11.1,80.0,32.63,23.12
2018,4,14,18,15,181.0,29.0,2.25,10.8,49.0,21.99,11.87
2018,4,14,18,30,83.0,15.0,2.2,10.5,18.0,11.8,0.0
2018,4,14,18,45,41.5,7.5,2.15,10.2,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,1.25,7.9,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,1.3,8.1,2.0,0.0,0.0
2018,4,15,5,45,56.0,15.5,1.35,8.25,19.5,38.53,0.0
2018,4,15,6,0,106.0,29.0,1.4,8.4,37.0,107.19,74.33
2018,4,15,6,15,166.5,44.0,1.5,8.75,68.5,165.36,135.4
2018,4,15,6,30,227.0,59.0,1.6,9.1,100.0,242.37,203.93
2018,4,15,6,45,385.5,68.0,1.7,9.4,164.5,370.19,313.95
2018,4,15,7,0,544.0,77.0,1.8,9.7,229.0,519.86,436.73
2018,4,15,7,15,557.0,86.0,1.8,10.1,270.0,564.37,470.25
2018,4,15,7,30,570.0,95.0,1.8,10.5,311.0,607.73,501.58
2018,4,15,7,45,572.5,113.0,1.8,10.9,356.5,650.83,531.66
2018,4,15,8,0,575.0,131.0,1.8,11.3,402.0,691.36,558.97
2018,4,15,8,15,696.0,114.5,1.8,11.7,478.5,798.84,634.34
2018,4,15,8,30,817.0,98.0,1.8,12.1,555.0,902.13,703.09
2018,4,15,8,45,843.5,99.0,1.8,12.45,605.5,943.93,727.61
2018,4,15,9,0,870.0,100.0,1.8,12.8,656.0,982.93,750.58
2018,4,15,9,15,883.5,102.0,1.9,13.0,698.0,994.59,756.83
2018,4,15,9,30,897.0,104.0,2.0,13.2,740.0,1014.92,769.34
2018,4,15,9,45,907.5,105.5,2.05,13.4,776.5,1027.91,776.29
2018,4,15,10,0,918.0,107.0,2.1,13.6,813.0,1036.92,780.82
2018,4,15,10,15,925.0,108.5,2.15,13.7,842.5,1038.36,780.83
2018,4,15,10,30,932.0,110.0,2.2,13.8,872.0,1035.64,778.32
2018,4,15,10,45,937.0,110.5,2.25,13.9,894.0,1025.78,771.27
2018,4,15,11,0,942.0,111.0,2.3,14.0,916.0,1011.79,761.68
2018,4,15,11,15,945.0,111.0,2.35,14.05,930.0,991.37,748.05
2018,4,15,11,30,948.0,111.0,2.4,14.1,944.0,967.04,731.88
2018,4,15,11,45,949.5,111.5,2.45,14.15,950.5,938.02,712.56
2018,4,15,12,0,951.0,112.0,2.5,14.2,957.0,905.36,690.71
2018,4,15,12,15,950.5,111.5,2.6,14.15,954.5,866.7,665.24
2018,4,15,12,30,950.0,111.0,2.7,14.1,952.0,824.89,637.26
2018,4,15,12,45,947.0,110.0,2.75,14.05,941.0,777.88,603.4
2018,4,15,13,0,944.0,109.0,2.8,14.0,930.0,728.3,566.2
2018,4,15,13,15,938.0,108.5,2.9,13.85,910.5,674.93,525.52
2018,4,15,13,30,932.0,108.0,3.0,13.7,891.0,619.7,482.05
2018,4,15,13,45,858.5,131.5,3.1,13.55,836.5,546.54,423.62
2018,4,15,14,0,785.0,155.0,3.2,13.4,782.0,480.65,369.59
2018,4,15,14,15,494.0,229.0,3.25,13.2,618.0,366.34,280.88
2018,4,15,14,30,203.0,303.0,3.3,13.0,454.0,285.74,221.36
2018,4,15,14,45,167.0,256.5,3.4,12.75,376.5,227.73,175.42
2018,4,15,15,0,131.0,210.0,3.5,12.5,299.0,175.41,134.13
2018,4,15,15,15,142.0,215.0,3.5,12.5,306.0,167.18,127.25
2018,4,15,15,30,153.0,220.0,3.5,12.5,313.0,156.42,120.46
2018,4,15,15,45,128.5,207.0,3.6,11.8,280.5,137.05,114.83
2018,4,15,16,0,104.0,194.0,3.7,11.1,248.0,129.06,108.61
2018,4,15,16,15,182.0,174.5,3.65,10.75,257.5,119.45,100.71
2018,4,15,16,30,260.0,155.0,3.6,10.4,267.0,105.33,88.74
2018,4,15,16,45,267.0,138.0,3.6,10.05,240.0,95.49,80.42
2018,4,15,17,0,274.0,121.0,3.6,9.7,213.0,85.2,71.54
2018,4,15,17,15,219.0,103.0,3.5,9.4,168.5,73.08,60.8
2018,4,15,17,30,164.0,85.0,3.4,9.1,124.0,60.76,49.63
2018,4,15,17,45,128.0,65.5,3.25,8.85,91.0,47.45,37.3
2018,4,15,18,0,92.0,46.0,3.1,8.6,58.0,34.19,24.8
2018,4,15,18,15,56.5,29.0,3.05,8.45,35.5,21.82,12.17
2018,4,15,18,30,21.0,12.0,3.0,8.3,13.0,9.44,0.0
2018,4,15,18,45,10.5,6.0,2.9,8.1,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,1.75,6.85,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,1.8,7.0,2.0,0.0,0.0
2018,4,16,5,45,15.5,6.5,1.85,7.15,7.5,12.39,0.0
2018,4,16,6,0,27.0,11.0,1.9,7.3,13.0,32.33,19.61
2018,4,16,6,15,21.5,16.0,1.95,7.4,18.5,28.88,19.5
2018,4,16,6,30,16.0,21.0,2.0,7.5,24.0,26.59,17.98
2018,4,16,6,45,8.0,22.5,2.1,7.6,24.0,23.13,14.96
2018,4,16,7,0,0.0,24.0,2.2,7.7,24.0,18.27,10.47
2018,4,16,7,15,0.0,22.0,2.25,7.75,22.0,16.75,9.11
2018,4,16,7,30,0.0,20.0,2.3,7.8,20.0,15.23,7.74
2018,4,16,7,45,0.0,39.5,2.4,7.85,39.5,30.19,20.76
2018,4,16,8,0,0.0,59.0,2.5,7.9,59.0,45.23,33.69
2018,4,16,8,15,99.0,126.0,2.55,7.95,181.5,217.51,183.79
2018,4,16,8,30,198.0,193.0,2.6,8.0,304.0,404.93,338.17
2018,4,16,8,45,371.0,199.5,2.65,8.05,429.5,602.3,495.05
2018,4,16,9,0,544.0,206.0,2.7,8.1,555.0,780.54,629.73
2018,4,16,9,15,297.5,166.5,2.75,8.15,359.0,499.78,410.45
2018,4,16,9,30,51.0,127.0,2.8,8.2,163.0,173.91,142.35
2018,4,16,9,45,43.0,162.5,2.8,8.3,194.0,183.76,150.34
2018,4,16,10,0,35.0,198.0,2.8,8.4,225.0,208.19,169.48
2018,4,16,10,15,233.5,267.5,2.8,8.4,458.5,510.6,415.43
2018,4,16,10,30,432.0,337.0,2.8,8.4,692.0,788.63,623.74
2018,4,16,10,45,428.0,350.5,2.85,8.45,710.0,785.97,618.46
2018,4,16,11,0,424.0,364.0,2.9,8.5,728.0,780.64,613.7
2018,4,16,11,15,349.5,390.5,2.9,8.5,693.5,704.6,555.89
2018,4,16,11,30,275.0,417.0,2.9,8.5,659.0,646.52,510.88
2018,4,16,11,45,165.5,390.0,2.9,8.45,536.0,495.18,394.84
2018,4,16,12,0,56.0,363.0,2.9,8.4,413.0,353.59,282.92
2018,4,16,12,15,65.0,343.5,2.95,8.4,401.5,337.88,271.41
2018,4,16,12,30,74.0,324.0,3.0,8.4,390.0,321.92,259.11
2018,4,16,12,45,70.0,320.5,3.0,8.4,382.5,309.52,249.07
2018,4,16,13,0,66.0,317.0,3.0,8.4,375.0,297.28,239.15
2018,4,16,13,15,41.5,261.5,3.05,8.35,297.5,231.99,186.56
2018,4,16,13,30,17.0,206.0,3.1,8.3,220.0,170.77,136.76
2018,4,16,13,45,112.0,238.0,3.15,8.3,328.0,243.67,196.39
2018,4,16,14,0,207.0,270.0,3.2,8.3,436.0,299.39,239.57
2018,4,16,14,15,330.0,280.0,3.2,8.25,532.0,335.7,264.75
2018,4,16,14,30,453.0,290.0,3.2,8.2,628.0,354.87,273.81
2018,4,16,14,45,421.5,285.0,3.25,8.1,587.0,306.72,232.82
2018,4,16,15,0,390.0,280.0,3.3,8.0,546.0,265.34,198.51
2018,4,16,15,15,363.5,266.0,3.3,8.0,501.5,220.83,163.73
2018,4,16,15,30,337.0,252.0,3.3,8.0,457.0,179.82,136.52
2018,4,16,15,45,374.0,221.0,3.35,7.85,431.5,143.39,122.01
2018,4,16,16,0,411.0,190.0,3.4,7.7,406.0,123.12,104.69
2018,4,16,16,15,460.5,158.5,3.35,7.55,377.5,107.05,90.86
2018,4,16,16,30,510.0,127.0,3.3,7.4,349.0,89.79,75.79
2018,4,16,16,45,510.5,109.0,3.3,7.25,306.5,79.06,66.44
2018,4,16,17,0,511.0,91.0,3.3,7.1,264.0,69.74,58.23
2018,4,16,17,15,420.0,84.0,3.15,6.95,210.0,62.07,51.36
2018,4,16,17,30,329.0,77.0,3.0,6.8,156.0,56.53,46.25
2018,4,16,17,45,279.5,62.0,2.9,6.6,117.5,45.97,36.33
2018,4,16,18,0,230.0,47.0,2.8,6.4,79.0,35.18,25.97
2018,4,16,18,15,144.5,31.5,2.7,6.25,48.5,23.67,14.1
2018,4,16,18,30,59.0,16.0,2.6,6.1,18.0,12.59,0.0
2018,4,16,18,45,29.5,8.0,2.5,6.0,9.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.0,1.6,4.5,2.5,0.0,0.0
2018,4,17,5,30,31.0,6.0,1.5,4.9,5.0,0.0,0.0
2018,4,17,5,45,162.0,19.5,1.4,5.3,31.5,91.33,0.0
2018,4,17,6,0,293.0,33.0,1.3,5.7,58.0,222.31,169.78
2018,4,17,6,15,407.0,42.0,1.3,6.1,103.5,316.92,263.62
2018,4,17,6,30,521.0,51.0,1.3,6.5,149.0,421.27,354.88
2018,4,17,6,45,590.5,58.0,1.3,6.9,202.0,502.73,423.48
2018,4,17,7,0,660.0,65.0,1.3,7.3,255.0,588.69,491.59
2018,4,17,7,15,706.0,69.5,1.25,7.65,310.0,657.28,541.66
2018,4,17,7,30,752.0,74.0,1.2,8.0,365.0,722.72,587.16
2018,4,17,7,45,783.5,78.5,1.2,8.4,419.5,781.23,626.27
2018,4,17,8,0,815.0,83.0,1.2,8.8,474.0,838.7,663.46
2018,4,17,8,15,838.5,86.5,1.15,9.2,526.0,886.27,691.93
2018,4,17,8,30,862.0,90.0,1.1,9.6,578.0,931.52,718.16
2018,4,17,8,45,878.5,92.5,1.1,10.0,625.5,954.72,729.93
2018,4,17,9,0,895.0,95.0,1.1,10.4,673.0,985.79,747.2
2018,4,17,9,15,909.0,96.5,1.0,10.7,716.0,1009.86,757.87
2018,4,17,9,30,923.0,98.0,0.9,11.0,759.0,1030.24,766.03
2018,4,17,9,45,933.5,99.5,0.85,11.35,796.0,1043.28,770.42
2018,4,17,10,0,944.0,101.0,0.8,11.7,833.0,1052.22,772.39
2018,4,17,10,15,950.0,102.5,0.8,11.95,862.5,1052.54,770.56
2018,4,17,10,30,956.0,104.0,0.8,12.2,892.0,1048.6,766.37
2018,4,17,10,45,959.5,106.0,0.8,12.45,914.5,1038.5,758.52
2018,4,17,11,0,963.0,108.0,0.8,12.7,937.0,1024.18,748.26
2018,4,17,11,15,965.5,109.0,0.85,12.85,951.5,1003.79,735.71
2018,4,17,11,30,968.0,110.0,0.9,13.0,966.0,979.38,720.67
2018,4,17,11,45,958.0,116.0,0.9,13.15,968.0,944.84,698.09
2018,4,17,12,0,948.0,122.0,0.9,13.3,970.0,907.06,673.46
2018,4,17,12,15,697.5,236.5,0.95,13.35,859.5,787.86,591.72
2018,4,17,12,30,447.0,351.0,1.0,13.4,749.0,656.62,497.5
2018,4,17,12,45,375.0,378.5,1.1,13.5,710.0,590.73,451.09
2018,4,17,13,0,303.0,406.0,1.2,13.6,671.0,539.01,413.05
2018,4,17,13,15,335.0,386.0,1.25,13.6,673.5,519.01,398.76
2018,4,17,13,30,367.0,366.0,1.3,13.6,676.0,495.63,381.01
2018,4,17,13,45,399.0,344.5,1.35,13.6,672.5,467.63,359.0
2018,4,17,14,0,431.0,323.0,1.4,13.6,669.0,437.19,334.1
2018,4,17,14,15,586.5,250.0,1.55,13.45,701.0,413.62,311.74
2018,4,17,14,30,742.0,177.0,1.7,13.3,733.0,371.82,271.88
2018,4,17,14,45,806.0,144.5,1.8,13.2,720.5,318.68,222.86
2018,4,17,15,0,870.0,112.0,1.9,13.1,708.0,253.34,164.11
2018,4,17,15,15,862.5,106.5,1.9,13.1,665.5,188.85,113.12
2018,4,17,15,30,855.0,101.0,1.9,13.1,623.0,124.92,74.52
2018,4,17,15,45,833.0,98.5,2.15,12.65,573.0,82.3,66.86
2018,4,17,16,0,811.0,96.0,2.4,12.2,523.0,80.83,65.99
2018,4,17,16,15,778.0,91.5,2.45,11.85,468.0,77.68,63.55
2018,4,17,16,30,745.0,87.0,2.5,11.5,413.0,68.78,55.99
2018,4,17,16,45,663.5,85.5,2.55,11.15,348.0,66.99,54.68
2018,4,17,17,0,582.0,84.0,2.6,10.8,283.0,65.54,53.63
2018,4,17,17,15,485.5,78.5,2.55,10.3,225.0,61.25,49.95
2018,4,17,17,30,389.0,73.0,2.5,9.8,167.0,54.45,43.83
2018,4,17,17,45,329.0,59.5,2.45,9.25,125.5,44.65,34.78
2018,4,17,18,0,269.0,46.0,2.4,8.7,84.0,34.71,25.36
2018,4,17,18,15,170.5,31.0,2.35,8.4,51.5,23.42,13.97
2018,4,17,18,30,72.0,16.0,2.3,8.1,19.0,12.59,0.0
2018,4,17,18,45,36.0,8.0,2.25,7.75,9.5,6.29,0.0
2018,4,17,19,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.3,6.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.2,6.4,1.0,0.79,0.0
2018,4,18,5,45,0.0,3.0,1.15,6.55,3.0,2.36,0.0
2018,4,18,6,0,0.0,5.0,1.1,6.7,5.0,3.78,0.0
2018,4,18,6,15,0.0,6.5,1.1,6.95,6.5,4.92,0.0
2018,4,18,6,30,0.0,8.0,1.1,7.2,8.0,6.06,0.0
2018,4,18,6,45,0.0,18.0,1.15,7.45,18.0,13.68,6.44
2018,4,18,7,0,0.0,28.0,1.2,7.7,28.0,21.33,13.19
2018,4,18,7,15,0.0,41.5,1.15,7.85,41.5,31.7,22.26
2018,4,18,7,30,0.0,55.0,1.1,8.0,55.0,42.11,31.25
2018,4,18,7,45,0.0,51.5,1.05,8.15,51.5,39.42,28.77
2018,4,18,8,0,0.0,48.0,1.0,8.3,48.0,36.75,26.32
2018,4,18,8,15,0.0,66.5,1.0,8.55,66.5,51.05,38.49
2018,4,18,8,30,0.0,85.0,1.0,8.8,85.0,65.42,50.53
2018,4,18,8,45,3.5,108.5,1.0,9.05,111.0,87.92,69.46
2018,4,18,9,0,7.0,132.0,1.0,9.3,137.0,111.05,88.62
2018,4,18,9,15,65.5,233.0,1.0,9.6,280.0,276.34,224.77
2018,4,18,9,30,124.0,334.0,1.0,9.9,423.0,460.69,366.41
2018,4,18,9,45,193.5,350.0,1.05,10.2,497.0,542.06,426.45
2018,4,18,10,0,263.0,366.0,1.1,10.5,571.0,645.41,501.08
2018,4,18,10,15,302.0,372.5,1.2,10.7,616.0,683.64,527.82
2018,4,18,10,30,341.0,379.0,1.3,10.9,661.0,719.6,553.42
2018,4,18,10,45,316.0,398.5,1.4,11.1,665.0,704.38,541.2
2018,4,18,11,0,291.0,418.0,1.5,11.3,669.0,687.56,528.4
2018,4,18,11,15,242.0,432.5,1.6,11.4,643.5,624.14,482.16
2018,4,18,11,30,193.0,447.0,1.7,11.5,618.0,581.17,450.14
2018,4,18,11,45,195.0,450.0,1.8,11.6,624.0,572.8,444.38
2018,4,18,12,0,197.0,453.0,1.9,11.7,630.0,563.19,437.38
2018,4,18,12,15,169.5,445.0,1.95,11.7,597.0,519.62,404.68
2018,4,18,12,30,142.0,437.0,2.0,11.7,564.0,477.75,373.16
2018,4,18,12,45,118.0,423.5,2.05,11.75,528.0,435.94,341.42
2018,4,18,13,0,94.0,410.0,2.1,11.8,492.0,389.02,305.54
2018,4,18,13,15,69.0,369.5,2.15,11.8,429.0,332.18,261.78
2018,4,18,13,30,44.0,329.0,2.2,11.8,366.0,279.29,220.62
2018,4,18,13,45,40.5,311.0,2.2,11.8,344.5,257.79,203.85
2018,4,18,14,0,37.0,293.0,2.2,11.8,323.0,237.12,187.54
2018,4,18,14,15,40.5,282.5,2.25,11.7,314.0,225.23,178.12
2018,4,18,14,30,44.0,272.0,2.3,11.6,305.0,213.02,168.3
2018,4,18,14,45,273.0,250.0,2.3,11.5,439.0,245.39,186.04
2018,4,18,15,0,502.0,228.0,2.3,11.4,573.0,249.96,178.41
2018,4,18,15,15,690.5,159.0,2.3,11.4,600.5,193.12,124.94
2018,4,18,15,30,879.0,90.0,2.3,11.4,628.0,125.14,75.23
2018,4,18,15,45,873.0,85.0,2.3,11.05,583.5,82.22,67.21
2018,4,18,16,0,867.0,80.0,2.3,10.7,539.0,78.43,64.25
2018,4,18,16,15,843.0,76.0,2.25,10.4,485.5,67.97,55.28
2018,4,18,16,30,819.0,72.0,2.2,10.1,432.0,64.79,52.73
2018,4,18,16,45,783.5,68.5,2.15,9.8,377.0,61.7,50.22
2018,4,18,17,0,748.0,65.0,2.1,9.5,322.0,58.62,47.66
2018,4,18,17,15,695.5,59.5,1.95,8.95,267.0,53.74,43.42
2018,4,18,17,30,643.0,54.0,1.8,8.4,212.0,45.1,35.61
2018,4,18,17,45,491.0,50.0,1.65,7.8,153.5,40.94,31.66
2018,4,18,18,0,339.0,46.0,1.5,7.2,95.0,37.42,28.0
2018,4,18,18,15,211.5,31.5,1.5,6.85,58.0,23.95,14.73
2018,4,18,18,30,84.0,17.0,1.5,6.5,21.0,12.88,0.0
2018,4,18,18,45,42.0,8.5,1.45,6.15,10.5,6.69,0.0
2018,4,18,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,19,5,15,6.5,2.0,1.4,5.25,2.0,0.0,0.0
2018,4,19,5,30,13.0,4.0,1.5,5.6,4.0,8.54,0.0
2018,4,19,5,45,76.0,18.5,1.55,5.95,25.0,65.44,0.0
2018,4,19,6,0,139.0,33.0,1.6,6.3,46.0,141.99,110.64
2018,4,19,6,15,318.0,43.0,1.7,6.65,98.5,265.71,222.66
2018,4,19,6,30,497.0,53.0,1.8,7.0,151.0,407.17,345.09
2018,4,19,6,45,592.5,57.0,1.9,7.35,208.0,501.28,424.71
2018,4,19,7,0,688.0,61.0,2.0,7.7,265.0,597.45,501.99
2018,4,19,7,15,729.0,65.5,2.1,8.1,319.5,663.66,551.68
2018,4,19,7,30,770.0,70.0,2.2,8.5,374.0,730.38,600.18
2018,4,19,7,45,797.5,74.0,2.3,8.9,427.0,785.22,638.35
2018,4,19,8,0,825.0,78.0,2.4,9.3,480.0,838.74,674.74
2018,4,19,8,15,846.5,81.5,2.45,9.7,531.5,884.52,704.42
2018,4,19,8,30,868.0,85.0,2.5,10.1,583.0,917.13,724.33
2018,4,19,8,45,884.5,87.0,2.55,10.45,630.0,950.76,745.05
2018,4,19,9,0,901.0,89.0,2.6,10.8,677.0,981.25,763.43
2018,4,19,9,15,913.0,91.0,2.6,11.1,719.5,1003.95,776.04
2018,4,19,9,30,925.0,93.0,2.6,11.4,762.0,1022.89,786.18
2018,4,19,9,45,933.5,95.0,2.6,11.7,798.0,1034.46,791.42
2018,4,19,10,0,942.0,97.0,2.6,12.0,834.0,1041.92,794.1
2018,4,19,10,15,949.0,98.5,2.6,12.2,864.0,1043.17,793.09
2018,4,19,10,30,956.0,100.0,2.6,12.4,894.0,1040.18,789.47
2018,4,19,10,45,961.5,100.5,2.6,12.6,916.5,1030.44,781.53
2018,4,19,11,0,967.0,101.0,2.6,12.8,939.0,1016.5,770.98
2018,4,19,11,15,971.0,101.5,2.6,12.95,954.0,996.98,757.0
2018,4,19,11,30,975.0,102.0,2.6,13.1,969.0,973.4,740.41
2018,4,19,11,45,976.5,102.0,2.65,13.2,975.5,943.21,720.0
2018,4,19,12,0,978.0,102.0,2.7,13.3,982.0,909.32,697.01
2018,4,19,12,15,976.0,103.0,2.75,13.4,979.5,870.0,670.13
2018,4,19,12,30,974.0,104.0,2.8,13.5,977.0,827.51,640.83
2018,4,19,12,45,969.5,105.5,2.9,13.55,966.5,780.7,606.77
2018,4,19,13,0,965.0,107.0,3.0,13.6,956.0,731.33,569.41
2018,4,19,13,15,961.5,106.0,3.05,13.55,937.5,678.22,528.19
2018,4,19,13,30,958.0,105.0,3.1,13.5,919.0,622.98,484.05
2018,4,19,13,45,942.0,108.0,3.15,13.5,889.0,562.64,434.5
2018,4,19,14,0,926.0,111.0,3.2,13.5,859.0,501.87,383.07
2018,4,19,14,15,928.5,105.0,3.2,13.4,830.0,441.61,330.3
2018,4,19,14,30,931.0,99.0,3.2,13.3,801.0,379.57,274.66
2018,4,19,14,45,919.0,97.5,3.2,13.2,761.0,315.35,217.18
2018,4,19,15,0,907.0,96.0,3.2,13.1,721.0,251.47,161.54
2018,4,19,15,15,868.5,100.5,3.2,13.1,668.0,188.55,113.24
2018,4,19,15,30,830.0,105.0,3.2,13.1,615.0,122.66,74.69
2018,4,19,15,45,822.0,98.0,3.15,12.8,569.5,81.6,66.23
2018,4,19,16,0,814.0,91.0,3.1,12.5,524.0,77.36,62.85
2018,4,19,16,15,796.0,86.0,3.0,12.2,474.5,74.04,60.24
2018,4,19,16,30,778.0,81.0,2.9,11.9,425.0,70.57,57.47
2018,4,19,16,45,738.0,77.0,2.8,11.65,370.0,67.35,54.87
2018,4,19,17,0,698.0,73.0,2.7,11.4,315.0,59.2,47.81
2018,4,19,17,15,616.0,69.5,2.6,10.85,256.5,56.03,45.14
2018,4,19,17,30,534.0,66.0,2.5,10.3,198.0,53.14,42.58
2018,4,19,17,45,468.5,56.5,2.4,9.8,152.0,45.89,35.86
2018,4,19,18,0,403.0,47.0,2.3,9.3,106.0,38.59,28.82
2018,4,19,18,15,269.0,34.0,2.2,8.9,66.5,27.95,18.12
2018,4,19,18,30,135.0,21.0,2.1,8.5,27.0,15.91,0.0
2018,4,19,18,45,67.5,10.5,2.05,8.15,13.5,8.26,0.0
2018,4,19,19,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,20,5,15,24.0,4.0,1.5,6.85,4.0,0.0,0.0
2018,4,20,5,30,48.0,8.0,1.4,7.3,8.0,26.17,0.0
2018,4,20,5,45,174.0,22.0,1.35,7.75,37.0,124.5,4.55
2018,4,20,6,0,300.0,36.0,1.3,8.2,66.0,228.34,180.22
2018,4,20,6,15,405.5,46.0,1.3,8.65,112.0,318.74,264.11
2018,4,20,6,30,511.0,56.0,1.3,9.1,158.0,418.58,350.03
2018,4,20,6,45,579.5,62.0,1.3,9.5,210.5,497.68,415.63
2018,4,20,7,0,648.0,68.0,1.3,9.9,263.0,580.93,481.04
2018,4,20,7,15,693.0,72.5,1.3,10.4,317.0,647.99,529.56
2018,4,20,7,30,738.0,77.0,1.3,10.9,371.0,711.78,573.72
2018,4,20,7,45,769.5,81.0,1.3,11.4,424.5,768.89,611.45
2018,4,20,8,0,801.0,85.0,1.3,11.9,478.0,824.97,647.33
2018,4,20,8,15,823.5,87.5,1.3,12.35,528.5,869.72,674.49
2018,4,20,8,30,846.0,90.0,1.3,12.8,579.0,912.14,699.64
2018,4,20,8,45,863.0,92.5,1.35,13.3,626.0,935.3,712.1
2018,4,20,9,0,880.0,95.0,1.4,13.8,673.0,966.32,730.04
2018,4,20,9,15,895.5,96.0,1.45,14.15,715.5,990.84,743.9
2018,4,20,9,30,911.0,97.0,1.5,14.5,758.0,1011.79,755.52
2018,4,20,9,45,924.5,95.5,1.6,14.85,794.5,1024.22,762.5
2018,4,20,10,0,938.0,94.0,1.7,15.2,831.0,1032.72,767.12
2018,4,20,10,15,944.0,95.5,1.75,15.45,860.0,1033.02,766.1
2018,4,20,10,30,950.0,97.0,1.8,15.7,889.0,1029.12,762.6
2018,4,20,10,45,954.5,98.0,1.85,15.95,911.0,1019.03,755.27
2018,4,20,11,0,959.0,99.0,1.9,16.2,933.0,1004.78,745.4
2018,4,20,11,15,961.5,100.0,1.9,16.35,947.0,984.57,731.39
2018,4,20,11,30,964.0,101.0,1.9,16.5,961.0,960.38,714.9
2018,4,20,11,45,965.0,100.5,1.95,16.65,966.5,929.63,694.72
2018,4,20,12,0,966.0,100.0,2.0,16.8,972.0,895.28,672.08
2018,4,20,12,15,966.0,100.0,2.05,16.8,970.0,857.14,647.1
2018,4,20,12,30,966.0,100.0,2.1,16.8,968.0,815.76,619.66
2018,4,20,12,45,964.5,99.0,2.15,16.85,958.0,769.4,586.6
2018,4,20,13,0,963.0,98.0,2.2,16.9,948.0,720.33,550.26
2018,4,20,13,15,959.0,98.0,2.25,16.8,930.0,668.03,510.75
2018,4,20,13,30,955.0,98.0,2.3,16.7,912.0,613.63,468.32
2018,4,20,13,45,949.5,96.5,2.35,16.65,886.0,555.44,421.5
2018,4,20,14,0,944.0,95.0,2.4,16.6,860.0,495.82,371.91
2018,4,20,14,15,936.0,94.0,2.45,16.4,827.5,434.44,319.5
2018,4,20,14,30,928.0,93.0,2.5,16.2,795.0,372.4,265.14
2018,4,20,14,45,917.5,91.5,2.6,16.0,756.0,308.95,209.28
2018,4,20,15,0,907.0,90.0,2.7,15.8,717.0,245.68,154.97
2018,4,20,15,15,893.0,87.5,2.7,15.8,672.5,181.72,105.57
2018,4,20,15,30,879.0,85.0,2.7,15.8,628.0,118.9,70.16
2018,4,20,15,45,860.5,82.5,2.75,15.2,579.0,80.39,64.54
2018,4,20,16,0,842.0,80.0,2.8,14.6,530.0,70.45,56.3
2018,4,20,16,15,817.0,77.0,2.75,14.1,478.0,68.1,54.58
2018,4,20,16,30,792.0,74.0,2.7,13.6,426.0,65.71,52.79
2018,4,20,16,45,758.0,70.0,2.7,13.15,372.5,62.38,50.13
2018,4,20,17,0,724.0,66.0,2.7,12.7,319.0,59.02,47.39
2018,4,20,17,15,673.5,60.5,2.55,12.05,265.0,54.24,43.32
2018,4,20,17,30,623.0,55.0,2.4,11.4,211.0,45.63,35.65
2018,4,20,17,45,545.0,48.0,2.3,10.8,161.0,39.77,30.24
2018,4,20,18,0,467.0,41.0,2.2,10.2,111.0,34.01,24.69
2018,4,20,18,15,335.5,31.0,2.15,9.7,71.0,25.62,16.23
2018,4,20,18,30,204.0,21.0,2.1,9.2,31.0,17.4,0.0
2018,4,20,18,45,102.0,10.5,2.05,8.75,15.5,8.26,0.0
2018,4,20,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,21,5,15,34.5,4.0,1.6,6.6,4.5,0.0,0.0
2018,4,21,5,30,69.0,8.0,1.6,7.1,9.0,34.8,0.0
2018,4,21,5,45,207.0,20.5,1.6,7.6,39.0,139.06,34.48
2018,4,21,6,0,345.0,33.0,1.6,8.1,69.0,249.91,199.27
2018,4,21,6,15,447.5,42.0,1.55,8.55,116.0,338.6,281.36
2018,4,21,6,30,550.0,51.0,1.5,9.0,163.0,436.91,365.98
2018,4,21,6,45,613.0,57.0,1.5,9.45,216.0,513.44,429.45
2018,4,21,7,0,676.0,63.0,1.5,9.9,269.0,593.85,492.19
2018,4,21,7,15,718.0,67.5,1.4,10.35,323.0,655.63,536.01
2018,4,21,7,30,760.0,72.0,1.3,10.8,377.0,722.51,581.58
2018,4,21,7,45,789.5,75.0,1.25,11.3,430.0,777.25,616.79
2018,4,21,8,0,819.0,78.0,1.2,11.8,483.0,830.8,650.03
2018,4,21,8,15,840.5,80.5,1.1,12.3,533.5,874.96,674.98
2018,4,21,8,30,862.0,83.0,1.0,12.8,584.0,906.13,690.43
2018,4,21,8,45,878.0,85.5,0.9,13.35,631.0,939.62,706.98
2018,4,21,9,0,894.0,88.0,0.8,13.9,678.0,969.96,720.93
2018,4,21,9,15,907.0,89.0,0.8,14.55,719.5,992.25,731.31
2018,4,21,9,30,920.0,90.0,0.8,15.2,761.0,1010.88,739.46
2018,4,21,9,45,930.0,91.0,0.75,15.8,797.0,1022.7,742.42
2018,4,21,10,0,940.0,92.0,0.7,16.4,833.0,1030.49,743.02
2018,4,21,10,15,946.0,93.0,0.7,17.0,861.5,1030.23,739.97
2018,4,21,10,30,952.0,94.0,0.7,17.6,890.0,1025.78,734.62
2018,4,21,10,45,957.0,94.5,0.7,18.15,912.0,1015.65,726.14
2018,4,21,11,0,962.0,95.0,0.7,18.7,934.0,1001.36,715.33
2018,4,21,11,15,964.0,96.0,0.75,18.95,948.0,980.69,702.62
2018,4,21,11,30,966.0,97.0,0.8,19.2,962.0,956.05,687.53
2018,4,21,11,45,967.0,97.0,0.8,19.5,967.5,925.78,667.77
2018,4,21,12,0,968.0,97.0,0.8,19.8,973.0,891.89,645.77
2018,4,21,12,15,967.0,97.5,0.9,19.9,971.0,853.4,622.89
2018,4,21,12,30,966.0,98.0,1.0,20.0,969.0,811.73,597.49
2018,4,21,12,45,963.5,98.0,1.05,20.05,958.5,765.58,566.28
2018,4,21,13,0,961.0,98.0,1.1,20.1,948.0,716.79,531.9
2018,4,21,13,15,956.0,97.5,1.25,20.05,929.0,663.62,494.41
2018,4,21,13,30,951.0,97.0,1.4,20.0,910.0,608.49,453.74
2018,4,21,13,45,944.0,97.0,1.5,19.9,884.0,551.02,409.27
2018,4,21,14,0,937.0,97.0,1.6,19.8,858.0,492.25,361.97
2018,4,21,14,15,928.0,96.5,1.7,19.55,825.5,431.3,311.42
2018,4,21,14,30,919.0,96.0,1.8,19.3,793.0,369.82,258.89
2018,4,21,14,45,906.5,95.0,1.9,19.1,753.5,306.8,204.6
2018,4,21,15,0,894.0,94.0,2.0,18.9,714.0,244.19,152.01
2018,4,21,15,15,880.0,91.5,2.0,18.9,670.0,181.08,104.29
2018,4,21,15,30,866.0,89.0,2.0,18.9,626.0,119.13,70.35
2018,4,21,15,45,845.5,87.0,2.1,18.2,577.0,74.82,58.97
2018,4,21,16,0,825.0,85.0,2.2,17.5,528.0,73.44,58.21
2018,4,21,16,15,797.0,82.0,2.2,17.0,475.5,71.18,56.59
2018,4,21,16,30,769.0,79.0,2.2,16.5,423.0,68.89,54.94
2018,4,21,16,45,731.5,75.5,2.2,16.0,369.5,66.05,52.77
2018,4,21,17,0,694.0,72.0,2.2,15.5,316.0,58.39,46.29
2018,4,21,17,15,642.5,66.0,2.15,14.8,263.0,53.72,42.38
2018,4,21,17,30,591.0,60.0,2.1,14.1,210.0,49.06,38.32
2018,4,21,17,45,512.0,52.5,2.05,13.35,160.5,43.0,32.81
2018,4,21,18,0,433.0,45.0,2.0,12.6,111.0,37.03,27.13
2018,4,21,18,15,307.5,33.5,1.95,12.15,71.5,27.57,17.82
2018,4,21,18,30,182.0,22.0,1.9,11.7,32.0,16.77,0.0
2018,4,21,18,45,91.0,11.0,1.9,11.2,16.0,8.65,0.0
2018,4,21,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,22,5,15,29.0,4.5,1.65,7.45,5.0,0.0,0.0
2018,4,22,5,30,58.0,9.0,1.6,7.9,10.0,31.0,0.0
2018,4,22,5,45,195.5,23.5,1.55,8.4,42.0,136.89,53.6
2018,4,22,6,0,333.0,38.0,1.5,8.9,74.0,246.98,197.48
2018,4,22,6,15,437.5,47.5,1.5,9.35,122.0,337.87,280.12
2018,4,22,6,30,542.0,57.0,1.5,9.8,170.0,437.89,365.69
2018,4,22,6,45,607.0,64.0,1.5,10.25,224.0,516.97,430.71
2018,4,22,7,0,672.0,71.0,1.5,10.7,278.0,599.95,495.38
2018,4,22,7,15,681.0,80.5,1.45,11.25,324.0,646.55,527.66
2018,4,22,7,30,690.0,90.0,1.4,11.8,370.0,691.4,557.51
2018,4,22,7,45,713.5,99.0,1.35,12.3,422.5,745.8,593.26
2018,4,22,8,0,737.0,108.0,1.3,12.8,475.0,798.89,626.74
2018,4,22,8,15,792.0,104.0,1.25,13.3,535.0,857.6,663.06
2018,4,22,8,30,847.0,100.0,1.2,13.8,595.0,921.75,701.81
2018,4,22,8,45,804.5,122.0,1.15,14.3,622.0,921.97,696.88
2018,4,22,9,0,762.0,144.0,1.1,14.8,649.0,924.14,694.32
2018,4,22,9,15,803.0,139.5,1.05,15.25,701.0,958.19,712.93
2018,4,22,9,30,844.0,135.0,1.0,15.7,753.0,997.46,734.11
2018,4,22,9,45,894.5,121.0,1.0,16.2,804.0,1018.1,743.9
2018,4,22,10,0,945.0,107.0,1.0,16.7,855.0,1049.38,760.65
2018,4,22,10,15,950.5,109.0,1.0,17.05,884.0,1049.27,757.99
2018,4,22,10,30,956.0,111.0,1.0,17.4,913.0,1044.91,753.33
2018,4,22,10,45,918.0,135.0,1.05,17.8,921.0,1016.15,734.49
2018,4,22,11,0,880.0,159.0,1.1,18.2,929.0,999.07,723.38
2018,4,22,11,15,717.5,251.0,1.15,18.4,885.0,922.79,673.48
2018,4,22,11,30,555.0,343.0,1.2,18.6,841.0,833.08,611.32
2018,4,22,11,45,535.5,357.0,1.25,18.75,840.0,804.13,592.26
2018,4,22,12,0,516.0,371.0,1.3,18.9,839.0,773.33,571.04
2018,4,22,12,15,521.0,367.5,1.35,18.95,839.0,746.15,552.85
2018,4,22,12,30,526.0,364.0,1.4,19.0,839.0,716.61,532.65
2018,4,22,12,45,570.0,337.0,1.5,19.05,847.0,693.87,517.83
2018,4,22,13,0,614.0,310.0,1.6,19.1,855.0,666.06,498.64
2018,4,22,13,15,768.0,220.0,1.6,19.1,887.5,651.67,488.48
2018,4,22,13,30,922.0,130.0,1.6,19.1,920.0,615.53,460.99
2018,4,22,13,45,937.5,117.5,1.65,19.1,901.0,561.16,418.01
2018,4,22,14,0,953.0,105.0,1.7,19.1,882.0,503.19,370.62
2018,4,22,14,15,945.0,104.0,1.75,19.0,849.0,441.24,318.8
2018,4,22,14,30,937.0,103.0,1.8,18.9,816.0,378.62,265.02
2018,4,22,14,45,925.5,100.5,1.85,18.8,775.5,313.67,209.06
2018,4,22,15,0,914.0,98.0,1.9,18.7,735.0,249.04,154.86
2018,4,22,15,15,900.5,95.5,1.9,18.7,690.0,184.73,106.52
2018,4,22,15,30,887.0,93.0,1.9,18.7,645.0,121.49,72.41
2018,4,22,15,45,867.0,91.0,1.85,18.3,595.5,77.95,61.6
2018,4,22,16,0,847.0,89.0,1.8,17.9,546.0,76.65,60.85
2018,4,22,16,15,820.0,86.0,1.8,17.5,492.5,74.46,59.29
2018,4,22,16,30,793.0,83.0,1.8,17.1,439.0,72.25,57.7
2018,4,22,16,45,756.0,78.5,1.75,16.7,384.0,68.72,54.93
2018,4,22,17,0,719.0,74.0,1.7,16.3,329.0,60.17,47.69
2018,4,22,17,15,657.5,69.0,1.7,15.45,272.5,56.1,44.37
2018,4,22,17,30,596.0,64.0,1.7,14.6,216.0,52.14,40.99
2018,4,22,17,45,510.0,54.5,1.65,13.75,163.5,44.53,34.14
2018,4,22,18,0,424.0,45.0,1.6,12.9,111.0,36.93,27.05
2018,4,22,18,15,300.0,34.5,1.6,12.35,72.5,28.34,18.58
2018,4,22,18,30,176.0,24.0,1.6,11.8,34.0,18.23,0.98
2018,4,22,18,45,88.0,12.0,1.6,11.3,17.0,9.44,0.0
2018,4,22,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,5,15,13.5,4.5,0.85,8.55,4.5,0.0,0.0
2018,4,23,5,30,27.0,9.0,0.8,8.8,9.0,18.19,0.0
2018,4,23,5,45,82.5,24.5,0.75,9.1,32.0,78.69,36.72
2018,4,23,6,0,138.0,40.0,0.7,9.4,55.0,135.23,107.11
2018,4,23,6,15,258.0,53.0,0.7,9.8,100.5,237.28,196.4
2018,4,23,6,30,378.0,66.0,0.7,10.2,146.0,339.71,283.4
2018,4,23,6,45,436.5,78.5,0.65,10.6,196.0,411.14,341.66
2018,4,23,7,0,495.0,91.0,0.6,11.0,246.0,486.83,400.56
2018,4,23,7,15,437.5,113.5,0.55,11.6,269.0,489.58,399.3
2018,4,23,7,30,380.0,136.0,0.5,12.2,292.0,485.53,392.9
2018,4,23,7,45,510.0,133.0,0.45,12.8,371.5,603.12,480.01
2018,4,23,8,0,640.0,130.0,0.4,13.4,451.0,738.14,571.72
2018,4,23,8,15,676.0,134.0,0.4,14.0,504.0,792.41,603.66
2018,4,23,8,30,712.0,138.0,0.4,14.6,557.0,845.38,635.07
2018,4,23,8,45,725.0,146.0,0.4,15.2,601.5,879.48,653.38
2018,4,23,9,0,738.0,154.0,0.4,15.8,646.0,910.65,669.81
2018,4,23,9,15,802.0,139.0,0.4,16.4,703.5,954.95,694.42
2018,4,23,9,30,866.0,124.0,0.4,17.0,761.0,1005.15,722.0
2018,4,23,9,45,891.5,118.0,0.4,17.55,800.5,1010.09,721.32
2018,4,23,10,0,917.0,112.0,0.4,18.1,840.0,1025.2,727.8
2018,4,23,10,15,923.5,113.5,0.45,18.45,869.0,1025.54,726.93
2018,4,23,10,30,930.0,115.0,0.5,18.8,898.0,1021.75,723.95
2018,4,23,10,45,934.0,116.5,0.55,19.15,919.5,1011.42,717.18
2018,4,23,11,0,938.0,118.0,0.6,19.5,941.0,997.01,708.09
2018,4,23,11,15,940.5,118.5,0.65,19.65,954.5,976.26,695.74
2018,4,23,11,30,943.0,119.0,0.7,19.8,968.0,951.65,681.06
2018,4,23,11,45,943.0,119.5,0.75,19.95,973.0,921.16,662.64
2018,4,23,12,0,943.0,120.0,0.8,20.1,978.0,887.2,641.94
2018,4,23,12,15,941.5,120.5,0.85,20.1,975.5,848.77,618.51
2018,4,23,12,30,940.0,121.0,0.9,20.1,973.0,807.3,592.32
2018,4,23,12,45,935.5,122.0,1.0,20.15,962.0,761.31,561.62
2018,4,23,13,0,931.0,123.0,1.1,20.2,951.0,712.92,528.15
2018,4,23,13,15,926.5,122.0,1.15,20.05,932.0,660.81,490.73
2018,4,23,13,30,922.0,121.0,1.2,19.9,913.0,606.8,450.53
2018,4,23,13,45,889.0,133.0,1.25,19.8,879.0,546.37,404.12
2018,4,23,14,0,856.0,145.0,1.3,19.7,845.0,488.37,358.01
2018,4,23,14,15,768.0,177.5,1.4,19.45,787.0,421.56,305.49
2018,4,23,14,30,680.0,210.0,1.5,19.2,729.0,363.94,259.61
2018,4,23,14,45,653.0,206.0,1.55,18.95,684.0,306.1,212.16
2018,4,23,15,0,626.0,202.0,1.6,18.7,639.0,251.14,168.15
2018,4,23,15,15,615.0,189.0,1.6,18.7,596.0,195.48,126.63
2018,4,23,15,30,604.0,176.0,1.6,18.7,553.0,141.28,95.36
2018,4,23,15,45,604.0,159.5,1.7,17.95,511.5,108.17,87.35
2018,4,23,16,0,604.0,143.0,1.8,17.2,470.0,99.86,80.89
2018,4,23,16,15,613.0,126.0,1.8,16.65,430.0,90.81,73.58
2018,4,23,16,30,622.0,109.0,1.8,16.1,390.0,81.09,65.6
2018,4,23,16,45,643.0,95.0,1.8,15.5,354.0,73.01,58.95
2018,4,23,17,0,664.0,81.0,1.8,14.9,318.0,64.31,51.62
2018,4,23,17,15,606.0,74.5,1.8,14.25,264.0,59.47,47.58
2018,4,23,17,30,548.0,68.0,1.8,13.6,210.0,54.66,43.4
2018,4,23,17,45,458.5,58.5,1.75,12.95,158.5,47.21,36.66
2018,4,23,18,0,369.0,49.0,1.7,12.3,107.0,39.8,29.69
2018,4,23,18,15,259.5,36.5,1.65,11.8,70.0,27.8,18.26
2018,4,23,18,30,150.0,24.0,1.6,11.3,33.0,18.18,2.71
2018,4,23,18,45,75.0,12.0,1.55,10.85,16.5,9.44,0.0
2018,4,23,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,24,5,15,29.0,5.5,1.2,7.3,6.0,0.0,0.0
2018,4,24,5,30,58.0,11.0,1.2,7.7,12.0,32.48,0.0
2018,4,24,5,45,120.0,24.5,1.15,8.1,35.5,105.42,59.05
2018,4,24,6,0,182.0,38.0,1.1,8.5,59.0,166.61,133.88
2018,4,24,6,15,215.5,55.0,1.1,8.9,92.5,214.62,178.56
2018,4,24,6,30,249.0,72.0,1.1,9.3,126.0,265.66,223.69
2018,4,24,6,45,295.5,87.5,1.1,9.7,168.5,326.24,275.06
2018,4,24,7,0,342.0,103.0,1.1,10.1,211.0,390.26,327.16
2018,4,24,7,15,420.5,111.5,1.1,10.5,268.5,473.3,392.83
2018,4,24,7,30,499.0,120.0,1.1,10.9,326.0,561.21,459.48
2018,4,24,7,45,625.5,110.5,1.05,11.25,403.5,683.1,547.83
2018,4,24,8,0,752.0,101.0,1.0,11.6,481.0,800.67,627.28
2018,4,24,8,15,802.5,97.0,1.0,12.05,539.0,856.2,661.01
2018,4,24,8,30,853.0,93.0,1.0,12.5,597.0,915.82,697.45
2018,4,24,8,45,868.0,96.0,1.0,12.9,643.5,937.42,707.92
2018,4,24,9,0,883.0,99.0,1.0,13.3,690.0,966.76,724.01
