Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,9,15,895.5,100.5,1.05,13.65,731.5,988.6,736.11
2018,4,24,9,30,908.0,102.0,1.1,14.0,773.0,1006.77,745.99
2018,4,24,9,45,917.0,104.0,1.15,14.35,808.5,1018.23,751.68
2018,4,24,10,0,926.0,106.0,1.2,14.7,844.0,1025.66,755.01
2018,4,24,10,15,932.5,107.5,1.25,14.9,873.0,1026.02,754.41
2018,4,24,10,30,939.0,109.0,1.3,15.1,902.0,1022.21,751.39
2018,4,24,10,45,943.5,109.5,1.35,15.3,923.0,1011.34,744.01
2018,4,24,11,0,948.0,110.0,1.4,15.5,944.0,996.38,734.16
2018,4,24,11,15,951.0,110.5,1.45,15.65,958.0,976.02,721.06
2018,4,24,11,30,954.0,111.0,1.5,15.8,972.0,951.73,705.46
2018,4,24,11,45,956.0,110.0,1.55,15.9,977.5,921.43,686.01
2018,4,24,12,0,958.0,109.0,1.6,16.0,983.0,887.56,664.13
2018,4,24,12,15,959.0,108.0,1.65,16.05,981.0,849.47,639.35
2018,4,24,12,30,960.0,107.0,1.7,16.1,979.0,808.17,611.97
2018,4,24,12,45,960.5,105.0,1.8,16.2,969.5,762.63,579.65
2018,4,24,13,0,961.0,103.0,1.9,16.3,960.0,714.27,544.27
2018,4,24,13,15,912.5,127.5,1.95,16.25,928.0,654.47,498.99
2018,4,24,13,30,864.0,152.0,2.0,16.2,896.0,599.97,456.39
2018,4,24,13,45,902.5,126.5,2.05,16.15,884.0,546.41,413.48
2018,4,24,14,0,941.0,101.0,2.1,16.1,872.0,491.08,367.02
2018,4,24,14,15,919.0,106.0,2.1,15.95,835.0,429.14,314.31
2018,4,24,14,30,897.0,111.0,2.1,15.8,798.0,367.95,261.15
2018,4,24,14,45,896.5,104.5,2.15,15.65,762.0,305.63,206.32
2018,4,24,15,0,896.0,98.0,2.2,15.5,726.0,242.41,152.3
2018,4,24,15,15,860.0,102.0,2.2,15.5,674.0,173.98,101.28
2018,4,24,15,30,824.0,106.0,2.2,15.5,622.0,115.54,71.21
2018,4,24,15,45,816.0,99.5,2.15,14.95,577.0,82.22,66.12
2018,4,24,16,0,808.0,93.0,2.1,14.4,532.0,78.41,63.22
2018,4,24,16,15,744.0,95.5,2.1,13.95,469.5,79.52,64.55
2018,4,24,16,30,680.0,98.0,2.1,13.5,407.0,74.66,60.64
2018,4,24,16,45,672.0,87.5,2.1,13.1,361.5,68.23,55.28
2018,4,24,17,0,664.0,77.0,2.1,12.7,316.0,61.41,49.49
2018,4,24,17,15,612.0,71.0,2.05,12.1,263.5,56.92,45.71
2018,4,24,17,30,560.0,65.0,2.0,11.5,211.0,52.44,41.79
2018,4,24,17,45,492.5,56.0,1.95,10.9,163.0,45.48,35.44
2018,4,24,18,0,425.0,47.0,1.9,10.3,115.0,38.48,28.8
2018,4,24,18,15,307.5,35.5,1.85,9.85,75.5,29.11,19.66
2018,4,24,18,30,190.0,24.0,1.8,9.4,36.0,18.3,4.24
2018,4,24,18,45,95.0,12.0,1.7,8.95,18.0,9.44,0.0
2018,4,24,19,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,15,32.0,5.5,1.35,5.8,6.0,0.0,0.0
2018,4,25,5,30,64.0,11.0,1.4,6.2,12.0,34.89,0.0
2018,4,25,5,45,169.0,23.5,1.45,6.6,40.5,127.27,79.73
2018,4,25,6,0,274.0,36.0,1.5,7.0,69.0,214.13,174.66
2018,4,25,6,15,331.0,48.5,1.45,7.3,107.5,271.35,228.17
2018,4,25,6,30,388.0,61.0,1.4,7.6,146.0,337.65,286.67
2018,4,25,6,45,280.5,90.0,1.35,7.9,160.0,318.34,270.24
2018,4,25,7,0,173.0,119.0,1.3,8.2,174.0,254.79,216.03
2018,4,25,7,15,298.0,127.0,1.25,8.55,242.5,378.59,319.68
2018,4,25,7,30,423.0,135.0,1.2,8.9,311.0,516.8,428.46
2018,4,25,7,45,465.5,139.5,1.15,9.3,356.5,571.25,467.51
2018,4,25,8,0,508.0,144.0,1.1,9.7,402.0,626.63,506.74
2018,4,25,8,15,598.5,141.0,1.1,10.2,475.0,728.03,578.37
2018,4,25,8,30,689.0,138.0,1.1,10.7,548.0,821.26,640.25
2018,4,25,8,45,776.5,121.0,1.05,11.15,616.5,889.8,682.44
2018,4,25,9,0,864.0,104.0,1.0,11.6,685.0,964.61,727.68
2018,4,25,9,15,876.0,106.5,1.0,12.05,726.0,974.54,730.14
2018,4,25,9,30,888.0,109.0,1.0,12.5,767.0,992.99,739.26
2018,4,25,9,45,897.0,110.0,1.0,12.95,801.5,1003.13,742.92
2018,4,25,10,0,906.0,111.0,1.0,13.4,836.0,1009.37,744.32
2018,4,25,10,15,911.5,113.0,1.05,13.75,864.0,1009.21,743.1
2018,4,25,10,30,917.0,115.0,1.1,14.1,892.0,1004.99,739.5
2018,4,25,10,45,920.5,116.5,1.15,14.45,912.5,994.29,731.92
2018,4,25,11,0,924.0,118.0,1.2,14.8,933.0,979.58,721.93
2018,4,25,11,15,926.0,118.5,1.3,15.0,946.0,958.64,709.22
2018,4,25,11,30,928.0,119.0,1.4,15.2,959.0,933.93,694.0
2018,4,25,11,45,928.0,119.5,1.5,15.35,964.0,903.88,675.22
2018,4,25,12,0,928.0,120.0,1.6,15.5,969.0,870.43,653.98
2018,4,25,12,15,928.0,120.0,1.65,15.55,967.0,833.32,629.69
2018,4,25,12,30,928.0,120.0,1.7,15.6,965.0,793.16,602.34
2018,4,25,12,45,927.5,118.5,1.8,15.65,955.0,748.56,570.6
2018,4,25,13,0,927.0,117.0,1.9,15.7,945.0,701.32,535.94
2018,4,25,13,15,922.0,116.5,1.95,15.65,926.5,649.72,496.79
2018,4,25,13,30,917.0,116.0,2.0,15.6,908.0,596.26,454.95
2018,4,25,13,45,909.5,115.5,2.05,15.6,882.0,539.95,409.44
2018,4,25,14,0,902.0,115.0,2.1,15.6,856.0,482.5,361.48
2018,4,25,14,15,891.5,114.5,2.15,15.4,823.0,423.04,310.73
2018,4,25,14,30,881.0,114.0,2.2,15.2,790.0,363.27,258.52
2018,4,25,14,45,867.5,113.0,2.25,15.05,751.0,302.37,205.2
2018,4,25,15,0,854.0,112.0,2.3,14.9,712.0,236.55,149.75
2018,4,25,15,15,838.5,109.5,2.3,14.9,668.0,174.9,103.33
2018,4,25,15,30,823.0,107.0,2.3,14.9,624.0,114.77,71.38
2018,4,25,15,45,800.0,104.5,2.35,14.3,575.0,85.09,68.77
2018,4,25,16,0,777.0,102.0,2.4,13.7,526.0,83.83,68.11
2018,4,25,16,15,745.5,99.0,2.4,13.2,474.0,75.69,61.36
2018,4,25,16,30,714.0,96.0,2.4,12.7,422.0,73.93,60.18
2018,4,25,16,45,674.5,91.0,2.4,12.2,369.0,70.66,57.63
2018,4,25,17,0,635.0,86.0,2.4,11.7,316.0,67.38,55.01
2018,4,25,17,15,580.5,79.0,2.35,11.1,263.5,62.4,50.8
2018,4,25,17,30,526.0,72.0,2.3,10.5,211.0,57.4,46.43
2018,4,25,17,45,446.5,62.5,2.3,9.9,162.0,50.19,39.83
2018,4,25,18,0,367.0,53.0,2.3,9.3,113.0,40.34,30.61
2018,4,25,18,15,254.5,39.0,2.2,8.95,73.5,29.58,20.22
2018,4,25,18,30,142.0,25.0,2.1,8.6,34.0,18.91,5.76
2018,4,25,18,45,71.0,12.5,2.05,8.25,17.0,9.83,0.0
2018,4,25,19,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.5,1.55,5.6,2.5,0.0,0.0
2018,4,26,5,30,0.0,5.0,1.6,5.9,5.0,3.93,0.0
2018,4,26,5,45,86.0,21.0,1.7,6.25,31.5,73.79,47.27
2018,4,26,6,0,172.0,37.0,1.8,6.6,58.0,157.98,128.91
2018,4,26,6,15,215.0,48.0,1.8,6.9,87.5,203.19,171.36
2018,4,26,6,30,258.0,59.0,1.8,7.2,117.0,252.92,216.26
2018,4,26,6,45,165.0,87.5,1.8,7.55,128.0,220.15,187.91
2018,4,26,7,0,72.0,116.0,1.8,7.9,139.0,163.51,137.83
2018,4,26,7,15,212.5,129.0,1.8,8.25,214.5,315.22,268.05
2018,4,26,7,30,353.0,142.0,1.8,8.6,290.0,467.86,392.1
2018,4,26,7,45,481.5,137.0,1.8,8.95,367.0,580.59,479.95
2018,4,26,8,0,610.0,132.0,1.8,9.3,444.0,710.58,576.33
2018,4,26,8,15,693.5,123.0,1.8,9.65,511.0,791.43,631.58
2018,4,26,8,30,777.0,114.0,1.8,10.0,578.0,866.9,681.76
2018,4,26,8,45,812.5,111.0,1.8,10.4,629.5,910.84,708.63
2018,4,26,9,0,848.0,108.0,1.8,10.8,681.0,952.21,733.66
2018,4,26,9,15,865.5,108.0,1.8,11.15,723.0,964.23,738.65
2018,4,26,9,30,883.0,108.0,1.8,11.5,765.0,985.16,750.12
2018,4,26,9,45,898.5,106.5,1.85,11.85,802.0,998.92,757.39
2018,4,26,10,0,914.0,105.0,1.9,12.2,839.0,1008.85,762.31
2018,4,26,10,15,921.0,105.5,1.95,12.4,867.0,1008.65,761.07
2018,4,26,10,30,928.0,106.0,2.0,12.6,895.0,1004.38,757.39
2018,4,26,10,45,933.0,107.0,2.05,12.85,916.5,994.61,750.09
2018,4,26,11,0,938.0,108.0,2.1,13.1,938.0,980.77,740.24
2018,4,26,11,15,941.0,108.5,2.15,13.2,952.0,960.62,726.68
2018,4,26,11,30,944.0,109.0,2.2,13.3,966.0,936.61,710.59
2018,4,26,11,45,946.0,109.0,2.25,13.45,972.0,907.54,690.94
2018,4,26,12,0,948.0,109.0,2.3,13.6,978.0,874.91,668.8
2018,4,26,12,15,948.5,109.0,2.35,13.6,976.5,837.69,643.73
2018,4,26,12,30,949.0,109.0,2.4,13.6,975.0,797.3,615.76
2018,4,26,12,45,947.0,108.0,2.45,13.6,964.5,751.38,581.77
2018,4,26,13,0,945.0,107.0,2.5,13.6,954.0,702.88,545.0
2018,4,26,13,15,942.0,106.5,2.55,13.5,936.5,651.8,505.37
2018,4,26,13,30,939.0,106.0,2.6,13.4,919.0,598.62,462.83
2018,4,26,13,45,934.5,104.5,2.65,13.35,894.0,542.07,416.19
2018,4,26,14,0,930.0,103.0,2.7,13.3,869.0,484.03,366.77
2018,4,26,14,15,922.5,102.0,2.7,13.1,837.0,423.99,314.36
2018,4,26,14,30,915.0,101.0,2.7,12.9,805.0,363.27,260.22
2018,4,26,14,45,905.0,99.0,2.75,12.75,766.5,300.82,204.59
2018,4,26,15,0,895.0,97.0,2.8,12.6,728.0,238.52,151.03
2018,4,26,15,15,881.0,94.5,2.8,12.6,683.5,175.81,103.51
2018,4,26,15,30,867.0,92.0,2.8,12.6,639.0,114.26,71.31
2018,4,26,15,45,849.0,89.5,2.8,12.15,591.0,76.41,61.76
2018,4,26,16,0,831.0,87.0,2.8,11.7,543.0,74.81,60.73
2018,4,26,16,15,806.0,84.0,2.8,11.35,491.5,72.66,59.14
2018,4,26,16,30,781.0,81.0,2.8,11.0,440.0,70.46,57.5
2018,4,26,16,45,747.0,77.0,2.75,10.7,386.5,67.33,54.99
2018,4,26,17,0,713.0,73.0,2.7,10.4,333.0,64.18,52.42
2018,4,26,17,15,663.5,67.5,2.65,10.0,279.0,55.0,44.34
2018,4,26,17,30,614.0,62.0,2.6,9.6,225.0,50.71,40.55
2018,4,26,17,45,538.5,54.5,2.55,9.25,174.5,44.66,34.96
2018,4,26,18,0,463.0,47.0,2.5,8.9,124.0,38.67,29.19
2018,4,26,18,15,343.0,37.0,2.4,8.6,83.0,30.45,21.09
2018,4,26,18,30,223.0,27.0,2.3,8.3,42.0,22.38,8.98
2018,4,26,18,45,116.5,14.5,2.2,8.0,22.0,11.41,0.0
2018,4,26,19,0,10.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,2.15,7.65,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,27,5,15,43.0,6.5,1.1,8.3,8.0,0.0,0.0
2018,4,27,5,30,86.0,13.0,1.1,8.7,16.0,45.34,0.0
2018,4,27,5,45,112.0,20.5,1.1,9.05,31.0,96.33,65.35
2018,4,27,6,0,138.0,28.0,1.1,9.4,46.0,125.21,100.53
2018,4,27,6,15,91.0,44.0,1.15,9.75,58.0,111.01,90.82
2018,4,27,6,30,44.0,60.0,1.2,10.1,70.0,81.42,65.81
2018,4,27,6,45,55.0,89.5,1.2,10.4,105.5,121.51,100.67
2018,4,27,7,0,66.0,119.0,1.2,10.7,141.0,162.21,135.14
2018,4,27,7,15,59.5,139.5,1.2,11.05,161.5,179.07,148.46
2018,4,27,7,30,53.0,160.0,1.2,11.4,182.0,195.08,160.77
2018,4,27,7,45,140.0,188.0,1.2,11.75,257.5,314.63,259.32
2018,4,27,8,0,227.0,216.0,1.2,12.1,333.0,422.23,343.97
2018,4,27,8,15,202.0,236.0,1.2,12.4,347.5,424.86,342.87
2018,4,27,8,30,177.0,256.0,1.2,12.7,362.0,425.23,340.83
2018,4,27,8,45,190.5,273.5,1.2,13.0,395.5,456.71,363.61
2018,4,27,9,0,204.0,291.0,1.2,13.3,429.0,487.68,385.41
2018,4,27,9,15,181.5,320.0,1.25,13.5,448.5,495.6,389.06
2018,4,27,9,30,159.0,349.0,1.3,13.7,468.0,501.68,391.56
2018,4,27,9,45,151.5,367.5,1.3,13.95,485.0,509.7,395.85
2018,4,27,10,0,144.0,386.0,1.3,14.2,502.0,516.56,399.31
2018,4,27,10,15,134.0,400.0,1.35,14.35,511.0,515.34,397.34
2018,4,27,10,30,124.0,414.0,1.4,14.5,520.0,513.2,394.83
2018,4,27,10,45,164.0,423.0,1.45,14.65,566.5,552.29,423.86
2018,4,27,11,0,204.0,432.0,1.5,14.8,613.0,588.93,450.44
2018,4,27,11,15,221.5,435.0,1.55,14.9,634.0,596.84,455.86
2018,4,27,11,30,239.0,438.0,1.6,15.0,655.0,618.35,470.98
2018,4,27,11,45,220.0,448.5,1.65,15.05,649.5,582.09,444.32
2018,4,27,12,0,201.0,459.0,1.7,15.1,644.0,561.15,428.8
2018,4,27,12,15,226.5,451.5,1.75,15.1,659.5,559.4,428.15
2018,4,27,12,30,252.0,444.0,1.8,15.1,675.0,563.56,431.35
2018,4,27,12,45,343.5,403.0,1.85,15.1,714.0,573.48,439.82
2018,4,27,13,0,435.0,362.0,1.9,15.1,753.0,580.79,445.48
2018,4,27,13,15,534.5,310.0,1.95,15.05,780.5,570.61,437.79
2018,4,27,13,30,634.0,258.0,2.0,15.0,808.0,549.82,421.05
2018,4,27,13,45,740.5,203.0,2.05,14.95,827.5,519.99,395.82
2018,4,27,14,0,847.0,148.0,2.1,14.9,847.0,479.11,359.92
2018,4,27,14,15,867.0,133.0,2.15,14.75,825.0,421.89,310.49
2018,4,27,14,30,887.0,118.0,2.2,14.6,803.0,364.49,259.32
2018,4,27,14,45,876.0,116.0,2.25,14.45,764.5,303.31,205.64
2018,4,27,15,0,865.0,114.0,2.3,14.3,726.0,236.9,149.72
2018,4,27,15,15,850.0,111.0,2.3,14.3,681.5,174.46,103.04
2018,4,27,15,30,835.0,108.0,2.3,14.3,637.0,113.48,71.4
2018,4,27,15,45,814.5,105.5,2.35,13.85,588.5,86.02,69.67
2018,4,27,16,0,794.0,103.0,2.4,13.4,540.0,84.81,69.02
2018,4,27,16,15,766.5,99.0,2.45,13.1,488.0,82.36,67.21
2018,4,27,16,30,739.0,95.0,2.5,12.8,436.0,73.66,59.89
2018,4,27,16,45,701.5,90.0,2.5,12.55,382.5,70.36,57.26
2018,4,27,17,0,664.0,85.0,2.5,12.3,329.0,67.02,54.55
2018,4,27,17,15,611.5,78.5,2.45,11.85,275.5,62.35,50.6
2018,4,27,17,30,559.0,72.0,2.4,11.4,222.0,57.68,46.51
2018,4,27,17,45,480.0,63.0,2.35,11.0,172.0,50.78,40.22
2018,4,27,18,0,401.0,54.0,2.3,10.6,122.0,43.92,33.69
2018,4,27,18,15,284.5,41.5,2.2,10.25,81.5,31.53,21.95
2018,4,27,18,30,168.0,29.0,2.1,9.9,41.0,21.89,9.45
2018,4,27,18,45,87.0,15.5,2.0,9.5,21.5,12.2,0.0
2018,4,27,19,0,6.0,2.0,1.9,9.1,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,1.9,8.95,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,28,5,15,4.0,6.0,1.6,8.8,6.0,0.0,0.0
2018,4,28,5,30,8.0,12.0,1.7,9.1,12.0,12.7,0.0
2018,4,28,5,45,33.5,29.0,1.8,9.4,33.0,54.45,35.83
2018,4,28,6,0,59.0,46.0,1.9,9.7,54.0,87.66,68.88
2018,4,28,6,15,101.0,66.5,1.95,10.0,87.0,136.32,112.45
2018,4,28,6,30,143.0,87.0,2.0,10.3,120.0,188.3,158.35
2018,4,28,6,45,243.5,99.0,2.1,10.55,172.5,285.98,242.39
2018,4,28,7,0,344.0,111.0,2.2,10.8,225.0,397.53,334.95
2018,4,28,7,15,439.5,114.0,2.2,11.05,285.0,486.72,406.7
2018,4,28,7,30,535.0,117.0,2.2,11.3,345.0,591.01,487.47
2018,4,28,7,45,375.0,154.5,2.15,11.6,324.0,509.73,418.82
2018,4,28,8,0,215.0,192.0,2.1,11.9,303.0,403.18,330.53
2018,4,28,8,15,319.5,197.5,2.1,12.05,381.0,505.46,412.14
2018,4,28,8,30,424.0,203.0,2.1,12.2,459.0,634.97,509.61
2018,4,28,8,45,268.5,219.0,2.05,12.4,385.5,490.56,394.82
2018,4,28,9,0,113.0,235.0,2.0,12.6,312.0,340.95,274.31
2018,4,28,9,15,58.5,198.5,2.0,12.75,238.5,231.36,186.04
2018,4,28,9,30,4.0,162.0,2.0,12.9,165.0,132.65,104.11
2018,4,28,9,45,8.0,191.5,2.0,13.05,198.0,161.26,127.37
2018,4,28,10,0,12.0,221.0,2.0,13.2,231.0,189.88,150.12
2018,4,28,10,15,10.0,207.5,2.05,13.25,216.0,175.81,138.48
2018,4,28,10,30,8.0,194.0,2.1,13.3,201.0,162.07,127.24
2018,4,28,10,45,22.0,271.0,2.15,13.4,290.5,254.91,201.22
2018,4,28,11,0,36.0,348.0,2.2,13.5,380.0,335.7,263.66
2018,4,28,11,15,57.5,370.0,2.2,13.5,422.0,371.0,290.77
2018,4,28,11,30,79.0,392.0,2.2,13.5,464.0,404.31,316.24
2018,4,28,11,45,75.0,391.5,2.2,13.45,460.0,393.98,307.95
2018,4,28,12,0,71.0,391.0,2.2,13.4,456.0,383.53,299.82
2018,4,28,12,15,45.5,352.5,2.25,13.35,394.0,324.54,254.22
2018,4,28,12,30,20.0,314.0,2.3,13.3,332.0,260.8,204.5
2018,4,28,12,45,35.5,353.5,2.35,13.25,385.5,306.94,240.93
2018,4,28,13,0,51.0,393.0,2.4,13.2,439.0,341.9,267.93
2018,4,28,13,15,51.0,387.5,2.45,13.1,432.5,330.16,258.83
2018,4,28,13,30,51.0,382.0,2.5,13.0,426.0,318.32,249.8
2018,4,28,13,45,97.0,368.5,2.55,12.9,449.5,322.89,253.36
2018,4,28,14,0,143.0,355.0,2.6,12.8,473.0,321.89,251.78
2018,4,28,14,15,212.0,354.5,2.65,12.8,522.0,331.58,257.06
2018,4,28,14,30,281.0,354.0,2.7,12.8,571.0,328.21,250.85
2018,4,28,14,45,238.0,343.0,2.75,12.8,520.5,290.11,220.73
2018,4,28,15,0,195.0,332.0,2.8,12.8,470.0,253.04,192.6
2018,4,28,15,15,191.0,311.5,2.8,12.8,440.0,220.94,168.25
2018,4,28,15,30,187.0,291.0,2.8,12.8,410.0,189.71,147.65
2018,4,28,15,45,211.5,262.0,2.8,12.45,386.5,167.28,140.03
2018,4,28,16,0,236.0,233.0,2.8,12.1,363.0,146.62,122.96
2018,4,28,16,15,281.0,206.0,2.8,11.95,346.5,133.86,112.44
2018,4,28,16,30,326.0,179.0,2.8,11.8,330.0,120.18,101.0
2018,4,28,16,45,306.5,158.0,2.8,11.6,286.5,107.9,90.66
2018,4,28,17,0,287.0,137.0,2.8,11.4,243.0,95.15,79.75
2018,4,28,17,15,301.5,114.0,2.75,11.1,210.0,81.21,67.62
2018,4,28,17,30,316.0,91.0,2.7,10.8,177.0,65.57,53.72
2018,4,28,17,45,283.5,74.0,2.6,10.5,138.5,54.13,43.32
2018,4,28,18,0,251.0,57.0,2.5,10.2,100.0,42.31,32.34
2018,4,28,18,15,230.5,43.0,2.4,9.9,72.0,32.33,22.74
2018,4,28,18,30,210.0,29.0,2.3,9.6,44.0,22.03,10.27
2018,4,28,18,45,111.0,15.5,2.25,9.35,23.0,12.2,0.0
2018,4,28,19,0,12.0,2.0,2.2,9.1,2.0,0.0,0.0
2018,4,28,19,15,6.0,1.0,2.2,8.95,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,5,15,19.5,5.0,2.0,8.55,5.5,0.0,0.0
2018,4,29,5,30,39.0,10.0,2.1,8.8,11.0,23.73,0.0
2018,4,29,5,45,85.0,17.0,2.25,9.0,26.5,77.64,54.86
2018,4,29,6,0,131.0,24.0,2.4,9.2,42.0,113.37,91.38
2018,4,29,6,15,72.5,20.5,2.5,9.4,31.0,67.83,54.17
2018,4,29,6,30,14.0,17.0,2.6,9.6,20.0,24.91,16.44
2018,4,29,6,45,7.0,27.5,2.65,9.8,29.0,26.34,17.6
2018,4,29,7,0,0.0,38.0,2.7,10.0,38.0,29.0,19.67
2018,4,29,7,15,0.0,39.5,2.75,10.2,39.5,30.17,20.6
2018,4,29,7,30,0.0,41.0,2.8,10.4,41.0,31.34,21.5
2018,4,29,7,45,5.5,89.5,2.8,10.55,92.5,73.86,58.02
2018,4,29,8,0,11.0,138.0,2.8,10.7,144.0,120.92,97.66
2018,4,29,8,15,22.0,184.5,2.85,10.9,197.5,172.67,140.63
2018,4,29,8,30,33.0,231.0,2.9,11.1,251.0,244.49,199.04
2018,4,29,8,45,22.5,214.0,2.9,11.3,228.0,198.08,160.09
2018,4,29,9,0,12.0,197.0,2.9,11.5,205.0,171.68,137.7
2018,4,29,9,15,6.5,163.0,2.95,11.7,167.5,136.15,108.05
2018,4,29,9,30,1.0,129.0,3.0,11.9,130.0,102.14,79.59
2018,4,29,9,45,2.5,143.0,3.0,12.15,145.0,115.08,90.1
2018,4,29,10,0,4.0,157.0,3.0,12.4,160.0,127.99,100.46
2018,4,29,10,15,2.5,140.5,3.05,12.45,142.5,112.86,87.86
2018,4,29,10,30,1.0,124.0,3.1,12.5,125.0,98.0,75.53
2018,4,29,10,45,5.0,161.0,3.1,12.6,165.5,131.68,103.06
2018,4,29,11,0,9.0,198.0,3.1,12.7,206.0,165.31,130.2
2018,4,29,11,15,11.5,226.0,3.1,12.7,236.5,189.93,149.86
2018,4,29,11,30,14.0,254.0,3.1,12.7,267.0,214.18,169.11
2018,4,29,11,45,9.0,199.0,3.15,12.7,207.5,164.27,128.98
2018,4,29,12,0,4.0,144.0,3.2,12.7,148.0,115.78,89.7
2018,4,29,12,15,12.5,215.0,3.2,12.7,226.5,178.1,140.29
2018,4,29,12,30,21.0,286.0,3.2,12.7,305.0,246.4,194.66
2018,4,29,12,45,20.0,290.5,3.15,12.7,308.5,239.85,189.23
2018,4,29,13,0,19.0,295.0,3.1,12.7,312.0,240.38,189.62
2018,4,29,13,15,42.0,337.5,3.1,12.7,374.5,286.59,226.23
2018,4,29,13,30,65.0,380.0,3.1,12.7,437.0,323.92,255.2
2018,4,29,13,45,214.0,351.5,3.1,12.7,530.5,367.27,288.14
2018,4,29,14,0,363.0,323.0,3.1,12.7,624.0,391.12,303.36
2018,4,29,14,15,522.5,243.0,3.1,12.65,658.0,366.62,278.56
2018,4,29,14,30,682.0,163.0,3.1,12.6,692.0,323.04,235.69
2018,4,29,14,45,686.0,163.0,3.1,12.55,673.0,276.72,193.66
2018,4,29,15,0,690.0,163.0,3.1,12.5,654.0,229.14,152.37
2018,4,29,15,15,666.0,157.0,3.1,12.5,607.0,173.43,110.88
2018,4,29,15,30,642.0,151.0,3.1,12.5,560.0,120.61,82.73
2018,4,29,15,45,726.5,122.0,3.15,12.25,551.5,87.16,71.1
2018,4,29,16,0,811.0,93.0,3.2,12.0,543.0,78.3,63.68
2018,4,29,16,15,788.0,88.5,3.2,11.75,492.0,75.33,61.37
2018,4,29,16,30,765.0,84.0,3.2,11.5,441.0,72.24,58.93
2018,4,29,16,45,713.5,83.0,3.2,11.25,384.5,65.71,53.39
2018,4,29,17,0,662.0,82.0,3.2,11.0,328.0,64.77,52.8
2018,4,29,17,15,603.5,76.0,3.15,10.75,273.5,60.31,48.98
2018,4,29,17,30,545.0,70.0,3.1,10.5,219.0,55.89,45.07
2018,4,29,17,45,458.5,61.5,3.05,10.2,168.5,49.29,39.03
2018,4,29,18,0,372.0,53.0,3.0,9.9,118.0,42.76,32.81
2018,4,29,18,15,260.0,40.0,2.9,9.6,78.0,30.37,21.1
2018,4,29,18,30,148.0,27.0,2.8,9.3,38.0,20.41,9.65
2018,4,29,18,45,78.5,14.5,2.7,9.0,20.0,11.41,0.0
2018,4,29,19,0,9.0,2.0,2.6,8.7,2.0,0.0,0.0
2018,4,29,19,15,4.5,1.0,2.55,8.65,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,2.15,8.25,1.5,1.18,0.0
2018,4,30,5,30,0.0,3.0,2.2,8.4,3.0,2.36,0.0
2018,4,30,5,45,0.0,6.0,2.2,8.55,6.0,4.54,0.0
2018,4,30,6,0,0.0,9.0,2.2,8.7,9.0,6.82,0.18
2018,4,30,6,15,0.0,15.0,2.25,8.9,15.0,11.39,4.26
2018,4,30,6,30,0.0,21.0,2.3,9.1,21.0,15.97,8.34
2018,4,30,6,45,5.0,53.0,2.3,9.25,54.5,43.91,32.93
2018,4,30,7,0,10.0,85.0,2.3,9.4,88.0,75.04,59.99
2018,4,30,7,15,8.0,93.5,2.3,9.7,96.5,80.37,64.25
2018,4,30,7,30,6.0,102.0,2.3,10.0,105.0,85.67,68.4
2018,4,30,7,45,6.5,126.0,2.25,10.25,129.5,106.99,86.15
2018,4,30,8,0,7.0,150.0,2.2,10.5,154.0,128.37,103.67
2018,4,30,8,15,26.0,197.5,2.2,10.75,213.0,204.55,166.86
2018,4,30,8,30,45.0,245.0,2.2,11.0,272.0,269.94,219.51
2018,4,30,8,45,55.0,272.5,2.2,11.2,308.5,305.83,247.39
2018,4,30,9,0,65.0,300.0,2.2,11.4,345.0,341.53,274.8
2018,4,30,9,15,61.5,314.0,2.25,11.6,358.5,349.71,280.05
2018,4,30,9,30,58.0,328.0,2.3,11.8,372.0,357.5,285.15
2018,4,30,9,45,58.5,342.5,2.35,12.0,388.5,369.26,293.5
2018,4,30,10,0,59.0,357.0,2.4,12.2,405.0,380.58,301.47
2018,4,30,10,15,51.0,361.5,2.5,12.25,404.0,373.4,295.22
2018,4,30,10,30,43.0,366.0,2.6,12.3,403.0,366.15,289.04
2018,4,30,10,45,34.5,343.5,2.65,12.35,373.5,332.96,262.9
2018,4,30,11,0,26.0,321.0,2.7,12.4,344.0,300.91,237.61
2018,4,30,11,15,22.0,309.0,2.8,12.35,328.5,283.32,223.78
2018,4,30,11,30,18.0,297.0,2.9,12.3,313.0,253.03,199.88
2018,4,30,11,45,19.0,309.0,2.95,12.25,326.5,262.03,207.03
2018,4,30,12,0,20.0,321.0,3.0,12.2,340.0,270.64,213.77
2018,4,30,12,15,24.5,338.0,3.05,12.1,361.0,295.53,233.42
2018,4,30,12,30,29.0,355.0,3.1,12.0,382.0,308.15,243.35
2018,4,30,12,45,34.0,369.5,3.15,11.95,400.5,317.9,251.04
2018,4,30,13,0,39.0,384.0,3.2,11.9,419.0,326.37,257.71
2018,4,30,13,15,31.5,354.0,3.25,11.9,382.0,292.57,231.25
2018,4,30,13,30,24.0,324.0,3.3,11.9,345.0,260.49,206.1
2018,4,30,13,45,48.0,327.0,3.35,11.9,367.5,268.95,212.9
2018,4,30,14,0,72.0,330.0,3.4,11.9,390.0,274.27,216.7
2018,4,30,14,15,96.5,328.5,3.45,11.8,405.5,271.4,213.66
2018,4,30,14,30,121.0,327.0,3.5,11.7,421.0,265.62,207.87
2018,4,30,14,45,198.0,301.5,3.55,11.6,446.5,254.81,195.74
2018,4,30,15,0,275.0,276.0,3.6,11.5,472.0,228.24,170.51
2018,4,30,15,15,229.0,267.5,3.6,11.5,424.0,193.54,145.66
2018,4,30,15,30,183.0,259.0,3.6,11.5,376.0,172.99,135.25
2018,4,30,15,45,188.0,245.5,3.65,11.15,358.0,158.71,133.49
2018,4,30,16,0,193.0,232.0,3.7,10.8,340.0,151.38,127.78
2018,4,30,16,15,196.5,213.5,3.65,10.55,314.5,141.13,119.43
2018,4,30,16,30,200.0,195.0,3.6,10.3,289.0,130.49,110.66
2018,4,30,16,45,257.5,165.0,3.6,10.0,271.0,111.02,93.98
2018,4,30,17,0,315.0,135.0,3.6,9.7,253.0,94.45,79.65
2018,4,30,17,15,312.5,114.5,3.55,9.45,216.5,81.72,68.51
2018,4,30,17,30,310.0,94.0,3.5,9.2,180.0,67.45,55.76
2018,4,30,17,45,258.5,77.5,3.5,8.95,139.0,56.83,46.06
2018,4,30,18,0,207.0,61.0,3.5,8.7,98.0,45.02,35.03
2018,4,30,18,15,141.0,44.5,3.4,8.5,66.0,32.99,23.58
2018,4,30,18,30,75.0,28.0,3.3,8.3,34.0,20.92,10.54
2018,4,30,18,45,39.0,15.0,3.2,8.15,18.0,11.8,0.0
2018,4,30,19,0,3.0,2.0,3.1,8.0,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,3.0,7.9,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,1,5,15,1.0,4.0,2.15,7.35,4.0,3.5,0.0
2018,5,1,5,30,2.0,8.0,2.2,7.5,8.0,6.89,0.0
2018,5,1,5,45,10.5,20.0,2.25,7.65,21.5,20.96,11.33
2018,5,1,6,0,19.0,32.0,2.3,7.8,35.0,37.0,26.32
2018,5,1,6,15,40.0,52.0,2.25,7.95,61.0,69.92,55.84
2018,5,1,6,30,61.0,72.0,2.2,8.1,87.0,115.56,96.3
2018,5,1,6,45,225.0,93.5,2.2,8.2,167.0,264.12,226.28
2018,5,1,7,0,389.0,115.0,2.2,8.3,247.0,431.47,366.11
2018,5,1,7,15,405.0,131.0,2.15,8.6,289.0,477.1,400.93
2018,5,1,7,30,421.0,147.0,2.1,8.9,331.0,522.43,435.07
2018,5,1,7,45,382.5,171.0,2.05,9.2,353.5,530.83,438.39
2018,5,1,8,0,344.0,195.0,2.0,9.5,376.0,514.39,422.92
2018,5,1,8,15,365.0,207.5,1.95,9.9,416.0,553.75,451.57
2018,5,1,8,30,386.0,220.0,1.9,10.3,456.0,614.69,494.91
2018,5,1,8,45,595.5,176.0,1.9,10.7,571.5,778.12,616.87
2018,5,1,9,0,805.0,132.0,1.9,11.1,687.0,928.88,718.98
2018,5,1,9,15,829.5,129.0,1.9,11.5,730.0,956.24,733.2
2018,5,1,9,30,854.0,126.0,1.9,11.9,773.0,980.17,746.48
2018,5,1,9,45,876.5,120.5,1.9,12.3,810.5,982.27,745.15
2018,5,1,10,0,899.0,115.0,1.9,12.7,848.0,994.48,750.99
2018,5,1,10,15,906.0,116.5,1.95,13.0,876.5,994.95,749.94
2018,5,1,10,30,913.0,118.0,2.0,13.3,905.0,991.39,746.48
2018,5,1,10,45,918.0,119.0,2.05,13.6,926.0,981.42,738.92
2018,5,1,11,0,923.0,120.0,2.1,13.9,947.0,967.45,728.86
2018,5,1,11,15,926.0,120.5,2.15,14.05,960.5,947.29,715.17
2018,5,1,11,30,929.0,121.0,2.2,14.2,974.0,923.36,699.02
2018,5,1,11,45,930.5,121.0,2.25,14.4,979.5,894.07,679.1
2018,5,1,12,0,932.0,121.0,2.3,14.6,985.0,861.36,656.79
2018,5,1,12,15,933.0,120.0,2.35,14.65,983.0,824.15,631.61
2018,5,1,12,30,934.0,119.0,2.4,14.7,981.0,783.89,602.83
2018,5,1,12,45,933.5,117.5,2.4,14.8,971.0,739.31,569.28
2018,5,1,13,0,933.0,116.0,2.4,14.9,961.0,692.11,533.04
2018,5,1,13,15,929.5,115.0,2.5,14.85,943.0,641.1,493.73
2018,5,1,13,30,926.0,114.0,2.6,14.8,925.0,588.12,451.57
2018,5,1,13,45,921.5,112.5,2.65,14.8,900.0,532.52,405.68
2018,5,1,14,0,917.0,111.0,2.7,14.8,875.0,475.49,357.14
2018,5,1,14,15,887.5,120.0,2.75,14.7,836.5,415.33,305.32
2018,5,1,14,30,858.0,129.0,2.8,14.6,798.0,353.83,251.79
2018,5,1,14,45,852.5,123.5,2.85,14.45,761.0,292.35,197.73
2018,5,1,15,0,847.0,118.0,2.9,14.3,724.0,230.75,145.62
2018,5,1,15,15,783.0,131.5,2.9,14.3,665.0,175.15,107.07
2018,5,1,15,30,719.0,145.0,2.9,14.3,606.0,118.78,80.12
2018,5,1,15,45,676.0,142.0,2.95,13.75,549.5,97.96,80.0
2018,5,1,16,0,633.0,139.0,3.0,13.2,493.0,97.04,79.67
2018,5,1,16,15,606.5,131.5,3.05,12.8,445.0,93.56,77.05
2018,5,1,16,30,580.0,124.0,3.1,12.4,397.0,89.89,74.24
2018,5,1,16,45,580.0,108.0,3.1,12.0,353.5,80.51,66.34
2018,5,1,17,0,580.0,92.0,3.1,11.6,310.0,70.51,57.77
2018,5,1,17,15,556.5,81.5,3.1,11.1,265.0,63.62,51.87
2018,5,1,17,30,533.0,71.0,3.1,10.6,220.0,56.42,45.54
2018,5,1,17,45,462.5,62.5,3.05,10.15,172.0,50.02,39.72
2018,5,1,18,0,392.0,54.0,3.0,9.7,124.0,43.61,33.66
2018,5,1,18,15,297.0,43.5,2.9,9.35,86.5,33.07,23.61
2018,5,1,18,30,202.0,33.0,2.8,9.0,49.0,24.92,14.04
2018,5,1,18,45,107.5,18.5,2.7,8.65,26.5,14.56,0.0
2018,5,1,19,0,13.0,4.0,2.6,8.3,4.0,0.0,0.0
2018,5,1,19,15,6.5,2.0,2.6,8.2,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.0,1.4,7.6,3.0,2.36,0.0
2018,5,2,5,30,0.0,6.0,1.4,7.7,6.0,4.54,0.0
2018,5,2,5,45,0.0,13.5,1.45,7.8,13.5,10.25,2.73
2018,5,2,6,0,0.0,21.0,1.5,7.9,21.0,15.98,8.13
2018,5,2,6,15,0.0,33.5,1.45,8.15,33.5,25.56,16.7
2018,5,2,6,30,0.0,46.0,1.4,8.4,46.0,35.18,25.24
2018,5,2,6,45,17.5,79.5,1.4,8.7,85.5,82.88,67.2
2018,5,2,7,0,35.0,113.0,1.4,9.0,125.0,130.19,108.01
2018,5,2,7,15,283.5,119.0,1.35,9.4,242.0,351.9,297.58
2018,5,2,7,30,532.0,125.0,1.3,9.8,359.0,584.21,480.65
2018,5,2,7,45,665.0,108.5,1.3,10.25,437.0,703.42,565.93
2018,5,2,8,0,798.0,92.0,1.3,10.7,515.0,813.33,640.78
2018,5,2,8,15,820.0,94.5,1.25,11.15,565.0,856.37,665.66
2018,5,2,8,30,842.0,97.0,1.2,11.6,615.0,897.07,689.15
2018,5,2,8,45,859.5,98.5,1.15,12.05,661.0,918.52,699.21
2018,5,2,9,0,877.0,100.0,1.1,12.5,707.0,947.75,714.61
2018,5,2,9,15,890.5,101.0,1.1,12.9,748.0,969.36,725.73
2018,5,2,9,30,904.0,102.0,1.1,13.3,789.0,987.38,734.63
2018,5,2,9,45,914.5,102.5,1.1,13.75,824.0,998.22,738.83
2018,5,2,10,0,925.0,103.0,1.1,14.2,859.0,1005.13,740.72
2018,5,2,10,15,931.0,104.0,1.15,14.55,886.5,1004.2,738.99
2018,5,2,10,30,937.0,105.0,1.2,14.9,914.0,999.2,734.88
2018,5,2,10,45,942.0,105.0,1.25,15.25,935.0,988.17,727.07
2018,5,2,11,0,947.0,105.0,1.3,15.6,956.0,973.12,716.81
2018,5,2,11,15,949.5,106.0,1.35,15.75,969.5,952.78,703.75
2018,5,2,11,30,952.0,107.0,1.4,15.9,983.0,928.58,688.22
2018,5,2,11,45,953.5,107.0,1.5,16.1,988.5,898.92,669.61
2018,5,2,12,0,955.0,107.0,1.6,16.3,994.0,865.74,648.47
2018,5,2,12,15,955.0,106.5,1.65,16.3,991.5,827.64,623.67
2018,5,2,12,30,955.0,106.0,1.7,16.3,989.0,786.46,595.55
2018,5,2,12,45,953.0,106.0,1.8,16.35,979.0,741.41,563.33
2018,5,2,13,0,951.0,106.0,1.9,16.4,969.0,693.78,528.2
2018,5,2,13,15,947.5,104.5,1.95,16.3,950.5,641.73,488.66
2018,5,2,13,30,944.0,103.0,2.0,16.2,932.0,587.67,446.25
2018,5,2,13,45,938.0,102.5,2.05,16.1,906.5,531.37,400.61
2018,5,2,14,0,932.0,102.0,2.1,16.0,881.0,473.74,352.32
2018,5,2,14,15,925.0,100.0,2.1,15.85,848.5,413.6,300.53
2018,5,2,14,30,918.0,98.0,2.1,15.7,816.0,352.77,247.1
2018,5,2,14,45,908.0,97.0,2.1,15.55,778.0,291.45,193.35
2018,5,2,15,0,898.0,96.0,2.1,15.4,740.0,230.25,142.03
2018,5,2,15,15,884.5,93.5,2.1,15.4,696.0,168.08,96.89
2018,5,2,15,30,871.0,91.0,2.1,15.4,652.0,107.01,68.0
2018,5,2,15,45,854.0,88.5,2.05,14.9,604.0,84.13,67.69
2018,5,2,16,0,837.0,86.0,2.0,14.4,556.0,74.14,59.41
2018,5,2,16,15,814.5,82.5,1.95,14.05,505.0,71.67,57.57
2018,5,2,16,30,792.0,79.0,1.9,13.7,454.0,69.12,55.64
2018,5,2,16,45,760.5,75.5,1.9,13.35,401.0,66.34,53.48
2018,5,2,17,0,729.0,72.0,1.9,13.0,348.0,63.53,51.26
2018,5,2,17,15,683.5,67.0,1.85,12.5,294.5,54.81,43.71
2018,5,2,17,30,638.0,62.0,1.8,12.0,241.0,50.87,40.32
2018,5,2,17,45,569.5,55.0,1.75,11.5,190.0,45.19,35.2
2018,5,2,18,0,501.0,48.0,1.7,11.0,139.0,39.56,29.91
2018,5,2,18,15,390.5,39.0,1.6,10.5,96.0,32.12,22.73
2018,5,2,18,30,280.0,30.0,1.5,10.0,53.0,24.83,14.28
2018,5,2,18,45,155.5,18.0,1.4,9.5,29.0,14.16,0.0
2018,5,2,19,0,31.0,6.0,1.3,9.0,5.0,0.0,0.0
2018,5,2,19,15,15.5,3.0,1.25,8.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,5,15,65.0,8.5,1.6,8.15,12.0,29.38,0.0
2018,5,3,5,30,130.0,17.0,1.6,8.2,24.0,84.89,4.6
2018,5,3,5,45,224.5,27.0,1.6,8.25,54.0,161.79,125.52
2018,5,3,6,0,319.0,37.0,1.6,8.3,84.0,234.3,193.5
2018,5,3,6,15,298.5,41.0,1.55,8.45,99.0,243.85,205.59
2018,5,3,6,30,278.0,45.0,1.5,8.6,114.0,250.4,213.27
2018,5,3,6,45,139.0,62.5,1.5,8.7,97.0,167.29,141.96
2018,5,3,7,0,0.0,80.0,1.5,8.8,80.0,62.91,49.13
2018,5,3,7,15,0.0,85.0,1.5,9.0,85.0,66.39,52.06
2018,5,3,7,30,0.0,90.0,1.5,9.2,90.0,70.07,54.98
2018,5,3,7,45,2.0,108.5,1.5,9.4,109.5,87.26,69.43
2018,5,3,8,0,4.0,127.0,1.5,9.6,129.0,104.61,83.82
2018,5,3,8,15,5.5,143.5,1.5,9.95,146.5,119.85,96.19
2018,5,3,8,30,7.0,160.0,1.5,10.3,164.0,135.13,108.45
2018,5,3,8,45,8.0,175.0,1.55,10.7,180.0,148.64,119.09
2018,5,3,9,0,9.0,190.0,1.6,11.1,196.0,162.12,129.62
2018,5,3,9,15,23.0,232.5,1.65,11.45,249.5,229.01,183.59
2018,5,3,9,30,37.0,275.0,1.7,11.8,303.0,282.27,225.37
2018,5,3,9,45,99.5,303.5,1.75,12.15,384.0,389.2,309.57
2018,5,3,10,0,162.0,332.0,1.8,12.5,465.0,474.0,374.2
2018,5,3,10,15,221.5,344.0,1.8,12.75,532.0,558.39,436.63
2018,5,3,10,30,281.0,356.0,1.8,13.0,599.0,619.08,480.52
2018,5,3,10,45,305.0,368.0,1.85,13.25,637.5,643.57,497.25
2018,5,3,11,0,329.0,380.0,1.9,13.5,676.0,665.29,512.16
2018,5,3,11,15,497.5,322.0,1.9,13.7,777.0,764.78,585.21
2018,5,3,11,30,666.0,264.0,1.9,13.9,878.0,841.48,639.71
2018,5,3,11,45,755.5,221.5,1.95,14.05,922.0,852.55,647.73
2018,5,3,12,0,845.0,179.0,2.0,14.2,966.0,848.37,645.82
2018,5,3,12,15,902.0,142.5,2.05,14.35,980.5,814.34,622.7
2018,5,3,12,30,959.0,106.0,2.1,14.5,995.0,787.33,603.64
2018,5,3,12,45,960.5,103.5,2.1,14.6,985.5,742.52,569.98
2018,5,3,13,0,962.0,101.0,2.1,14.7,976.0,694.87,533.57
2018,5,3,13,15,958.5,100.5,2.15,14.8,958.0,643.2,493.41
2018,5,3,13,30,955.0,100.0,2.2,14.9,940.0,589.47,450.4
2018,5,3,13,45,950.5,98.5,2.25,14.95,914.5,532.67,403.7
2018,5,3,14,0,946.0,97.0,2.3,15.0,889.0,474.39,354.25
2018,5,3,14,15,938.5,95.5,2.3,14.95,856.5,413.77,301.56
2018,5,3,14,30,931.0,94.0,2.3,14.9,824.0,352.5,247.3
2018,5,3,14,45,918.0,93.5,2.35,14.85,784.0,290.17,192.54
2018,5,3,15,0,905.0,93.0,2.4,14.8,744.0,228.32,140.62
2018,5,3,15,15,886.5,92.0,2.4,14.8,697.5,166.26,95.81
2018,5,3,15,30,868.0,91.0,2.4,14.8,651.0,105.87,67.85
2018,5,3,15,45,853.0,86.5,2.35,14.55,602.5,82.89,66.72
2018,5,3,16,0,838.0,82.0,2.3,14.3,554.0,79.41,64.02
2018,5,3,16,15,816.5,81.0,2.25,14.05,506.0,70.67,56.68
2018,5,3,16,30,795.0,80.0,2.2,13.8,458.0,69.88,56.27
2018,5,3,16,45,760.5,76.5,2.2,13.5,404.0,67.06,54.07
2018,5,3,17,0,726.0,73.0,2.2,13.2,350.0,64.23,51.83
2018,5,3,17,15,679.0,68.5,2.2,12.7,296.5,55.81,44.56
2018,5,3,17,30,632.0,64.0,2.2,12.2,243.0,52.27,41.54
2018,5,3,17,45,561.0,57.5,2.2,11.7,192.0,47.02,36.81
2018,5,3,18,0,490.0,51.0,2.2,11.2,141.0,41.85,31.94
2018,5,3,18,15,376.0,41.0,2.2,10.7,97.0,33.65,24.1
2018,5,3,18,30,262.0,31.0,2.2,10.2,53.0,25.57,15.16
2018,5,3,18,45,146.0,18.0,2.15,9.7,29.0,14.16,0.0
2018,5,3,19,0,30.0,5.0,2.1,9.2,5.0,0.0,0.0
2018,5,3,19,15,15.0,2.5,2.1,9.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,5,15,32.5,9.5,1.05,7.1,11.5,18.79,0.0
2018,5,4,5,30,65.0,19.0,1.1,7.4,23.0,54.52,9.76
2018,5,4,5,45,123.0,35.5,1.2,7.75,51.0,110.86,85.55
2018,5,4,6,0,181.0,52.0,1.3,8.1,79.0,164.48,135.33
2018,5,4,6,15,211.0,69.5,1.45,8.55,113.5,209.32,175.97
2018,5,4,6,30,241.0,87.0,1.6,9.0,148.0,256.57,217.44
2018,5,4,6,45,276.0,103.5,1.7,9.5,188.5,308.06,261.08
2018,5,4,7,0,311.0,120.0,1.8,10.0,229.0,361.91,305.24
2018,5,4,7,15,349.0,138.5,1.7,10.5,279.0,440.45,366.8
2018,5,4,7,30,387.0,157.0,1.6,11.0,329.0,503.39,414.03
2018,5,4,7,45,427.0,169.0,1.5,11.5,380.0,562.1,456.63
2018,5,4,8,0,467.0,181.0,1.4,12.0,431.0,621.59,498.32
2018,5,4,8,15,446.5,206.0,1.2,12.6,463.0,641.83,507.57
2018,5,4,8,30,426.0,231.0,1.0,13.2,495.0,658.54,514.11
2018,5,4,8,45,386.0,263.0,0.8,13.85,515.5,640.51,495.44
2018,5,4,9,0,346.0,295.0,0.6,14.5,536.0,640.02,489.16
2018,5,4,9,15,298.0,325.0,0.55,15.15,541.0,626.48,475.24
2018,5,4,9,30,250.0,355.0,0.5,15.8,546.0,609.9,459.54
2018,5,4,9,45,284.5,365.0,0.45,16.5,591.5,649.41,485.0
2018,5,4,10,0,319.0,375.0,0.4,17.2,637.0,687.29,508.01
2018,5,4,10,15,298.5,397.5,0.5,17.75,649.0,683.12,503.44
