Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,30,278.0,420.0,0.6,18.3,661.0,676.97,498.16
2018,5,4,10,45,297.0,423.5,0.75,18.8,686.5,687.61,506.12
2018,5,4,11,0,316.0,427.0,0.9,19.3,712.0,695.92,512.2
2018,5,4,11,15,398.0,408.0,1.0,19.45,772.5,736.96,541.86
2018,5,4,11,30,480.0,389.0,1.1,19.6,833.0,785.36,575.33
2018,5,4,11,45,451.5,398.0,1.25,19.75,817.5,746.13,548.82
2018,5,4,12,0,423.0,407.0,1.4,19.9,802.0,706.19,522.2
2018,5,4,12,15,583.5,325.0,1.45,19.95,868.0,737.77,546.97
2018,5,4,12,30,744.0,243.0,1.5,20.0,934.0,756.1,561.07
2018,5,4,12,45,844.0,176.0,1.5,20.0,951.5,726.59,540.97
2018,5,4,13,0,944.0,109.0,1.5,20.0,969.0,687.95,513.81
2018,5,4,13,15,941.0,107.5,1.55,20.0,951.0,636.63,475.44
2018,5,4,13,30,938.0,106.0,1.6,20.0,933.0,583.28,434.34
2018,5,4,13,45,933.0,104.5,1.65,19.95,907.5,527.16,389.77
2018,5,4,14,0,928.0,103.0,1.7,19.9,882.0,469.65,342.53
2018,5,4,14,15,907.0,108.5,1.75,19.75,846.0,410.09,292.62
2018,5,4,14,30,886.0,114.0,1.8,19.6,810.0,351.2,242.29
2018,5,4,14,45,857.5,119.0,1.9,19.4,766.0,291.13,191.65
2018,5,4,15,0,829.0,124.0,2.0,19.2,722.0,227.9,140.89
2018,5,4,15,15,809.0,120.0,2.0,19.2,674.5,167.13,97.9
2018,5,4,15,30,789.0,116.0,2.0,19.2,627.0,108.52,70.49
2018,5,4,15,45,791.0,105.0,2.15,18.55,585.0,84.72,67.2
2018,5,4,16,0,793.0,94.0,2.3,17.9,543.0,78.37,62.2
2018,5,4,16,15,784.5,88.5,2.35,17.35,498.0,75.1,59.75
2018,5,4,16,30,776.0,83.0,2.4,16.8,453.0,71.61,57.09
2018,5,4,16,45,744.0,79.0,2.45,16.25,400.5,68.58,54.8
2018,5,4,17,0,712.0,75.0,2.5,15.7,348.0,65.51,52.42
2018,5,4,17,15,668.0,70.0,2.45,14.95,295.5,56.71,44.95
2018,5,4,17,30,624.0,65.0,2.4,14.2,243.0,52.9,41.75
2018,5,4,17,45,555.5,57.5,2.35,13.5,192.0,46.93,36.47
2018,5,4,18,0,487.0,50.0,2.3,12.8,141.0,40.99,30.98
2018,5,4,18,15,378.5,41.0,2.2,12.2,98.5,33.62,23.96
2018,5,4,18,30,270.0,32.0,2.1,11.6,56.0,26.41,16.0
2018,5,4,18,45,150.0,18.5,2.05,11.05,30.5,14.56,0.0
2018,5,4,19,0,30.0,5.0,2.0,10.5,5.0,3.93,0.0
2018,5,4,19,15,15.0,2.5,1.95,10.25,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,1.9,8.35,5.0,3.93,0.0
2018,5,5,5,30,0.0,10.0,1.9,8.6,10.0,7.59,0.0
2018,5,5,5,45,0.0,19.0,1.9,8.8,19.0,14.47,6.37
2018,5,5,6,0,0.0,28.0,1.9,9.0,28.0,21.35,12.75
2018,5,5,6,15,0.0,39.0,1.85,9.2,39.0,29.8,20.33
2018,5,5,6,30,0.0,50.0,1.8,9.4,50.0,38.26,27.82
2018,5,5,6,45,2.5,79.0,1.75,9.6,80.0,64.98,51.07
2018,5,5,7,0,5.0,108.0,1.7,9.8,110.0,92.91,74.99
2018,5,5,7,15,16.0,137.5,1.75,9.95,144.5,127.95,104.8
2018,5,5,7,30,27.0,167.0,1.8,10.1,179.0,178.07,146.66
2018,5,5,7,45,50.5,197.5,1.8,10.25,223.5,228.15,187.98
2018,5,5,8,0,74.0,228.0,1.8,10.4,268.0,279.28,229.27
2018,5,5,8,15,102.5,256.0,1.75,10.7,317.0,332.75,271.52
2018,5,5,8,30,131.0,284.0,1.7,11.0,366.0,407.35,329.01
2018,5,5,8,45,157.5,303.5,1.7,11.25,409.0,451.38,361.88
2018,5,5,9,0,184.0,323.0,1.7,11.5,452.0,495.38,394.34
2018,5,5,9,15,230.0,339.5,1.6,12.05,510.0,554.25,436.9
2018,5,5,9,30,276.0,356.0,1.5,12.6,568.0,634.51,493.15
2018,5,5,9,45,277.5,374.0,1.4,13.2,595.0,650.6,500.92
2018,5,5,10,0,279.0,392.0,1.3,13.8,622.0,664.8,507.81
2018,5,5,10,15,259.0,410.5,1.3,14.4,629.5,657.12,499.62
2018,5,5,10,30,239.0,429.0,1.3,15.0,637.0,628.1,477.06
2018,5,5,10,45,221.5,442.0,1.25,15.55,638.0,615.42,465.86
2018,5,5,11,0,204.0,455.0,1.2,16.1,639.0,601.72,453.91
2018,5,5,11,15,269.5,445.5,1.25,16.35,692.5,656.02,492.95
2018,5,5,11,30,335.0,436.0,1.3,16.6,746.0,688.72,516.0
2018,5,5,11,45,275.5,449.0,1.4,16.85,705.0,632.47,475.14
2018,5,5,12,0,216.0,462.0,1.5,17.1,664.0,567.19,428.24
2018,5,5,12,15,175.5,464.5,1.65,16.85,628.5,522.91,397.01
2018,5,5,12,30,135.0,467.0,1.8,16.6,593.0,480.79,366.61
2018,5,5,12,45,182.0,462.5,2.0,16.35,630.0,494.8,378.59
2018,5,5,13,0,229.0,458.0,2.2,16.1,667.0,504.05,386.28
2018,5,5,13,15,176.5,437.5,2.35,15.7,597.0,439.23,338.23
2018,5,5,13,30,124.0,417.0,2.5,15.3,527.0,380.03,294.09
2018,5,5,13,45,83.5,366.0,2.65,14.85,439.0,311.7,242.51
2018,5,5,14,0,43.0,315.0,2.8,14.4,351.0,250.29,195.6
2018,5,5,14,15,30.0,270.0,2.9,13.9,294.5,208.74,163.51
2018,5,5,14,30,17.0,225.0,3.0,13.4,238.0,173.33,135.99
2018,5,5,14,45,14.5,219.0,3.1,12.85,230.0,166.17,130.79
2018,5,5,15,0,12.0,213.0,3.2,12.3,222.0,159.25,125.79
2018,5,5,15,15,19.0,225.5,3.2,12.3,238.5,165.65,131.1
2018,5,5,15,30,26.0,238.0,3.2,12.3,255.0,160.76,127.76
2018,5,5,15,45,44.5,233.0,3.25,11.75,259.5,155.94,130.67
2018,5,5,16,0,63.0,228.0,3.3,11.2,264.0,152.58,128.47
2018,5,5,16,15,107.5,208.0,3.2,11.05,262.5,136.56,115.07
2018,5,5,16,30,152.0,188.0,3.1,10.9,261.0,126.14,106.46
2018,5,5,16,45,167.0,161.5,3.0,10.75,233.0,111.07,93.64
2018,5,5,17,0,182.0,135.0,2.9,10.6,205.0,92.32,77.4
2018,5,5,17,15,189.0,115.0,2.8,10.4,178.5,80.36,67.0
2018,5,5,17,30,196.0,95.0,2.7,10.2,152.0,67.86,55.92
2018,5,5,17,45,200.5,80.5,2.65,9.95,128.5,58.33,47.29
2018,5,5,18,0,205.0,66.0,2.6,9.7,105.0,48.44,38.09
2018,5,5,18,15,146.0,49.0,2.55,9.4,72.5,36.2,26.57
2018,5,5,18,30,87.0,32.0,2.5,9.1,40.0,23.86,14.29
2018,5,5,18,45,48.0,18.0,2.4,8.8,22.0,13.54,0.0
2018,5,5,19,0,9.0,4.0,2.3,8.5,4.0,3.15,0.0
2018,5,5,19,15,4.5,2.0,2.3,8.4,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,6,5,15,87.5,12.0,2.0,7.6,17.5,39.72,0.0
2018,5,6,5,30,175.0,24.0,2.1,7.8,35.0,113.93,49.85
2018,5,6,5,45,253.5,37.0,2.2,8.0,68.5,182.41,144.49
2018,5,6,6,0,332.0,50.0,2.3,8.2,102.0,250.06,207.56
2018,5,6,6,15,357.5,65.0,2.3,8.45,140.0,298.48,252.02
2018,5,6,6,30,383.0,80.0,2.3,8.7,178.0,348.68,296.06
2018,5,6,6,45,536.0,77.0,2.35,8.95,248.5,471.4,398.75
2018,5,6,7,0,689.0,74.0,2.4,9.2,319.0,599.86,501.79
2018,5,6,7,15,726.0,78.0,2.35,9.6,372.5,656.56,542.74
2018,5,6,7,30,763.0,82.0,2.3,10.0,426.0,717.49,585.56
2018,5,6,7,45,795.5,84.0,2.25,10.4,480.0,772.12,622.31
2018,5,6,8,0,828.0,86.0,2.2,10.8,534.0,825.65,657.3
2018,5,6,8,15,813.5,99.5,2.2,11.15,573.0,849.9,671.15
2018,5,6,8,30,799.0,113.0,2.2,11.5,612.0,869.57,681.97
2018,5,6,8,45,813.5,116.5,2.2,11.9,656.5,900.68,700.7
2018,5,6,9,0,828.0,120.0,2.2,12.3,701.0,928.67,716.99
2018,5,6,9,15,874.5,108.5,2.25,12.6,753.0,954.77,732.72
2018,5,6,9,30,921.0,97.0,2.3,12.9,805.0,990.49,754.98
2018,5,6,9,45,822.0,153.5,2.35,13.25,806.0,968.2,737.72
2018,5,6,10,0,723.0,210.0,2.4,13.6,807.0,935.26,713.93
2018,5,6,10,15,649.0,261.0,2.5,13.8,810.0,904.92,691.0
2018,5,6,10,30,575.0,312.0,2.6,14.0,813.0,868.04,662.97
2018,5,6,10,45,624.5,293.5,2.7,14.2,849.5,885.24,675.79
2018,5,6,11,0,674.0,275.0,2.8,14.4,886.0,897.29,684.49
2018,5,6,11,15,693.5,267.5,2.85,14.45,904.0,886.96,677.1
2018,5,6,11,30,713.0,260.0,2.9,14.5,922.0,872.63,667.06
2018,5,6,11,45,641.0,305.0,2.95,14.5,902.5,821.39,629.08
2018,5,6,12,0,569.0,350.0,3.0,14.5,883.0,773.19,593.11
2018,5,6,12,15,538.0,368.0,3.0,14.4,871.0,734.33,564.42
2018,5,6,12,30,507.0,386.0,3.0,14.3,859.0,694.88,534.94
2018,5,6,12,45,500.0,379.0,3.0,14.2,841.0,653.18,504.07
2018,5,6,13,0,493.0,372.0,3.0,14.1,823.0,610.81,472.16
2018,5,6,13,15,499.0,354.5,2.95,13.9,803.5,568.1,439.51
2018,5,6,13,30,505.0,337.0,2.9,13.7,784.0,524.14,405.09
2018,5,6,13,45,386.0,366.5,2.85,13.5,702.5,452.38,349.33
2018,5,6,14,0,267.0,396.0,2.8,13.3,621.0,392.51,303.16
2018,5,6,14,15,273.0,379.0,2.75,13.05,601.5,359.35,276.1
2018,5,6,14,30,279.0,362.0,2.7,12.8,582.0,325.63,248.04
2018,5,6,14,45,170.5,331.5,2.65,12.6,464.0,262.97,201.55
2018,5,6,15,0,62.0,301.0,2.6,12.4,346.0,215.74,168.69
2018,5,6,15,15,120.5,296.5,2.6,12.4,377.5,202.29,156.39
2018,5,6,15,30,179.0,292.0,2.6,12.4,409.0,187.19,146.7
2018,5,6,15,45,151.5,262.5,2.55,12.0,356.5,166.26,139.16
2018,5,6,16,0,124.0,233.0,2.5,11.6,304.0,150.44,126.26
2018,5,6,16,15,138.5,210.5,2.45,11.35,283.0,138.58,116.58
2018,5,6,16,30,153.0,188.0,2.4,11.1,262.0,126.21,106.34
2018,5,6,16,45,148.0,161.5,2.4,10.9,226.0,110.76,93.26
2018,5,6,17,0,143.0,135.0,2.4,10.7,190.0,94.74,79.48
2018,5,6,17,15,212.0,114.0,2.4,10.5,182.5,80.09,66.71
2018,5,6,17,30,281.0,93.0,2.4,10.3,175.0,66.29,54.48
2018,5,6,17,45,279.0,78.5,2.35,10.1,146.0,57.02,46.09
2018,5,6,18,0,277.0,64.0,2.3,9.9,117.0,47.33,37.09
2018,5,6,18,15,199.0,49.0,2.2,9.7,81.0,36.4,26.76
2018,5,6,18,30,121.0,34.0,2.1,9.5,45.0,25.37,15.72
2018,5,6,18,45,66.0,19.0,2.0,9.3,24.5,14.3,0.0
2018,5,6,19,0,11.0,4.0,1.9,9.1,4.0,3.15,0.0
2018,5,6,19,15,5.5,2.0,1.85,9.05,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.9,7.45,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.9,7.5,2.0,0.0,0.0
2018,5,7,5,15,112.5,14.0,1.95,8.0,21.0,49.82,0.0
2018,5,7,5,30,216.0,26.0,2.0,8.5,40.0,131.71,67.04
2018,5,7,5,45,339.5,36.0,2.05,9.0,80.5,221.41,175.65
2018,5,7,6,0,463.0,46.0,2.1,9.5,121.0,315.48,260.19
2018,5,7,6,15,540.5,53.0,2.1,9.9,171.0,392.42,327.95
2018,5,7,6,30,618.0,60.0,2.1,10.3,221.0,475.52,397.96
2018,5,7,6,45,668.0,65.5,2.05,10.7,274.5,544.24,453.3
2018,5,7,7,0,718.0,71.0,2.0,11.1,328.0,611.77,505.35
2018,5,7,7,15,752.5,75.5,2.0,11.55,382.0,672.24,548.59
2018,5,7,7,30,787.0,80.0,2.0,12.0,436.0,732.6,590.22
2018,5,7,7,45,812.0,83.0,2.0,12.45,488.5,782.94,623.32
2018,5,7,8,0,837.0,86.0,2.0,12.9,541.0,831.68,654.56
2018,5,7,8,15,856.0,88.5,2.0,13.3,590.5,872.65,679.82
2018,5,7,8,30,875.0,91.0,2.0,13.7,640.0,900.72,695.84
2018,5,7,8,45,888.5,93.5,2.0,14.15,685.5,930.78,713.08
2018,5,7,9,0,902.0,96.0,2.0,14.6,731.0,957.57,727.94
2018,5,7,9,15,915.0,97.0,2.0,14.9,772.0,978.76,739.41
2018,5,7,9,30,928.0,98.0,2.0,15.2,813.0,996.27,748.53
2018,5,7,9,45,939.0,98.0,2.0,15.55,848.5,1006.97,753.1
2018,5,7,10,0,950.0,98.0,2.0,15.9,884.0,1013.69,755.23
2018,5,7,10,15,955.5,99.0,2.0,16.2,912.0,1012.11,752.26
2018,5,7,10,30,961.0,100.0,2.0,16.5,940.0,1006.39,746.81
2018,5,7,10,45,964.5,101.0,2.05,16.75,960.5,994.66,738.39
2018,5,7,11,0,968.0,102.0,2.1,17.0,981.0,978.84,727.43
2018,5,7,11,15,933.0,126.5,2.1,17.2,983.5,946.27,705.06
2018,5,7,11,30,898.0,151.0,2.1,17.4,986.0,909.63,680.13
2018,5,7,11,45,864.0,173.5,2.15,17.6,980.5,884.39,663.32
2018,5,7,12,0,830.0,196.0,2.2,17.8,975.0,842.44,633.65
2018,5,7,12,15,749.5,246.5,2.25,17.9,948.5,794.53,598.2
2018,5,7,12,30,669.0,297.0,2.3,18.0,922.0,738.38,556.92
2018,5,7,12,45,668.0,293.5,2.3,18.1,911.5,697.94,527.35
2018,5,7,13,0,667.0,290.0,2.3,18.2,901.0,655.77,495.77
2018,5,7,13,15,677.5,276.0,2.35,18.2,886.5,611.26,462.3
2018,5,7,13,30,688.0,262.0,2.4,18.2,872.0,564.42,426.02
2018,5,7,13,45,775.5,204.5,2.4,18.2,874.0,520.84,390.44
2018,5,7,14,0,863.0,147.0,2.4,18.2,876.0,468.71,346.11
2018,5,7,14,15,864.5,138.5,2.45,18.1,845.5,409.35,295.55
2018,5,7,14,30,866.0,130.0,2.5,18.0,815.0,348.67,242.87
2018,5,7,14,45,854.0,126.0,2.5,17.85,774.5,286.78,189.68
2018,5,7,15,0,842.0,122.0,2.5,17.7,734.0,225.52,139.44
2018,5,7,15,15,854.5,108.5,2.5,17.7,698.0,161.64,92.9
2018,5,7,15,30,867.0,95.0,2.5,17.7,662.0,104.74,68.14
2018,5,7,15,45,857.0,92.0,2.55,17.2,617.5,86.37,68.96
2018,5,7,16,0,847.0,89.0,2.6,16.7,573.0,76.26,60.65
2018,5,7,16,15,826.0,85.5,2.65,16.25,522.0,73.89,58.94
2018,5,7,16,30,805.0,82.0,2.7,15.8,471.0,71.43,57.13
2018,5,7,16,45,775.0,77.5,2.7,15.35,417.5,67.99,54.45
2018,5,7,17,0,745.0,73.0,2.7,14.9,364.0,64.47,51.65
2018,5,7,17,15,701.5,68.5,2.65,14.3,310.5,60.69,48.58
2018,5,7,17,30,658.0,64.0,2.6,13.7,257.0,52.52,41.49
2018,5,7,17,45,592.5,57.5,2.55,13.05,205.5,47.24,36.83
2018,5,7,18,0,527.0,51.0,2.5,12.4,154.0,42.03,32.01
2018,5,7,18,15,421.0,43.0,2.4,11.85,109.5,35.41,25.68
2018,5,7,18,30,315.0,35.0,2.3,11.3,65.0,29.0,18.79
2018,5,7,18,45,183.0,21.5,2.25,10.75,36.5,17.83,0.0
2018,5,7,19,0,51.0,8.0,2.2,10.2,8.0,6.29,0.0
2018,5,7,19,15,25.5,4.0,2.15,10.0,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,1.95,8.3,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.0,8.5,2.0,0.0,0.0
2018,5,8,5,15,132.0,14.0,2.1,8.8,22.5,56.41,0.0
2018,5,8,5,30,251.0,26.0,2.2,9.1,43.0,146.8,82.62
2018,5,8,5,45,371.0,34.5,2.3,9.35,83.5,234.04,186.14
2018,5,8,6,0,491.0,43.0,2.4,9.6,124.0,325.95,269.17
2018,5,8,6,15,550.5,50.5,2.4,9.9,171.0,394.28,330.14
2018,5,8,6,30,610.0,58.0,2.4,10.2,218.0,467.18,392.26
2018,5,8,6,45,532.5,79.0,2.45,10.45,241.0,469.36,394.25
2018,5,8,7,0,455.0,100.0,2.5,10.7,264.0,454.03,381.18
2018,5,8,7,15,470.0,116.5,2.5,11.0,309.0,502.11,418.66
2018,5,8,7,30,485.0,133.0,2.5,11.3,354.0,549.5,454.11
2018,5,8,7,45,643.5,110.0,2.45,11.6,439.5,679.41,553.04
2018,5,8,8,0,802.0,87.0,2.4,11.9,525.0,801.65,639.52
2018,5,8,8,15,830.0,87.5,2.3,11.95,576.5,847.08,668.06
2018,5,8,8,30,858.0,88.0,2.2,12.0,628.0,880.38,688.14
2018,5,8,8,45,868.5,91.5,2.15,12.0,671.5,908.48,705.05
2018,5,8,9,0,879.0,95.0,2.1,12.0,715.0,933.26,719.59
2018,5,8,9,15,864.0,108.0,2.0,12.05,746.0,940.69,721.54
2018,5,8,9,30,849.0,121.0,1.9,12.1,777.0,943.43,720.56
2018,5,8,9,45,712.0,199.0,1.85,12.15,765.5,914.66,698.95
2018,5,8,10,0,575.0,277.0,1.8,12.2,754.0,849.11,649.43
2018,5,8,10,15,692.0,225.5,1.75,12.35,818.0,909.35,692.32
2018,5,8,10,30,809.0,174.0,1.7,12.5,882.0,948.25,716.42
2018,5,8,10,45,873.0,138.5,1.7,12.7,918.5,943.53,711.57
2018,5,8,11,0,937.0,103.0,1.7,12.9,955.0,949.86,714.77
2018,5,8,11,15,918.0,117.5,1.65,13.35,962.0,923.14,694.57
2018,5,8,11,30,899.0,132.0,1.6,13.8,969.0,892.79,672.43
2018,5,8,11,45,696.5,259.0,1.6,14.2,909.5,826.33,623.31
2018,5,8,12,0,494.0,386.0,1.6,14.6,850.0,739.63,557.86
2018,5,8,12,15,488.5,390.5,1.65,15.05,848.5,711.37,537.64
2018,5,8,12,30,483.0,395.0,1.7,15.5,847.0,681.44,515.39
2018,5,8,12,45,604.0,320.0,1.8,16.0,879.0,675.48,512.07
2018,5,8,13,0,725.0,245.0,1.9,16.5,911.0,657.34,498.78
2018,5,8,13,15,807.5,186.0,2.05,16.6,914.0,616.04,468.26
2018,5,8,13,30,890.0,127.0,2.2,16.7,917.0,566.94,430.18
2018,5,8,13,45,870.5,132.0,2.35,16.8,887.0,511.09,384.86
2018,5,8,14,0,851.0,137.0,2.5,16.9,857.0,455.31,338.19
2018,5,8,14,15,882.5,114.5,2.6,16.65,836.5,400.16,290.05
2018,5,8,14,30,914.0,92.0,2.7,16.4,816.0,339.75,236.18
2018,5,8,14,45,904.5,90.5,2.8,16.15,778.5,279.16,183.16
2018,5,8,15,0,895.0,89.0,2.9,15.9,741.0,218.67,132.83
2018,5,8,15,15,882.5,87.0,2.9,15.9,698.0,157.88,89.69
2018,5,8,15,30,870.0,85.0,2.9,15.9,655.0,98.07,63.67
2018,5,8,15,45,852.0,83.0,2.85,15.35,607.5,80.77,64.65
2018,5,8,16,0,834.0,81.0,2.8,14.8,560.0,78.77,63.29
2018,5,8,16,15,809.5,79.0,2.7,14.5,509.0,69.06,55.13
2018,5,8,16,30,785.0,77.0,2.6,14.2,458.0,67.47,54.02
2018,5,8,16,45,752.5,73.5,2.55,13.95,405.5,64.63,51.78
2018,5,8,17,0,720.0,70.0,2.5,13.7,353.0,61.77,49.5
2018,5,8,17,15,675.5,66.0,2.35,13.4,301.0,58.34,46.66
2018,5,8,17,30,631.0,62.0,2.2,13.1,249.0,50.69,39.97
2018,5,8,17,45,565.5,56.0,2.1,12.75,199.0,45.8,35.6
2018,5,8,18,0,500.0,50.0,2.0,12.4,149.0,40.98,31.11
2018,5,8,18,15,399.5,41.5,1.9,12.1,106.0,34.01,24.46
2018,5,8,18,30,299.0,33.0,1.8,11.8,63.0,27.17,17.36
2018,5,8,18,45,174.5,20.5,1.7,11.45,35.5,16.88,0.0
2018,5,8,19,0,50.0,8.0,1.6,11.1,8.0,6.29,0.0
2018,5,8,19,15,25.0,4.0,1.55,10.95,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,1.55,8.8,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,1.6,8.8,2.0,0.0,0.0
2018,5,9,5,15,138.5,14.0,1.7,9.15,23.0,58.5,0.0
2018,5,9,5,30,263.0,26.0,1.8,9.5,44.0,152.52,91.91
2018,5,9,5,45,385.5,34.5,1.9,9.85,86.0,240.09,190.86
2018,5,9,6,0,508.0,43.0,2.0,10.2,128.0,333.84,274.62
2018,5,9,6,15,514.5,53.5,2.05,10.5,165.0,376.61,314.3
2018,5,9,6,30,521.0,64.0,2.1,10.8,202.0,418.8,351.22
2018,5,9,6,45,551.0,74.5,2.15,11.05,249.0,475.56,397.99
2018,5,9,7,0,581.0,85.0,2.2,11.3,296.0,533.28,443.58
2018,5,9,7,15,390.0,138.0,2.25,11.65,289.0,465.73,385.94
2018,5,9,7,30,199.0,191.0,2.3,12.0,282.0,354.07,292.46
2018,5,9,7,45,317.0,189.5,2.35,12.35,354.0,469.79,385.96
2018,5,9,8,0,435.0,188.0,2.4,12.7,426.0,595.98,482.76
2018,5,9,8,15,602.0,155.0,2.45,13.0,517.0,726.88,581.1
2018,5,9,8,30,769.0,122.0,2.5,13.3,608.0,847.42,665.21
2018,5,9,8,45,830.5,108.0,2.6,13.55,666.5,901.61,700.63
2018,5,9,9,0,892.0,94.0,2.7,13.8,725.0,942.43,726.96
2018,5,9,9,15,916.5,90.5,2.75,14.0,770.5,969.33,743.35
2018,5,9,9,30,941.0,87.0,2.8,14.2,816.0,992.86,757.58
2018,5,9,9,45,949.0,87.5,2.85,14.4,850.0,1001.41,761.71
2018,5,9,10,0,957.0,88.0,2.9,14.6,884.0,1005.93,763.41
2018,5,9,10,15,962.0,89.5,2.95,14.75,911.5,1004.54,761.43
2018,5,9,10,30,967.0,91.0,3.0,14.9,939.0,998.98,756.82
2018,5,9,10,45,970.0,92.0,3.05,15.05,959.5,986.9,747.97
2018,5,9,11,0,973.0,93.0,3.1,15.2,980.0,970.75,736.51
2018,5,9,11,15,975.0,94.0,3.05,15.25,993.0,949.7,721.32
2018,5,9,11,30,977.0,95.0,3.0,15.3,1006.0,924.77,703.59
2018,5,9,11,45,976.5,95.5,3.0,15.35,1010.5,893.57,681.98
2018,5,9,12,0,976.0,96.0,3.0,15.4,1015.0,858.93,657.98
2018,5,9,12,15,974.0,97.0,3.0,15.45,1012.0,820.32,631.1
2018,5,9,12,30,972.0,98.0,3.0,15.5,1009.0,778.7,600.58
2018,5,9,12,45,968.0,99.0,3.0,15.55,998.0,732.94,565.72
2018,5,9,13,0,964.0,100.0,3.0,15.6,987.0,684.73,528.24
2018,5,9,13,15,960.5,99.5,3.0,15.6,968.5,633.42,487.55
2018,5,9,13,30,957.0,99.0,3.0,15.6,950.0,580.07,444.1
2018,5,9,13,45,952.5,97.0,3.05,15.6,924.5,523.32,396.85
2018,5,9,14,0,948.0,95.0,3.1,15.6,899.0,465.12,346.95
2018,5,9,14,15,940.5,94.0,3.15,15.45,866.5,405.34,294.62
2018,5,9,14,30,933.0,93.0,3.2,15.3,834.0,344.9,240.82
2018,5,9,14,45,923.5,91.5,3.25,15.2,796.0,283.23,186.39
2018,5,9,15,0,914.0,90.0,3.3,15.1,758.0,221.65,134.87
2018,5,9,15,15,901.5,88.0,3.3,15.1,714.0,159.75,90.95
2018,5,9,15,30,889.0,86.0,3.3,15.1,670.0,98.82,64.73
2018,5,9,15,45,871.0,84.5,3.4,14.6,622.0,82.2,66.08
2018,5,9,16,0,853.0,83.0,3.5,14.1,574.0,80.51,64.98
2018,5,9,16,15,828.5,80.5,3.5,13.75,522.0,70.5,56.55
2018,5,9,16,30,804.0,78.0,3.5,13.4,470.0,68.55,55.14
2018,5,9,16,45,771.5,74.5,3.5,13.0,416.5,65.7,52.92
2018,5,9,17,0,739.0,71.0,3.5,12.6,363.0,62.83,50.65
2018,5,9,17,15,694.5,67.0,3.45,12.2,310.0,59.38,47.81
2018,5,9,17,30,650.0,63.0,3.4,11.8,257.0,51.65,41.03
2018,5,9,17,45,575.0,57.5,3.3,11.4,204.5,47.02,36.89
2018,5,9,18,0,500.0,52.0,3.2,11.0,152.0,42.54,32.69
2018,5,9,18,15,389.0,43.5,3.05,10.65,107.5,35.54,26.0
2018,5,9,18,30,278.0,35.0,2.9,10.3,63.0,28.73,18.92
2018,5,9,18,45,153.0,21.0,2.75,10.0,35.0,15.99,0.0
2018,5,9,19,0,28.0,7.0,2.6,9.7,7.0,5.51,0.0
2018,5,9,19,15,14.0,3.5,2.55,9.6,3.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.6,9.0,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.6,9.0,2.0,0.0,0.0
2018,5,10,5,15,16.5,12.5,2.6,9.15,13.5,15.47,0.0
2018,5,10,5,30,27.0,23.0,2.6,9.3,25.0,38.28,20.66
2018,5,10,5,45,40.0,40.0,2.6,9.45,45.5,65.64,49.51
2018,5,10,6,0,53.0,57.0,2.6,9.6,66.0,91.24,73.05
2018,5,10,6,15,77.0,72.5,2.65,9.8,90.5,122.03,100.77
2018,5,10,6,30,101.0,88.0,2.7,10.0,115.0,155.11,130.05
2018,5,10,6,45,136.5,110.5,2.7,10.2,155.5,206.1,174.06
2018,5,10,7,0,172.0,133.0,2.7,10.4,196.0,259.55,219.15
2018,5,10,7,15,164.0,150.5,2.7,10.7,218.0,277.21,232.74
2018,5,10,7,30,156.0,168.0,2.7,11.0,240.0,293.64,245.04
2018,5,10,7,45,126.0,200.5,2.7,11.35,263.0,307.68,254.24
2018,5,10,8,0,96.0,233.0,2.7,11.7,286.0,300.29,246.1
2018,5,10,8,15,250.0,229.5,2.7,12.1,384.0,468.01,381.79
2018,5,10,8,30,404.0,226.0,2.7,12.5,482.0,626.46,503.33
2018,5,10,8,45,616.0,174.0,2.75,12.9,596.0,781.64,619.48
2018,5,10,9,0,828.0,122.0,2.8,13.3,710.0,923.69,717.16
2018,5,10,9,15,762.0,158.0,2.85,13.5,722.0,913.97,707.31
2018,5,10,9,30,696.0,194.0,2.9,13.7,734.0,891.99,690.49
2018,5,10,9,45,595.5,248.0,2.95,13.95,724.5,847.44,655.71
2018,5,10,10,0,495.0,302.0,3.0,14.2,715.0,794.48,614.47
2018,5,10,10,15,396.5,360.0,3.05,14.35,697.5,731.06,565.92
2018,5,10,10,30,298.0,418.0,3.1,14.5,680.0,686.16,529.95
2018,5,10,10,45,345.0,411.0,3.1,14.65,721.0,712.18,549.25
2018,5,10,11,0,392.0,404.0,3.1,14.8,762.0,735.14,565.66
2018,5,10,11,15,418.0,405.0,3.1,14.85,791.5,755.5,579.47
2018,5,10,11,30,444.0,406.0,3.1,14.9,821.0,759.26,581.69
2018,5,10,11,45,538.0,356.5,3.1,14.95,862.0,773.97,593.63
2018,5,10,12,0,632.0,307.0,3.1,15.0,903.0,779.48,598.62
2018,5,10,12,15,589.5,338.0,3.1,15.05,892.5,742.93,570.36
2018,5,10,12,30,547.0,369.0,3.1,15.1,882.0,704.34,540.81
2018,5,10,12,45,624.5,314.5,3.1,15.15,894.5,679.05,522.87
2018,5,10,13,0,702.0,260.0,3.1,15.2,907.0,650.98,501.73
2018,5,10,13,15,675.0,268.0,3.2,15.05,880.5,599.56,462.1
2018,5,10,13,30,648.0,276.0,3.3,14.9,854.0,548.94,422.24
2018,5,10,13,45,688.0,246.0,3.4,14.7,844.0,504.88,386.18
2018,5,10,14,0,728.0,216.0,3.5,14.5,834.0,455.63,344.38
2018,5,10,14,15,711.5,212.5,3.55,14.3,798.0,399.29,296.4
2018,5,10,14,30,695.0,209.0,3.6,14.1,762.0,343.93,248.6
2018,5,10,14,45,788.5,157.5,3.65,13.9,757.0,289.65,197.71
2018,5,10,15,0,882.0,106.0,3.7,13.7,752.0,225.53,140.17
2018,5,10,15,15,868.5,103.5,3.7,13.7,708.5,165.02,97.19
2018,5,10,15,30,855.0,101.0,3.7,13.7,665.0,97.05,64.48
2018,5,10,15,45,827.5,101.5,3.75,13.25,614.5,83.13,67.24
2018,5,10,16,0,800.0,102.0,3.8,12.8,564.0,83.67,68.06
2018,5,10,16,15,749.5,101.5,3.8,12.5,504.0,83.12,67.9
2018,5,10,16,30,699.0,101.0,3.8,12.2,444.0,76.26,62.19
2018,5,10,16,45,654.0,97.5,3.75,11.9,390.0,74.06,60.56
2018,5,10,17,0,609.0,94.0,3.7,11.6,336.0,71.92,58.95
2018,5,10,17,15,545.0,88.5,3.7,11.2,281.5,68.12,55.83
2018,5,10,17,30,481.0,83.0,3.7,10.8,227.0,64.41,52.69
2018,5,10,17,45,375.0,75.0,3.65,10.45,174.0,55.64,44.81
2018,5,10,18,0,269.0,67.0,3.6,10.1,121.0,49.29,38.9
2018,5,10,18,15,226.5,51.5,3.5,9.85,88.0,38.32,28.59
2018,5,10,18,30,184.0,36.0,3.4,9.6,55.0,27.09,17.68
2018,5,10,18,45,102.5,22.0,3.3,9.35,31.5,16.6,0.93
2018,5,10,19,0,21.0,8.0,3.2,9.1,8.0,6.29,0.0
2018,5,10,19,15,10.5,4.0,3.2,9.05,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.5,7.95,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.5,8.0,2.0,0.0,0.0
2018,5,11,5,15,31.5,13.5,1.6,8.35,15.5,21.35,0.0
2018,5,11,5,30,52.0,25.0,1.7,8.7,29.0,51.13,30.75
2018,5,11,5,45,76.0,43.0,1.75,9.05,53.5,85.8,66.55
2018,5,11,6,0,100.0,61.0,1.8,9.4,78.0,119.98,97.78
2018,5,11,6,15,133.5,81.0,1.9,9.8,112.0,164.02,136.93
2018,5,11,6,30,167.0,101.0,2.0,10.2,146.0,223.37,188.08
2018,5,11,6,45,274.5,112.0,2.05,10.65,205.0,311.56,262.99
2018,5,11,7,0,382.0,123.0,2.1,11.1,264.0,426.13,356.45
2018,5,11,7,15,494.0,119.5,2.1,11.55,330.0,520.1,430.72
2018,5,11,7,30,606.0,116.0,2.1,12.0,396.0,630.97,514.99
2018,5,11,7,45,570.0,141.0,2.15,12.4,428.5,648.91,524.83
2018,5,11,8,0,534.0,166.0,2.2,12.8,461.0,653.42,525.36
2018,5,11,8,15,533.0,184.0,2.15,13.2,500.5,685.22,545.96
2018,5,11,8,30,532.0,202.0,2.1,13.6,540.0,714.41,564.03
2018,5,11,8,45,547.5,215.5,2.1,14.05,585.0,751.23,587.88
2018,5,11,9,0,563.0,229.0,2.1,14.5,630.0,785.88,609.75
2018,5,11,9,15,560.5,248.5,2.15,14.9,666.0,807.32,622.18
2018,5,11,9,30,558.0,268.0,2.2,15.3,702.0,825.6,632.47
2018,5,11,9,45,555.5,286.5,2.25,15.7,734.5,839.68,639.92
2018,5,11,10,0,553.0,305.0,2.3,16.1,767.0,850.52,645.19
2018,5,11,10,15,725.0,221.0,2.35,16.4,847.0,930.68,702.84
2018,5,11,10,30,897.0,137.0,2.4,16.7,927.0,974.15,730.1
2018,5,11,10,45,931.0,121.5,2.4,17.0,957.5,975.41,728.97
2018,5,11,11,0,965.0,106.0,2.4,17.3,988.0,971.95,725.26
2018,5,11,11,15,969.0,105.0,2.45,17.5,1001.5,950.72,710.66
2018,5,11,11,30,973.0,104.0,2.5,17.7,1015.0,925.64,693.66
2018,5,11,11,45,976.5,104.0,2.55,17.85,1022.0,897.25,674.57
2018,5,11,12,0,980.0,104.0,2.6,18.0,1029.0,865.22,652.95
2018,5,11,12,15,980.0,103.5,2.6,18.1,1026.5,826.63,626.5
2018,5,11,12,30,980.0,103.0,2.6,18.2,1024.0,784.96,596.13
2018,5,11,12,45,978.5,103.0,2.65,18.25,1014.0,739.75,562.61
2018,5,11,13,0,977.0,103.0,2.7,18.3,1004.0,691.9,526.25
2018,5,11,13,15,974.0,101.5,2.7,18.3,985.5,639.59,485.47
2018,5,11,13,30,971.0,100.0,2.7,18.3,967.0,585.2,441.89
2018,5,11,13,45,967.0,98.5,2.75,18.35,941.5,528.47,395.21
2018,5,11,14,0,963.0,97.0,2.8,18.4,916.0,470.18,345.81
2018,5,11,14,15,955.5,96.0,2.8,18.35,883.5,409.7,293.43
2018,5,11,14,30,948.0,95.0,2.8,18.3,851.0,348.52,239.66
2018,5,11,14,45,938.5,93.0,2.85,18.25,812.0,285.78,185.15
2018,5,11,15,0,929.0,91.0,2.9,18.2,773.0,223.12,133.62
2018,5,11,15,15,916.5,89.5,2.9,18.2,729.0,160.79,90.33
2018,5,11,15,30,904.0,88.0,2.9,18.2,685.0,99.38,65.05
2018,5,11,15,45,887.5,85.0,3.0,17.95,636.0,82.97,65.83
2018,5,11,16,0,871.0,82.0,3.1,17.7,587.0,80.37,63.9
2018,5,11,16,15,849.0,79.5,3.05,17.35,535.5,70.26,55.51
2018,5,11,16,30,827.0,77.0,3.0,17.0,484.0,68.3,54.11
2018,5,11,16,45,798.5,73.5,2.95,16.6,430.5,65.46,51.93
2018,5,11,17,0,770.0,70.0,2.9,16.2,377.0,62.58,49.68
2018,5,11,17,15,728.5,66.0,2.8,15.6,323.5,59.08,46.88
2018,5,11,17,30,687.0,62.0,2.7,15.0,270.0,55.61,44.01
2018,5,11,17,45,625.5,56.0,2.55,14.4,217.5,46.39,35.89
2018,5,11,18,0,564.0,50.0,2.4,13.8,165.0,41.47,31.4
2018,5,11,18,15,465.5,42.5,2.3,13.25,119.5,35.16,25.44
2018,5,11,18,30,367.0,35.0,2.2,12.7,74.0,29.03,19.19
2018,5,11,18,45,221.5,22.5,2.1,12.2,42.5,18.6,3.18
2018,5,11,19,0,76.0,10.0,2.0,11.7,11.0,7.87,0.0
2018,5,11,19,15,38.0,5.0,1.9,11.6,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.5,1.1,10.05,1.5,0.0,0.0
2018,5,12,5,0,18.0,3.0,1.1,10.2,3.0,0.0,0.0
2018,5,12,5,15,150.5,15.5,1.15,10.75,26.5,63.31,0.0
2018,5,12,5,30,283.0,28.0,1.2,11.3,50.0,163.96,110.55
2018,5,12,5,45,398.5,36.5,1.2,11.9,92.5,246.13,194.65
2018,5,12,6,0,514.0,45.0,1.2,12.5,135.0,336.64,273.46
2018,5,12,6,15,584.5,51.0,1.2,13.0,185.5,410.12,336.12
2018,5,12,6,30,655.0,57.0,1.2,13.5,236.0,485.68,397.72
2018,5,12,6,45,700.5,62.0,1.25,14.0,289.5,552.34,449.78
2018,5,12,7,0,746.0,67.0,1.3,14.5,343.0,620.72,500.92
2018,5,12,7,15,778.0,70.5,1.3,15.05,396.5,678.63,540.44
2018,5,12,7,30,810.0,74.0,1.3,15.6,450.0,736.21,578.31
2018,5,12,7,45,834.0,76.5,1.25,16.1,502.5,785.36,608.63
2018,5,12,8,0,858.0,79.0,1.2,16.6,555.0,824.03,630.93
2018,5,12,8,15,875.5,82.0,1.2,16.95,604.5,864.02,654.77
2018,5,12,8,30,893.0,85.0,1.2,17.3,654.0,901.37,676.44
2018,5,12,8,45,906.5,86.5,1.15,17.65,699.0,930.47,691.62
2018,5,12,9,0,920.0,88.0,1.1,18.0,744.0,956.29,704.55
2018,5,12,9,15,927.0,91.0,1.15,18.2,783.5,974.16,714.5
2018,5,12,9,30,934.0,94.0,1.2,18.4,823.0,988.16,722.16
2018,5,12,9,45,938.5,97.5,1.25,18.6,856.5,996.33,726.25
2018,5,12,10,0,943.0,101.0,1.3,18.8,890.0,1000.39,727.93
2018,5,12,10,15,948.0,102.5,1.35,18.85,917.5,998.76,726.58
2018,5,12,10,30,953.0,104.0,1.4,18.9,945.0,993.02,722.8
2018,5,12,10,45,956.0,105.0,1.5,18.95,964.5,980.86,715.81
2018,5,12,11,0,959.0,106.0,1.6,19.0,984.0,964.69,706.29
2018,5,12,11,15,960.5,106.5,1.7,18.95,996.5,942.79,693.3
2018,5,12,11,30,962.0,107.0,1.8,18.9,1009.0,917.13,677.77
2018,5,12,11,45,962.0,107.5,1.85,18.85,1013.5,886.62,658.33
2018,5,12,12,0,962.0,108.0,1.9,18.8,1018.0,852.7,636.51
2018,5,12,12,15,957.0,110.5,1.95,18.75,1013.5,813.47,610.9
2018,5,12,12,30,952.0,113.0,2.0,18.7,1009.0,771.48,581.13
2018,5,12,12,45,944.5,115.5,2.05,18.6,996.5,725.31,547.71
2018,5,12,13,0,937.0,118.0,2.1,18.5,984.0,677.05,511.84
2018,5,12,13,15,932.0,118.0,2.15,18.35,965.5,626.51,473.32
2018,5,12,13,30,927.0,118.0,2.2,18.2,947.0,574.16,432.13
2018,5,12,13,45,920.5,117.0,2.25,18.05,921.0,518.82,387.27
2018,5,12,14,0,914.0,116.0,2.3,17.9,895.0,462.27,339.98
2018,5,12,14,15,905.5,114.5,2.3,17.7,862.5,403.72,289.76
2018,5,12,14,30,897.0,113.0,2.3,17.5,830.0,344.68,238.3
2018,5,12,14,45,886.0,111.0,2.25,17.3,791.5,284.49,186.32
2018,5,12,15,0,875.0,109.0,2.2,17.1,753.0,224.61,137.37
2018,5,12,15,15,861.0,107.0,2.2,17.1,709.5,164.94,96.12
2018,5,12,15,30,847.0,105.0,2.2,17.1,666.0,97.94,65.12
2018,5,12,15,45,828.5,102.0,2.1,16.6,618.0,83.4,66.52
2018,5,12,16,0,810.0,99.0,2.0,16.1,570.0,81.83,65.54
2018,5,12,16,15,785.5,95.5,1.95,15.8,519.0,79.7,64.01
2018,5,12,16,30,761.0,92.0,1.9,15.5,468.0,77.49,62.41
2018,5,12,16,45,729.0,87.5,1.85,15.2,415.5,68.67,55.01
2018,5,12,17,0,697.0,83.0,1.8,14.9,363.0,65.64,52.64
2018,5,12,17,15,653.0,77.5,1.7,14.4,310.5,61.68,49.41
2018,5,12,17,30,609.0,72.0,1.6,13.9,258.0,57.7,46.08
2018,5,12,17,45,544.5,65.5,1.5,13.45,208.0,52.73,41.71
2018,5,12,18,0,480.0,59.0,1.4,13.0,158.0,47.82,37.2
2018,5,12,18,15,382.0,49.0,1.3,12.4,114.0,39.89,29.76
2018,5,12,18,30,284.0,39.0,1.2,11.8,70.0,29.7,19.96
2018,5,12,18,45,166.5,24.0,1.1,11.2,40.0,18.24,4.3
2018,5,12,19,0,49.0,9.0,1.0,10.6,10.0,7.08,0.0
2018,5,12,19,15,24.5,4.5,1.0,10.45,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,4,45,2.0,1.0,1.5,9.8,1.0,0.0,0.0
2018,5,13,5,0,4.0,2.0,1.5,9.8,2.0,0.0,0.0
2018,5,13,5,15,2.0,5.5,1.55,9.9,5.5,5.0,0.0
2018,5,13,5,30,0.0,9.0,1.6,10.0,9.0,6.82,0.0
2018,5,13,5,45,0.0,16.0,1.65,10.05,16.0,12.16,4.65
2018,5,13,6,0,0.0,23.0,1.7,10.1,23.0,17.5,9.49
2018,5,13,6,15,0.0,33.0,1.7,10.3,33.0,25.16,16.28
2018,5,13,6,30,0.0,43.0,1.7,10.5,43.0,32.85,23.02
2018,5,13,6,45,0.0,66.0,1.7,10.65,66.0,50.73,38.47
2018,5,13,7,0,0.0,89.0,1.7,10.8,89.0,70.32,55.16
2018,5,13,7,15,1.5,115.0,1.65,11.1,115.5,93.92,75.0
2018,5,13,7,30,3.0,141.0,1.6,11.4,142.0,117.73,94.66
2018,5,13,7,45,14.0,169.5,1.55,11.7,177.0,151.67,122.73
2018,5,13,8,0,25.0,198.0,1.5,12.0,212.0,186.23,150.76
2018,5,13,8,15,40.5,228.5,1.5,12.4,253.5,244.6,197.51
2018,5,13,8,30,56.0,259.0,1.5,12.8,295.0,288.0,231.25
2018,5,13,8,45,76.0,288.5,1.5,13.15,341.0,334.55,267.05
2018,5,13,9,0,96.0,318.0,1.5,13.5,387.0,381.12,302.12
2018,5,13,9,15,117.0,336.5,1.55,13.85,425.0,438.14,344.5
2018,5,13,9,30,138.0,355.0,1.6,14.2,463.0,473.73,370.25
2018,5,13,9,45,189.5,366.0,1.6,14.5,521.0,529.66,411.61
2018,5,13,10,0,241.0,377.0,1.6,14.8,579.0,604.92,465.55
2018,5,13,10,15,265.5,396.5,1.65,15.05,625.5,640.35,489.69
2018,5,13,10,30,290.0,416.0,1.7,15.3,672.0,673.35,512.2
2018,5,13,10,45,547.5,295.0,1.75,15.55,792.5,802.7,608.04
2018,5,13,11,0,805.0,174.0,1.8,15.8,913.0,901.52,677.52
2018,5,13,11,15,811.0,173.5,1.85,15.9,926.5,884.21,664.66
2018,5,13,11,30,817.0,173.0,1.9,16.0,940.0,863.32,650.71
2018,5,13,11,45,881.0,141.0,1.95,16.15,972.0,846.62,639.51
2018,5,13,12,0,945.0,109.0,2.0,16.3,1004.0,838.54,634.2
2018,5,13,12,15,937.0,114.0,2.0,16.3,999.5,799.73,607.42
2018,5,13,12,30,929.0,119.0,2.0,16.3,995.0,758.36,577.07
2018,5,13,12,45,916.5,125.0,2.05,16.3,981.5,712.43,543.15
2018,5,13,13,0,904.0,131.0,2.1,16.3,968.0,664.78,507.09
2018,5,13,13,15,900.5,130.0,2.1,16.25,950.0,615.86,468.99
2018,5,13,13,30,897.0,129.0,2.1,16.2,932.0,565.1,428.33
2018,5,13,13,45,891.0,127.5,2.1,16.15,907.0,511.18,384.02
2018,5,13,14,0,885.0,126.0,2.1,16.1,882.0,456.08,337.43
2018,5,13,14,15,877.0,124.0,2.1,15.95,850.0,398.99,288.22
2018,5,13,14,30,869.0,122.0,2.1,15.8,818.0,341.41,237.8
2018,5,13,14,45,858.5,120.0,2.1,15.65,780.5,282.98,187.16
2018,5,13,15,0,848.0,118.0,2.1,15.5,743.0,218.61,134.55
2018,5,13,15,15,834.0,115.0,2.1,15.5,700.0,158.96,92.99
2018,5,13,15,30,820.0,112.0,2.1,15.5,657.0,100.64,68.38
2018,5,13,15,45,802.5,108.5,2.05,15.05,610.0,86.85,69.89
2018,5,13,16,0,785.0,105.0,2.0,14.6,563.0,85.17,68.81
2018,5,13,16,15,763.0,100.0,2.0,14.3,513.0,82.25,66.6
2018,5,13,16,30,741.0,95.0,2.0,14.0,463.0,79.18,64.25
2018,5,13,16,45,710.5,90.5,1.95,13.7,411.5,70.29,56.76
2018,5,13,17,0,680.0,86.0,1.9,13.4,360.0,67.4,54.5
2018,5,13,17,15,637.5,79.5,1.85,13.0,308.0,62.85,50.72
2018,5,13,17,30,595.0,73.0,1.8,12.6,256.0,58.23,46.79
2018,5,13,17,45,533.0,65.5,1.75,12.2,206.5,52.56,41.78
2018,5,13,18,0,471.0,58.0,1.7,11.8,157.0,46.9,36.57
2018,5,13,18,15,376.5,48.5,1.6,11.4,113.5,39.39,29.47
2018,5,13,18,30,282.0,39.0,1.5,11.0,70.0,29.71,20.11
2018,5,13,18,45,169.0,25.0,1.45,10.6,41.0,18.98,5.77
2018,5,13,19,0,56.0,11.0,1.4,10.2,12.0,8.65,0.0
2018,5,13,19,15,28.0,5.5,1.4,10.0,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,14,4,45,10.0,2.0,1.25,8.3,2.0,0.0,0.0
2018,5,14,5,0,20.0,4.0,1.2,8.3,4.0,0.0,0.0
2018,5,14,5,15,120.5,18.0,1.2,8.45,27.0,54.82,0.0
2018,5,14,5,30,221.0,32.0,1.2,8.6,50.0,144.9,102.74
2018,5,14,5,45,295.5,38.0,1.15,8.75,80.5,199.91,160.46
2018,5,14,6,0,370.0,44.0,1.1,8.9,111.0,261.17,216.08
2018,5,14,6,15,242.0,40.5,1.05,9.25,90.0,195.66,164.28
2018,5,14,6,30,114.0,37.0,1.0,9.6,69.0,123.6,103.24
2018,5,14,6,45,57.0,60.0,0.95,9.9,76.0,96.05,78.92
2018,5,14,7,0,0.0,83.0,0.9,10.2,83.0,64.88,50.54
2018,5,14,7,15,0.0,94.0,0.9,10.55,94.0,73.76,57.92
2018,5,14,7,30,0.0,105.0,0.9,10.9,105.0,82.68,65.15
2018,5,14,7,45,3.5,131.5,0.9,11.3,133.5,108.1,86.23
2018,5,14,8,0,7.0,158.0,0.9,11.7,162.0,133.86,107.17
2018,5,14,8,15,25.0,204.5,0.95,12.1,220.5,206.07,165.94
2018,5,14,8,30,43.0,251.0,1.0,12.5,279.0,267.71,214.44
2018,5,14,8,45,73.5,289.0,1.1,12.85,340.5,332.3,264.69
2018,5,14,9,0,104.0,327.0,1.2,13.2,402.0,397.25,314.02
2018,5,14,9,15,364.0,268.0,1.25,13.55,550.0,639.69,498.65
2018,5,14,9,30,624.0,209.0,1.3,13.9,698.0,832.71,635.62
2018,5,14,9,45,755.5,163.5,1.4,14.2,780.5,900.81,679.56
2018,5,14,10,0,887.0,118.0,1.5,14.5,863.0,961.12,718.41
2018,5,14,10,15,893.5,119.0,1.55,14.7,890.0,960.37,716.39
2018,5,14,10,30,900.0,120.0,1.6,14.9,917.0,955.72,712.71
2018,5,14,10,45,904.5,121.0,1.7,15.1,937.0,945.32,706.05
2018,5,14,11,0,909.0,122.0,1.8,15.3,957.0,931.07,696.89
