Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,11,15,912.0,122.5,1.85,15.45,970.0,911.26,683.6
2018,5,14,11,30,915.0,123.0,1.9,15.6,983.0,887.8,667.92
2018,5,14,11,45,916.5,122.5,1.95,15.7,988.0,858.77,648.58
2018,5,14,12,0,918.0,122.0,2.0,15.8,993.0,826.48,626.95
2018,5,14,12,15,918.0,121.5,2.05,15.8,990.5,789.98,601.96
2018,5,14,12,30,918.0,121.0,2.1,15.8,988.0,750.63,573.38
2018,5,14,12,45,916.5,120.5,2.15,15.8,978.0,707.59,541.43
2018,5,14,13,0,915.0,120.0,2.2,15.8,968.0,662.14,506.82
2018,5,14,13,15,911.5,119.0,2.25,15.7,950.5,612.94,468.58
2018,5,14,13,30,908.0,118.0,2.3,15.6,933.0,561.86,427.66
2018,5,14,13,45,903.5,116.5,2.35,15.5,908.5,508.28,383.45
2018,5,14,14,0,899.0,115.0,2.4,15.4,884.0,453.35,336.72
2018,5,14,14,15,892.0,113.5,2.4,15.2,853.0,396.39,287.16
2018,5,14,14,30,885.0,112.0,2.4,15.0,822.0,338.79,236.28
2018,5,14,14,45,875.0,110.0,2.45,14.8,784.5,279.77,184.81
2018,5,14,15,0,865.0,108.0,2.5,14.6,747.0,220.94,136.32
2018,5,14,15,15,851.5,105.5,2.5,14.6,704.0,161.87,95.22
2018,5,14,15,30,838.0,103.0,2.5,14.6,661.0,95.24,64.31
2018,5,14,15,45,821.5,100.0,2.5,14.1,614.5,81.86,65.85
2018,5,14,16,0,805.0,97.0,2.5,13.6,568.0,80.31,64.86
2018,5,14,16,15,783.5,93.0,2.45,13.25,518.5,77.87,63.05
2018,5,14,16,30,762.0,89.0,2.4,12.9,469.0,75.32,61.14
2018,5,14,16,45,732.5,84.5,2.4,12.55,417.0,72.15,58.67
2018,5,14,17,0,703.0,80.0,2.4,12.2,365.0,63.63,51.4
2018,5,14,17,15,661.0,75.0,2.4,11.8,313.5,59.97,48.39
2018,5,14,17,30,619.0,70.0,2.4,11.4,262.0,56.29,45.27
2018,5,14,17,45,558.0,63.5,2.4,11.0,212.0,51.28,40.82
2018,5,14,18,0,497.0,57.0,2.4,10.6,162.0,46.3,36.22
2018,5,14,18,15,403.0,48.0,2.3,10.25,118.0,39.11,29.39
2018,5,14,18,30,309.0,39.0,2.2,9.9,74.0,32.01,22.28
2018,5,14,18,45,188.5,25.5,2.15,9.55,43.5,19.41,6.94
2018,5,14,19,0,68.0,12.0,2.1,9.2,13.0,9.44,0.0
2018,5,14,19,15,34.0,6.0,2.05,9.1,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.25,8.2,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.2,8.3,1.0,0.79,0.0
2018,5,15,5,15,0.0,3.0,1.2,8.6,3.0,2.36,0.0
2018,5,15,5,30,0.0,5.0,1.2,8.9,5.0,3.78,0.0
2018,5,15,5,45,0.0,9.0,1.25,9.2,9.0,6.82,0.16
2018,5,15,6,0,0.0,13.0,1.3,9.5,13.0,9.86,2.92
2018,5,15,6,15,0.0,19.5,1.25,9.8,19.5,14.82,7.32
2018,5,15,6,30,0.0,26.0,1.2,10.1,26.0,19.8,11.69
2018,5,15,6,45,0.0,46.5,1.15,10.4,46.5,35.54,25.37
2018,5,15,7,0,0.0,67.0,1.1,10.7,67.0,51.38,38.92
2018,5,15,7,15,0.0,85.5,1.05,11.0,85.5,66.32,51.49
2018,5,15,7,30,0.0,104.0,1.0,11.3,104.0,81.76,64.28
2018,5,15,7,45,1.5,130.0,0.95,11.6,131.0,105.08,83.53
2018,5,15,8,0,3.0,156.0,0.9,11.9,158.0,128.62,102.6
2018,5,15,8,15,4.0,164.5,0.9,12.25,167.0,136.13,108.24
2018,5,15,8,30,5.0,173.0,0.9,12.6,176.0,143.75,113.99
2018,5,15,8,45,6.0,182.0,0.9,12.95,186.0,151.87,120.1
2018,5,15,9,0,7.0,191.0,0.9,13.3,196.0,160.02,126.2
2018,5,15,9,15,10.5,214.0,1.0,13.6,222.0,182.61,143.98
2018,5,15,9,30,14.0,237.0,1.1,13.9,248.0,205.16,161.49
2018,5,15,9,45,19.5,274.0,1.15,14.2,290.0,241.68,189.75
2018,5,15,10,0,25.0,311.0,1.2,14.5,332.0,296.86,231.86
2018,5,15,10,15,38.0,348.0,1.3,14.75,381.0,341.15,265.28
2018,5,15,10,30,51.0,385.0,1.4,15.0,430.0,384.38,297.49
2018,5,15,10,45,134.5,403.0,1.45,15.25,526.0,490.69,377.77
2018,5,15,11,0,218.0,421.0,1.5,15.5,622.0,573.77,438.51
2018,5,15,11,15,510.0,301.0,1.6,15.65,779.0,739.3,561.58
2018,5,15,11,30,802.0,181.0,1.7,15.8,936.0,854.27,644.47
2018,5,15,11,45,797.5,186.0,1.8,15.95,940.0,826.31,624.04
2018,5,15,12,0,793.0,191.0,1.9,16.1,944.0,795.48,602.5
2018,5,15,12,15,794.0,191.0,2.0,16.1,943.5,762.19,579.26
2018,5,15,12,30,795.0,191.0,2.1,16.1,943.0,726.27,553.56
2018,5,15,12,45,860.5,151.5,2.2,16.15,957.5,691.76,529.18
2018,5,15,13,0,926.0,112.0,2.3,16.2,972.0,661.61,506.36
2018,5,15,13,15,923.0,111.0,2.4,16.1,954.5,612.35,468.09
2018,5,15,13,30,920.0,110.0,2.5,16.0,937.0,561.15,427.11
2018,5,15,13,45,915.5,109.0,2.55,15.9,913.0,507.48,382.66
2018,5,15,14,0,911.0,108.0,2.6,15.8,889.0,452.42,335.66
2018,5,15,14,15,904.5,106.5,2.65,15.6,858.0,395.15,285.77
2018,5,15,14,30,898.0,105.0,2.7,15.4,827.0,337.15,234.47
2018,5,15,14,45,889.0,102.5,2.75,15.2,789.5,277.47,182.31
2018,5,15,15,0,880.0,100.0,2.8,15.0,752.0,217.86,133.11
2018,5,15,15,15,852.0,104.0,2.8,15.0,705.0,160.51,94.11
2018,5,15,15,30,824.0,108.0,2.8,15.0,658.0,97.31,66.35
2018,5,15,15,45,818.5,100.5,2.8,14.35,614.0,82.06,65.95
2018,5,15,16,0,813.0,93.0,2.8,13.7,570.0,77.84,62.69
2018,5,15,16,15,798.5,88.0,2.75,13.35,522.5,74.78,60.32
2018,5,15,16,30,784.0,83.0,2.7,13.0,475.0,71.53,57.79
2018,5,15,16,45,755.5,79.0,2.7,12.7,423.0,68.56,55.46
2018,5,15,17,0,727.0,75.0,2.7,12.4,371.0,65.53,53.04
2018,5,15,17,15,641.0,76.5,2.65,12.05,311.0,60.7,48.98
2018,5,15,17,30,555.0,78.0,2.6,11.7,251.0,61.34,49.74
2018,5,15,17,45,467.0,70.0,2.55,11.35,197.0,55.21,44.29
2018,5,15,18,0,379.0,62.0,2.5,11.0,143.0,46.84,36.65
2018,5,15,18,15,348.5,50.0,2.4,10.75,109.0,38.13,28.47
2018,5,15,18,30,318.0,38.0,2.3,10.5,75.0,31.16,21.55
2018,5,15,18,45,197.0,25.0,2.2,10.25,44.5,19.09,7.4
2018,5,15,19,0,76.0,12.0,2.1,10.0,14.0,9.44,0.0
2018,5,15,19,15,38.0,6.0,2.05,9.85,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,16,4,45,17.5,2.5,1.45,7.5,2.5,0.0,0.0
2018,5,16,5,0,35.0,5.0,1.4,7.6,5.0,3.93,0.0
2018,5,16,5,15,163.5,17.5,1.5,8.15,30.5,68.57,0.0
2018,5,16,5,30,292.0,30.0,1.6,8.7,56.0,170.95,124.79
2018,5,16,5,45,399.5,38.5,1.65,9.2,98.5,246.01,197.92
2018,5,16,6,0,507.0,47.0,1.7,9.7,141.0,331.96,273.88
2018,5,16,6,15,567.0,54.5,1.7,10.0,190.0,400.58,333.71
2018,5,16,6,30,627.0,62.0,1.7,10.3,239.0,473.7,394.66
2018,5,16,6,45,658.5,69.0,1.7,10.6,288.0,531.64,441.01
2018,5,16,7,0,690.0,76.0,1.7,10.9,337.0,590.35,486.08
2018,5,16,7,15,457.0,130.5,1.7,11.25,314.0,499.87,411.3
2018,5,16,7,30,224.0,185.0,1.7,11.6,291.0,378.25,310.67
2018,5,16,7,45,257.0,199.0,1.65,11.9,333.5,425.51,347.84
2018,5,16,8,0,290.0,213.0,1.6,12.2,376.0,473.85,383.96
2018,5,16,8,15,310.5,214.5,1.6,12.45,402.5,498.6,401.66
2018,5,16,8,30,331.0,216.0,1.6,12.7,429.0,523.24,419.23
2018,5,16,8,45,221.5,269.5,1.6,13.0,416.5,485.05,385.28
2018,5,16,9,0,112.0,323.0,1.6,13.3,404.0,419.94,331.45
2018,5,16,9,15,118.0,345.5,1.65,13.55,434.5,446.23,350.84
2018,5,16,9,30,124.0,368.0,1.7,13.8,465.0,471.61,368.8
2018,5,16,9,45,149.0,380.5,1.7,14.0,502.5,503.76,392.21
2018,5,16,10,0,174.0,393.0,1.7,14.2,540.0,534.95,414.59
2018,5,16,10,15,101.5,359.5,1.75,14.35,446.0,430.31,334.61
2018,5,16,10,30,29.0,326.0,1.8,14.5,352.0,309.04,240.75
2018,5,16,10,45,25.5,325.0,1.9,14.65,348.0,302.09,235.58
2018,5,16,11,0,22.0,324.0,2.0,14.8,344.0,280.05,218.31
2018,5,16,11,15,22.0,324.5,2.0,14.9,345.0,278.74,217.13
2018,5,16,11,30,22.0,325.0,2.0,15.0,346.0,289.68,225.33
2018,5,16,11,45,26.5,354.5,2.05,15.05,379.5,314.75,244.46
2018,5,16,12,0,31.0,384.0,2.1,15.1,413.0,338.42,262.34
2018,5,16,12,15,30.5,376.0,2.1,15.15,404.5,326.29,252.89
2018,5,16,12,30,30.0,368.0,2.1,15.2,396.0,314.24,243.67
2018,5,16,12,45,23.5,326.5,2.15,15.2,348.5,272.34,211.55
2018,5,16,13,0,17.0,285.0,2.2,15.2,301.0,229.81,178.69
2018,5,16,13,15,31.5,317.0,2.25,15.15,345.5,260.62,202.97
2018,5,16,13,30,46.0,349.0,2.3,15.1,390.0,286.03,222.55
2018,5,16,13,45,107.5,374.0,2.3,15.05,467.0,323.55,250.85
2018,5,16,14,0,169.0,399.0,2.3,15.0,544.0,351.53,270.6
2018,5,16,14,15,184.5,392.5,2.35,14.9,545.5,335.39,256.82
2018,5,16,14,30,200.0,386.0,2.4,14.8,547.0,317.04,241.18
2018,5,16,14,45,156.5,363.0,2.45,14.7,485.5,273.99,208.61
2018,5,16,15,0,113.0,340.0,2.5,14.6,424.0,236.74,181.38
2018,5,16,15,15,222.0,299.0,2.5,14.6,452.0,212.04,159.01
2018,5,16,15,30,331.0,258.0,2.5,14.6,480.0,164.75,126.45
2018,5,16,15,45,583.0,175.0,2.55,14.2,532.0,114.24,93.58
2018,5,16,16,0,835.0,92.0,2.6,13.8,584.0,77.71,62.5
2018,5,16,16,15,814.5,88.0,2.6,13.5,533.5,75.13,60.58
2018,5,16,16,30,794.0,84.0,2.6,13.2,483.0,72.43,58.51
2018,5,16,16,45,766.0,80.5,2.65,12.9,431.0,69.83,56.53
2018,5,16,17,0,738.0,77.0,2.7,12.6,379.0,67.2,54.47
2018,5,16,17,15,698.5,71.5,2.65,12.25,326.0,58.03,46.55
2018,5,16,17,30,659.0,66.0,2.6,11.9,273.0,53.86,42.99
2018,5,16,17,45,596.5,60.0,2.6,11.6,221.5,49.01,38.69
2018,5,16,18,0,534.0,54.0,2.6,11.3,170.0,44.22,34.27
2018,5,16,18,15,448.0,46.0,2.5,10.9,125.5,37.73,28.13
2018,5,16,18,30,362.0,38.0,2.4,10.5,81.0,31.33,21.76
2018,5,16,18,45,229.0,26.0,2.25,10.15,48.5,21.42,9.65
2018,5,16,19,0,96.0,14.0,2.1,9.8,16.0,11.02,0.0
2018,5,16,19,15,48.0,7.0,2.05,9.6,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,1.55,8.75,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,1.6,8.9,1.0,0.79,0.0
2018,5,17,5,15,0.0,4.5,1.7,9.15,4.5,3.54,0.0
2018,5,17,5,30,0.0,8.0,1.8,9.4,8.0,6.06,0.0
2018,5,17,5,45,0.0,13.5,1.9,9.7,13.5,10.24,3.09
2018,5,17,6,0,0.0,19.0,2.0,10.0,19.0,14.44,6.87
2018,5,17,6,15,0.0,24.5,2.0,10.25,24.5,18.64,10.62
2018,5,17,6,30,0.0,30.0,2.0,10.5,30.0,22.86,14.32
2018,5,17,6,45,0.0,47.0,2.05,10.8,47.0,35.93,25.62
2018,5,17,7,0,0.0,64.0,2.1,11.1,64.0,49.06,36.82
2018,5,17,7,15,0.0,74.0,2.05,11.45,74.0,56.81,43.25
2018,5,17,7,30,0.0,84.0,2.0,11.8,84.0,64.63,49.66
2018,5,17,7,45,0.0,90.5,2.0,12.1,90.5,69.83,53.79
2018,5,17,8,0,0.0,97.0,2.0,12.4,97.0,75.06,57.91
2018,5,17,8,15,0.0,109.0,1.95,12.7,109.0,84.88,65.82
2018,5,17,8,30,0.0,121.0,1.9,13.0,121.0,94.71,73.67
2018,5,17,8,45,1.0,134.0,1.9,13.3,134.5,106.28,82.92
2018,5,17,9,0,2.0,147.0,1.9,13.6,148.0,117.88,92.12
2018,5,17,9,15,5.0,167.5,1.9,13.9,171.0,137.63,107.94
2018,5,17,9,30,8.0,188.0,1.9,14.2,194.0,157.4,123.61
2018,5,17,9,45,14.0,225.5,1.95,14.45,237.0,194.38,152.95
2018,5,17,10,0,20.0,263.0,2.0,14.7,280.0,231.33,181.82
2018,5,17,10,15,29.5,307.0,2.0,14.9,333.0,294.33,230.56
2018,5,17,10,30,39.0,351.0,2.0,15.1,386.0,340.95,265.75
2018,5,17,10,45,40.5,370.0,2.05,15.3,407.0,356.21,276.68
2018,5,17,11,0,42.0,389.0,2.1,15.5,428.0,370.69,287.14
2018,5,17,11,15,40.5,391.0,2.2,15.6,429.0,366.65,283.79
2018,5,17,11,30,39.0,393.0,2.3,15.7,430.0,362.32,280.35
2018,5,17,11,45,40.0,391.5,2.35,15.8,429.5,356.76,276.02
2018,5,17,12,0,41.0,390.0,2.4,15.9,429.0,350.87,271.46
2018,5,17,12,15,47.5,399.0,2.5,15.9,444.0,357.26,276.48
2018,5,17,12,30,54.0,408.0,2.6,15.9,459.0,362.5,280.55
2018,5,17,12,45,174.5,357.0,2.65,15.9,520.0,400.64,311.5
2018,5,17,13,0,295.0,306.0,2.7,15.9,581.0,423.95,329.89
2018,5,17,13,15,239.0,329.5,2.8,15.8,549.5,389.15,302.07
2018,5,17,13,30,183.0,353.0,2.9,15.7,518.0,359.37,278.49
2018,5,17,13,45,304.0,305.0,2.95,15.55,570.0,363.43,280.23
2018,5,17,14,0,425.0,257.0,3.0,15.4,622.0,355.41,270.48
2018,5,17,14,15,659.0,180.0,3.05,15.25,723.0,352.64,259.86
2018,5,17,14,30,893.0,103.0,3.1,15.1,824.0,332.94,231.91
2018,5,17,14,45,883.5,101.0,3.15,14.9,786.5,273.98,180.08
2018,5,17,15,0,874.0,99.0,3.2,14.7,749.0,215.15,131.46
2018,5,17,15,15,861.0,97.5,3.2,14.7,707.0,156.63,90.96
2018,5,17,15,30,848.0,96.0,3.2,14.7,665.0,99.11,68.16
2018,5,17,15,45,832.0,93.0,3.25,14.15,618.5,77.6,62.14
2018,5,17,16,0,816.0,90.0,3.3,13.6,572.0,75.9,61.01
2018,5,17,16,15,794.5,87.0,3.3,13.25,522.5,73.96,59.62
2018,5,17,16,30,773.0,84.0,3.3,12.9,473.0,71.96,58.17
2018,5,17,16,45,713.0,85.0,3.3,12.55,414.0,72.05,58.56
2018,5,17,17,0,653.0,86.0,3.3,12.2,355.0,66.8,54.19
2018,5,17,17,15,587.5,83.0,3.25,11.8,300.0,64.44,52.37
2018,5,17,17,30,522.0,80.0,3.2,11.4,245.0,62.3,50.65
2018,5,17,17,45,475.5,70.5,3.2,11.0,200.0,55.59,44.7
2018,5,17,18,0,429.0,61.0,3.2,10.6,155.0,48.72,38.42
2018,5,17,18,15,350.0,50.5,3.1,10.4,114.0,38.51,28.9
2018,5,17,18,30,271.0,40.0,3.0,10.2,73.0,30.41,21.03
2018,5,17,18,45,168.5,26.5,2.95,9.95,44.0,20.11,9.22
2018,5,17,19,0,66.0,13.0,2.9,9.7,15.0,10.23,0.0
2018,5,17,19,15,33.0,6.5,2.85,9.65,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,2.05,9.0,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,2.1,9.0,1.0,0.79,0.0
2018,5,18,5,15,63.0,13.0,2.15,9.1,19.0,43.75,0.0
2018,5,18,5,30,126.0,25.0,2.2,9.2,37.0,95.85,69.71
2018,5,18,5,45,274.5,40.0,2.25,9.3,86.0,186.34,150.41
2018,5,18,6,0,423.0,55.0,2.3,9.4,135.0,296.51,246.28
2018,5,18,6,15,248.0,53.5,2.3,9.6,104.0,213.88,180.04
2018,5,18,6,30,73.0,52.0,2.3,9.8,73.0,94.78,77.92
2018,5,18,6,45,37.0,82.5,2.3,9.95,93.0,95.43,77.95
2018,5,18,7,0,1.0,113.0,2.3,10.1,113.0,92.84,74.55
2018,5,18,7,15,9.0,139.5,2.25,10.35,143.5,121.91,99.11
2018,5,18,7,30,17.0,166.0,2.2,10.6,174.0,151.51,123.68
2018,5,18,7,45,18.0,181.5,2.2,10.85,191.0,165.38,134.61
2018,5,18,8,0,19.0,197.0,2.2,11.1,208.0,179.27,145.47
2018,5,18,8,15,17.5,208.5,2.15,11.45,219.0,187.31,151.27
2018,5,18,8,30,16.0,220.0,2.1,11.8,230.0,195.3,157.0
2018,5,18,8,45,23.5,250.0,2.05,12.15,266.0,228.17,183.04
2018,5,18,9,0,31.0,280.0,2.0,12.5,302.0,280.57,223.99
2018,5,18,9,15,39.5,304.0,2.0,12.8,334.0,309.94,246.29
2018,5,18,9,30,48.0,328.0,2.0,13.1,366.0,338.96,268.13
2018,5,18,9,45,102.5,336.0,1.95,13.45,421.5,415.18,327.18
2018,5,18,10,0,157.0,344.0,1.9,13.8,477.0,470.14,368.68
2018,5,18,10,15,122.5,380.0,1.95,14.05,485.5,468.15,364.66
2018,5,18,10,30,88.0,416.0,2.0,14.3,494.0,446.12,346.32
2018,5,18,10,45,72.0,407.5,2.05,14.55,472.5,418.65,324.89
2018,5,18,11,0,56.0,399.0,2.1,14.8,451.0,391.72,303.85
2018,5,18,11,15,127.0,388.0,2.15,14.9,507.5,453.66,352.26
2018,5,18,11,30,198.0,377.0,2.2,15.0,564.0,507.49,393.26
2018,5,18,11,45,198.0,413.5,2.25,15.15,601.5,514.92,397.63
2018,5,18,12,0,198.0,450.0,2.3,15.3,639.0,532.22,409.39
2018,5,18,12,15,191.0,446.5,2.35,15.3,628.5,509.78,392.47
2018,5,18,12,30,184.0,443.0,2.4,15.3,618.0,487.18,375.54
2018,5,18,12,45,206.0,427.0,2.5,15.35,620.5,474.11,366.1
2018,5,18,13,0,228.0,411.0,2.6,15.4,623.0,460.74,356.02
2018,5,18,13,15,153.0,417.0,2.65,15.25,558.0,403.11,311.85
2018,5,18,13,30,78.0,423.0,2.7,15.1,493.0,354.31,274.61
2018,5,18,13,45,58.0,390.0,2.75,15.0,441.5,312.58,242.88
2018,5,18,14,0,38.0,357.0,2.8,14.9,390.0,273.99,213.41
2018,5,18,14,15,59.0,348.0,2.85,14.75,397.0,268.24,208.66
2018,5,18,14,30,80.0,339.0,2.9,14.6,404.0,260.01,201.49
2018,5,18,14,45,71.0,317.5,2.9,14.4,373.0,234.97,182.05
2018,5,18,15,0,62.0,296.0,2.9,14.2,342.0,211.47,164.12
2018,5,18,15,15,200.0,257.0,2.9,14.2,393.5,177.67,132.71
2018,5,18,15,30,338.0,218.0,2.9,14.2,445.0,134.86,102.57
2018,5,18,15,45,571.0,157.5,3.0,13.6,509.0,102.89,84.09
2018,5,18,16,0,804.0,97.0,3.1,13.0,573.0,80.15,64.83
2018,5,18,16,15,781.5,93.5,3.15,12.65,523.5,78.04,63.32
2018,5,18,16,30,759.0,90.0,3.2,12.3,474.0,75.84,61.71
2018,5,18,16,45,728.5,86.5,3.2,11.9,423.0,73.42,59.9
2018,5,18,17,0,698.0,83.0,3.2,11.5,372.0,65.5,53.18
2018,5,18,17,15,645.0,79.5,3.2,11.1,318.0,62.81,51.04
2018,5,18,17,30,592.0,76.0,3.2,10.7,264.0,60.23,48.93
2018,5,18,17,45,534.0,68.5,3.2,10.35,215.0,54.69,44.01
2018,5,18,18,0,476.0,61.0,3.2,10.0,166.0,49.12,38.89
2018,5,18,18,15,380.5,51.5,3.1,9.8,121.5,41.63,31.79
2018,5,18,18,30,285.0,42.0,3.0,9.6,77.0,31.91,22.46
2018,5,18,18,45,179.0,28.0,2.95,9.4,46.5,21.23,10.52
2018,5,18,19,0,73.0,14.0,2.9,9.2,16.0,11.02,0.0
2018,5,18,19,15,36.5,7.0,2.85,9.15,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,19,4,45,1.5,1.5,2.9,8.65,1.5,0.0,0.0
2018,5,19,5,0,3.0,3.0,2.9,8.6,3.0,3.19,0.0
2018,5,19,5,15,72.0,16.5,2.9,8.65,23.0,46.24,0.0
2018,5,19,5,30,141.0,30.0,2.9,8.7,43.0,108.49,80.25
2018,5,19,5,45,212.0,40.0,2.9,8.7,73.5,157.8,127.45
2018,5,19,6,0,283.0,50.0,2.9,8.7,104.0,215.24,179.7
2018,5,19,6,15,159.0,41.0,2.9,8.8,73.0,147.84,124.23
2018,5,19,6,30,35.0,32.0,2.9,8.9,42.0,51.37,39.98
2018,5,19,6,45,17.5,45.5,2.9,8.95,50.5,47.78,36.58
2018,5,19,7,0,0.0,59.0,2.9,9.0,59.0,45.19,33.76
2018,5,19,7,15,3.5,78.5,2.9,9.25,80.0,62.85,48.94
2018,5,19,7,30,7.0,98.0,2.9,9.5,101.0,81.8,65.03
2018,5,19,7,45,8.5,114.0,2.9,9.75,118.5,96.48,77.22
2018,5,19,8,0,10.0,130.0,2.9,10.0,136.0,111.25,89.35
2018,5,19,8,15,9.5,145.0,2.95,10.25,151.0,123.49,99.16
2018,5,19,8,30,9.0,160.0,3.0,10.5,166.0,135.66,108.84
2018,5,19,8,45,7.5,165.0,3.0,10.8,170.0,138.27,110.49
2018,5,19,9,0,6.0,170.0,3.0,11.1,174.0,140.85,112.14
2018,5,19,9,15,7.0,180.0,3.0,11.45,185.0,149.93,119.2
2018,5,19,9,30,8.0,190.0,3.0,11.8,196.0,158.99,126.2
2018,5,19,9,45,9.0,200.5,3.0,12.1,207.5,168.41,133.48
2018,5,19,10,0,10.0,211.0,3.0,12.4,219.0,177.74,140.66
2018,5,19,10,15,31.5,241.0,3.0,12.65,268.5,235.52,187.34
2018,5,19,10,30,53.0,271.0,3.0,12.9,318.0,280.32,222.89
2018,5,19,10,45,101.0,271.0,3.05,13.1,363.5,337.04,268.32
2018,5,19,11,0,149.0,271.0,3.1,13.3,409.0,388.37,308.74
2018,5,19,11,15,154.0,287.0,3.1,13.4,431.0,399.64,316.7
2018,5,19,11,30,159.0,303.0,3.1,13.5,453.0,409.17,323.45
2018,5,19,11,45,144.5,342.0,3.15,13.55,479.0,410.69,323.58
2018,5,19,12,0,130.0,381.0,3.2,13.6,505.0,422.25,331.37
2018,5,19,12,15,133.5,377.0,3.25,13.55,504.0,411.09,322.75
2018,5,19,12,30,137.0,373.0,3.3,13.5,503.0,399.21,313.59
2018,5,19,12,45,108.0,374.0,3.4,13.45,476.0,369.23,289.95
2018,5,19,13,0,79.0,375.0,3.5,13.4,449.0,337.66,265.16
2018,5,19,13,15,87.0,400.0,3.55,13.3,480.0,352.1,276.27
2018,5,19,13,30,95.0,425.0,3.6,13.2,511.0,364.09,285.22
2018,5,19,13,45,288.0,358.0,3.65,13.05,608.5,391.07,304.66
2018,5,19,14,0,481.0,291.0,3.7,12.9,706.0,398.96,306.12
2018,5,19,14,15,674.5,211.0,3.7,12.75,770.0,377.16,281.11
2018,5,19,14,30,868.0,131.0,3.7,12.6,834.0,342.26,242.32
2018,5,19,14,45,855.5,129.5,3.7,12.45,796.0,279.44,187.28
2018,5,19,15,0,843.0,128.0,3.7,12.3,758.0,220.77,138.62
2018,5,19,15,15,828.5,125.5,3.7,12.3,715.0,162.13,97.67
2018,5,19,15,30,814.0,123.0,3.7,12.3,672.0,104.89,74.23
2018,5,19,15,45,754.5,128.5,3.7,11.9,609.5,90.4,73.83
2018,5,19,16,0,695.0,134.0,3.7,11.5,547.0,93.82,77.19
2018,5,19,16,15,470.0,165.0,3.65,11.25,433.5,109.01,90.84
2018,5,19,16,30,245.0,196.0,3.6,11.0,320.0,127.65,107.57
2018,5,19,16,45,319.5,165.5,3.6,10.75,309.5,112.44,94.66
2018,5,19,17,0,394.0,135.0,3.6,10.5,299.0,92.96,77.84
2018,5,19,17,15,318.5,121.0,3.55,10.15,242.0,83.82,70.06
2018,5,19,17,30,243.0,107.0,3.5,9.8,185.0,76.13,63.42
2018,5,19,17,45,127.0,84.0,3.45,9.5,124.0,61.62,50.42
2018,5,19,18,0,11.0,61.0,3.4,9.2,63.0,45.83,36.04
2018,5,19,18,15,6.0,46.5,3.35,8.95,47.5,35.11,26.06
2018,5,19,18,30,1.0,32.0,3.3,8.7,32.0,24.36,15.92
2018,5,19,18,45,1.0,20.5,3.2,8.5,20.5,15.66,6.59
2018,5,19,19,0,1.0,9.0,3.1,8.3,9.0,7.08,0.0
2018,5,19,19,15,0.5,4.5,3.05,8.3,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,2.8,8.35,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,2.8,8.4,2.0,1.85,0.0
2018,5,20,5,15,0.5,4.0,2.85,8.5,4.0,3.19,0.0
2018,5,20,5,30,0.0,6.0,2.9,8.6,6.0,4.54,0.0
2018,5,20,5,45,0.0,6.5,2.9,8.7,6.5,4.92,0.0
2018,5,20,6,0,0.0,7.0,2.9,8.8,7.0,5.3,0.0
2018,5,20,6,15,0.0,12.0,2.9,8.95,12.0,9.11,2.33
2018,5,20,6,30,0.0,17.0,2.9,9.1,17.0,12.92,5.69
2018,5,20,6,45,0.0,26.5,2.9,9.3,26.5,20.19,12.03
2018,5,20,7,0,0.0,36.0,2.9,9.5,36.0,27.48,18.32
2018,5,20,7,15,0.0,39.0,2.9,9.65,39.0,29.8,20.24
2018,5,20,7,30,0.0,42.0,2.9,9.8,42.0,32.13,22.14
2018,5,20,7,45,0.0,45.0,2.9,10.0,45.0,34.47,24.02
2018,5,20,8,0,0.0,48.0,2.9,10.2,48.0,36.81,25.9
2018,5,20,8,15,0.0,64.5,2.9,10.25,64.5,49.58,36.65
2018,5,20,8,30,0.0,81.0,2.9,10.3,81.0,62.4,47.35
2018,5,20,8,45,1.5,119.0,2.9,10.3,120.0,94.25,73.95
2018,5,20,9,0,3.0,157.0,2.9,10.3,159.0,127.09,101.04
2018,5,20,9,15,3.0,151.5,2.9,10.4,153.5,122.32,96.79
2018,5,20,9,30,3.0,146.0,2.9,10.5,148.0,117.68,92.74
2018,5,20,9,45,4.0,151.5,2.9,10.6,154.5,123.04,97.0
2018,5,20,10,0,5.0,157.0,2.9,10.7,161.0,128.38,101.21
2018,5,20,10,15,8.0,185.0,2.95,10.95,192.0,153.92,121.91
2018,5,20,10,30,11.0,213.0,3.0,11.2,223.0,179.36,142.29
2018,5,20,10,45,13.5,244.0,3.0,11.4,256.5,206.6,163.92
2018,5,20,11,0,16.0,275.0,3.0,11.6,290.0,233.52,185.08
2018,5,20,11,15,19.0,292.0,3.05,11.85,310.0,248.89,196.98
2018,5,20,11,30,22.0,309.0,3.1,12.1,330.0,275.18,217.42
2018,5,20,11,45,39.0,371.0,3.15,12.35,408.5,337.75,266.19
2018,5,20,12,0,56.0,433.0,3.2,12.6,487.0,397.24,311.61
2018,5,20,12,15,66.0,445.5,3.25,12.7,508.5,407.65,319.3
2018,5,20,12,30,76.0,458.0,3.3,12.8,530.0,416.37,325.84
2018,5,20,12,45,76.5,449.5,3.35,12.9,521.5,401.01,313.9
2018,5,20,13,0,77.0,441.0,3.4,13.0,513.0,385.57,301.94
2018,5,20,13,15,75.5,418.0,3.45,12.85,487.5,358.46,281.22
2018,5,20,13,30,74.0,395.0,3.5,12.7,462.0,332.09,260.9
2018,5,20,13,45,66.5,389.5,3.55,12.55,448.5,315.69,248.15
2018,5,20,14,0,59.0,384.0,3.6,12.4,435.0,299.91,235.87
2018,5,20,14,15,49.5,358.5,3.6,12.1,400.0,271.4,213.74
2018,5,20,14,30,40.0,333.0,3.6,11.8,365.0,244.65,193.0
2018,5,20,14,45,25.0,268.5,3.65,11.55,288.0,194.54,153.7
2018,5,20,15,0,10.0,204.0,3.7,11.3,211.0,152.68,120.8
2018,5,20,15,15,17.0,217.0,3.7,11.3,228.5,159.9,126.86
2018,5,20,15,30,24.0,230.0,3.7,11.3,246.0,155.87,124.25
2018,5,20,15,45,13.5,167.0,3.65,10.75,176.0,123.46,102.88
2018,5,20,16,0,3.0,104.0,3.6,10.2,106.0,79.58,65.02
2018,5,20,16,15,1.5,83.5,3.55,10.05,84.5,64.28,51.76
2018,5,20,16,30,0.0,63.0,3.5,9.9,63.0,48.34,37.77
2018,5,20,16,45,6.5,55.0,3.5,9.7,57.5,42.26,32.51
2018,5,20,17,0,13.0,47.0,3.5,9.5,52.0,36.94,27.86
2018,5,20,17,15,122.0,75.0,3.45,9.35,114.5,54.02,43.46
2018,5,20,17,30,231.0,103.0,3.4,9.2,177.0,73.51,61.22
2018,5,20,17,45,244.5,90.0,3.35,9.1,156.0,65.19,53.74
2018,5,20,18,0,258.0,77.0,3.3,9.0,135.0,55.9,45.2
2018,5,20,18,15,205.0,60.5,3.3,8.95,99.5,44.69,34.7
2018,5,20,18,30,152.0,44.0,3.3,8.9,64.0,32.75,23.36
2018,5,20,18,45,88.0,28.5,3.25,8.85,39.0,21.35,11.32
2018,5,20,19,0,24.0,13.0,3.2,8.8,14.0,10.23,0.0
2018,5,20,19,15,12.0,6.5,3.15,8.8,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,1.85,8.7,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,1.8,8.7,2.0,1.85,0.0
2018,5,21,5,15,63.0,18.0,1.75,8.8,24.0,45.16,1.34
2018,5,21,5,30,125.0,34.0,1.7,8.9,46.0,96.98,71.91
2018,5,21,5,45,228.5,49.5,1.65,9.0,88.0,175.96,142.18
2018,5,21,6,0,332.0,65.0,1.6,9.1,130.0,256.49,212.87
2018,5,21,6,15,189.5,67.0,1.55,9.3,106.5,183.0,153.34
2018,5,21,6,30,47.0,69.0,1.5,9.5,83.0,87.23,70.93
2018,5,21,6,45,30.5,99.5,1.4,9.7,109.0,108.27,88.75
2018,5,21,7,0,14.0,130.0,1.3,9.9,135.0,117.78,96.05
2018,5,21,7,15,30.0,159.0,1.25,10.25,172.5,168.18,138.27
2018,5,21,7,30,46.0,188.0,1.2,10.6,210.0,209.31,171.74
2018,5,21,7,45,55.5,212.0,1.1,10.95,241.5,240.58,196.29
2018,5,21,8,0,65.0,236.0,1.0,11.3,273.0,272.07,220.51
2018,5,21,8,15,59.5,252.5,1.0,11.85,288.5,282.97,227.59
2018,5,21,8,30,54.0,269.0,1.0,12.4,304.0,293.34,234.3
2018,5,21,8,45,49.5,283.5,1.0,12.9,317.5,302.05,239.75
2018,5,21,9,0,45.0,298.0,1.0,13.4,331.0,310.36,244.88
2018,5,21,9,15,82.0,332.0,1.05,13.85,395.5,375.85,295.08
2018,5,21,9,30,119.0,366.0,1.1,14.3,460.0,461.73,358.55
2018,5,21,9,45,227.0,364.5,1.2,14.8,553.5,577.09,443.83
2018,5,21,10,0,335.0,363.0,1.3,15.3,647.0,670.95,511.02
2018,5,21,10,15,461.0,322.5,1.4,15.6,727.0,760.6,574.72
2018,5,21,10,30,587.0,282.0,1.5,15.9,807.0,831.75,624.62
2018,5,21,10,45,691.0,235.0,1.6,16.2,866.0,870.6,652.05
2018,5,21,11,0,795.0,188.0,1.7,16.5,925.0,892.41,667.42
2018,5,21,11,15,849.5,161.0,1.8,16.65,958.0,893.66,668.38
2018,5,21,11,30,904.0,134.0,1.9,16.8,991.0,876.9,657.53
2018,5,21,11,45,837.0,171.0,2.0,16.95,968.0,836.88,630.77
2018,5,21,12,0,770.0,208.0,2.1,17.1,945.0,782.72,592.02
2018,5,21,12,15,704.5,234.0,2.25,17.05,907.0,729.6,554.22
2018,5,21,12,30,639.0,260.0,2.4,17.0,869.0,669.48,510.8
2018,5,21,12,45,466.0,312.5,2.5,16.95,754.0,563.38,431.86
2018,5,21,13,0,293.0,365.0,2.6,16.9,639.0,464.43,357.08
2018,5,21,13,15,227.0,342.5,2.65,16.75,552.5,389.68,300.69
2018,5,21,13,30,161.0,320.0,2.7,16.6,466.0,323.45,249.94
2018,5,21,13,45,332.5,263.0,2.8,16.4,554.0,345.27,265.2
2018,5,21,14,0,504.0,206.0,2.9,16.2,642.0,348.59,263.11
2018,5,21,14,15,679.5,168.0,2.95,16.0,733.5,349.05,255.48
2018,5,21,14,30,855.0,130.0,3.0,15.8,825.0,336.86,235.05
2018,5,21,14,45,845.5,127.0,3.05,15.55,788.0,274.56,181.26
2018,5,21,15,0,836.0,124.0,3.1,15.3,751.0,216.23,133.56
2018,5,21,15,15,822.0,121.0,3.1,15.3,708.5,157.97,93.44
2018,5,21,15,30,808.0,118.0,3.1,15.3,666.0,101.04,70.46
2018,5,21,15,45,792.0,113.5,3.15,14.6,619.5,89.38,72.15
2018,5,21,16,0,776.0,109.0,3.2,13.9,573.0,87.24,70.74
2018,5,21,16,15,755.0,104.5,3.2,13.4,524.0,84.81,69.01
2018,5,21,16,30,734.0,100.0,3.2,12.9,475.0,75.91,61.59
2018,5,21,16,45,705.0,94.5,3.2,12.45,424.0,72.58,59.01
2018,5,21,17,0,676.0,89.0,3.2,12.0,373.0,69.13,56.28
2018,5,21,17,15,623.5,85.0,3.2,11.5,319.5,66.28,54.05
2018,5,21,17,30,571.0,81.0,3.2,11.0,266.0,63.53,51.82
2018,5,21,17,45,512.5,73.0,3.2,10.45,217.0,57.75,46.76
2018,5,21,18,0,454.0,65.0,3.2,9.9,168.0,51.94,41.48
2018,5,21,18,15,368.0,55.0,3.15,9.6,125.0,41.81,32.05
2018,5,21,18,30,282.0,45.0,3.1,9.3,82.0,34.05,24.51
2018,5,21,18,45,172.5,30.5,3.05,8.95,50.0,23.04,12.94
2018,5,21,19,0,63.0,16.0,3.0,8.6,18.0,12.59,0.0
2018,5,21,19,15,31.5,8.0,2.95,8.55,9.0,6.29,0.0
2018,5,21,19,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,2.1,8.55,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,2.1,8.6,1.0,0.79,0.0
2018,5,22,5,15,0.0,4.0,2.15,8.75,4.0,3.02,0.0
2018,5,22,5,30,0.0,7.0,2.2,8.9,7.0,5.3,0.0
2018,5,22,5,45,0.0,10.5,2.2,9.0,10.5,7.96,1.18
2018,5,22,6,0,0.0,14.0,2.2,9.1,14.0,10.62,3.61
2018,5,22,6,15,0.0,20.0,2.2,9.3,20.0,15.2,7.67
2018,5,22,6,30,0.0,26.0,2.2,9.5,26.0,19.8,11.71
2018,5,22,6,45,0.0,46.0,2.2,9.65,46.0,35.16,25.07
2018,5,22,7,0,0.0,66.0,2.2,9.8,66.0,50.61,38.33
2018,5,22,7,15,0.0,75.5,2.15,10.1,75.5,57.97,44.46
2018,5,22,7,30,0.0,85.0,2.1,10.4,85.0,65.42,50.58
2018,5,22,7,45,0.0,97.0,2.1,10.65,97.0,75.21,58.62
2018,5,22,8,0,0.0,109.0,2.1,10.9,109.0,85.01,66.6
2018,5,22,8,15,0.5,125.0,2.1,11.25,125.5,98.63,77.66
2018,5,22,8,30,1.0,141.0,2.1,11.6,142.0,112.29,88.65
2018,5,22,8,45,2.5,153.0,2.05,11.95,155.0,123.47,97.52
2018,5,22,9,0,4.0,165.0,2.0,12.3,168.0,134.68,106.36
2018,5,22,9,15,6.5,183.0,2.05,12.6,188.0,151.88,120.06
2018,5,22,9,30,9.0,201.0,2.1,12.9,208.0,169.06,133.61
2018,5,22,9,45,11.5,221.0,2.15,13.2,230.5,187.86,148.35
2018,5,22,10,0,14.0,241.0,2.2,13.5,253.0,206.52,162.85
2018,5,22,10,15,16.5,266.0,2.25,13.7,280.5,229.23,180.48
2018,5,22,10,30,19.0,291.0,2.3,13.9,308.0,251.65,197.74
2018,5,22,10,45,20.5,310.5,2.35,14.05,329.0,268.17,210.29
2018,5,22,11,0,22.0,330.0,2.4,14.2,350.0,284.32,222.51
2018,5,22,11,15,21.5,329.0,2.45,14.25,349.0,281.33,219.95
2018,5,22,11,30,21.0,328.0,2.5,14.3,348.0,278.27,217.44
2018,5,22,11,45,20.0,323.0,2.55,14.35,342.0,271.49,212.06
2018,5,22,12,0,19.0,318.0,2.6,14.4,336.0,264.73,206.73
2018,5,22,12,15,23.5,335.0,2.6,14.4,357.5,286.61,223.74
2018,5,22,12,30,28.0,352.0,2.6,14.4,379.0,298.85,233.15
2018,5,22,12,45,48.0,358.0,2.65,14.35,403.5,311.54,243.28
2018,5,22,13,0,68.0,364.0,2.7,14.3,428.0,322.0,251.51
2018,5,22,13,15,87.0,362.5,2.7,14.2,442.5,324.01,253.04
2018,5,22,13,30,106.0,361.0,2.7,14.1,457.0,324.02,252.79
2018,5,22,13,45,254.5,306.5,2.75,14.0,529.0,339.52,263.48
2018,5,22,14,0,403.0,252.0,2.8,13.9,601.0,340.49,260.4
2018,5,22,14,15,636.0,186.5,2.8,13.75,714.5,345.93,256.03
2018,5,22,14,30,869.0,121.0,2.8,13.6,828.0,334.83,234.73
2018,5,22,14,45,859.0,118.5,2.8,13.45,791.0,277.07,183.96
2018,5,22,15,0,849.0,116.0,2.8,13.3,754.0,219.51,136.54
2018,5,22,15,15,835.5,114.0,2.8,13.3,712.0,154.67,90.96
2018,5,22,15,30,822.0,112.0,2.8,13.3,670.0,97.71,68.18
2018,5,22,15,45,792.0,109.5,2.8,12.9,617.0,86.78,70.36
2018,5,22,16,0,762.0,107.0,2.8,12.5,564.0,85.51,69.6
2018,5,22,16,15,704.0,107.0,2.75,12.2,501.0,78.6,63.88
2018,5,22,16,30,646.0,107.0,2.7,11.9,438.0,78.45,64.07
2018,5,22,16,45,587.0,104.0,2.7,11.65,381.0,76.53,62.67
2018,5,22,17,0,528.0,101.0,2.7,11.4,324.0,74.74,61.39
2018,5,22,17,15,509.0,94.0,2.7,11.05,285.5,70.87,58.23
2018,5,22,17,30,490.0,87.0,2.7,10.7,247.0,66.82,54.83
2018,5,22,17,45,449.0,77.5,2.7,10.35,204.5,58.12,47.12
2018,5,22,18,0,408.0,68.0,2.7,10.0,162.0,51.24,40.85
2018,5,22,18,15,334.5,56.5,2.6,9.75,121.0,42.6,32.77
2018,5,22,18,30,261.0,45.0,2.5,9.5,80.0,33.94,24.44
2018,5,22,18,45,174.0,31.0,2.45,9.25,50.0,23.41,13.47
2018,5,22,19,0,87.0,17.0,2.4,9.0,20.0,13.38,0.0
2018,5,22,19,15,43.5,8.5,2.4,9.0,10.0,6.69,0.0
2018,5,22,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.7,8.6,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.7,8.6,3.0,2.36,0.0
2018,5,23,5,15,18.0,12.0,1.7,8.75,14.0,18.0,0.08
2018,5,23,5,30,36.0,21.0,1.7,8.9,25.0,35.96,23.65
2018,5,23,5,45,31.5,32.5,1.75,9.0,37.0,47.25,34.84
2018,5,23,6,0,27.0,44.0,1.8,9.1,49.0,50.35,38.27
2018,5,23,6,15,13.5,62.0,1.8,9.25,64.5,56.32,43.69
2018,5,23,6,30,0.0,80.0,1.8,9.4,80.0,64.21,50.36
2018,5,23,6,45,11.0,107.5,1.8,9.6,112.0,95.54,77.46
2018,5,23,7,0,22.0,135.0,1.8,9.8,144.0,127.82,104.9
2018,5,23,7,15,15.5,145.5,1.8,10.05,152.0,131.65,107.44
2018,5,23,7,30,9.0,156.0,1.8,10.3,160.0,135.14,109.67
2018,5,23,7,45,6.5,159.5,1.85,10.55,162.5,135.04,109.01
2018,5,23,8,0,4.0,163.0,1.9,10.8,165.0,135.09,108.48
2018,5,23,8,15,4.5,168.5,1.95,11.05,171.0,139.52,111.72
2018,5,23,8,30,5.0,174.0,2.0,11.3,177.0,144.09,115.06
2018,5,23,8,45,6.5,186.0,2.05,11.6,190.5,155.26,123.81
2018,5,23,9,0,8.0,198.0,2.1,11.9,204.0,166.44,132.5
2018,5,23,9,15,8.5,201.0,2.1,12.2,207.5,168.97,134.1
2018,5,23,9,30,9.0,204.0,2.1,12.5,211.0,171.54,135.77
2018,5,23,9,45,11.0,221.5,2.15,12.85,230.5,187.75,148.42
2018,5,23,10,0,13.0,239.0,2.2,13.2,250.0,203.84,160.85
2018,5,23,10,15,17.0,272.0,2.2,13.4,287.0,234.68,184.97
2018,5,23,10,30,21.0,305.0,2.2,13.6,324.0,265.22,208.52
2018,5,23,10,45,17.5,280.0,2.25,13.85,296.0,239.85,188.14
2018,5,23,11,0,14.0,255.0,2.3,14.1,268.0,215.09,168.37
2018,5,23,11,15,13.5,244.0,2.3,14.2,256.5,204.78,160.13
2018,5,23,11,30,13.0,233.0,2.3,14.3,245.0,194.57,151.94
2018,5,23,11,45,13.0,233.5,2.3,14.45,245.5,194.02,151.37
2018,5,23,12,0,13.0,234.0,2.3,14.6,246.0,193.36,150.71
2018,5,23,12,15,12.5,229.5,2.3,14.6,241.0,188.31,146.68
2018,5,23,12,30,12.0,225.0,2.3,14.6,236.0,183.27,142.68
2018,5,23,12,45,12.0,222.5,2.3,14.65,233.5,180.12,140.17
2018,5,23,13,0,12.0,220.0,2.3,14.7,231.0,176.95,137.65
2018,5,23,13,15,12.0,220.0,2.35,14.7,231.0,175.64,136.65
2018,5,23,13,30,12.0,220.0,2.4,14.7,231.0,174.27,135.61
2018,5,23,13,45,176.5,192.5,2.4,14.65,346.0,223.88,173.96
2018,5,23,14,0,341.0,165.0,2.4,14.6,461.0,254.61,194.27
2018,5,23,14,15,633.5,128.5,2.4,14.5,654.0,308.71,226.61
2018,5,23,14,30,926.0,92.0,2.4,14.4,847.0,331.81,229.54
2018,5,23,14,45,901.5,93.0,2.45,14.3,800.5,270.19,176.02
2018,5,23,15,0,877.0,94.0,2.5,14.2,754.0,210.39,127.48
2018,5,23,15,15,740.0,101.5,2.5,14.2,636.5,136.91,79.73
2018,5,23,15,30,603.0,109.0,2.5,14.2,519.0,87.08,61.23
2018,5,23,15,45,501.5,113.0,2.55,13.85,438.0,74.25,59.26
2018,5,23,16,0,400.0,117.0,2.6,13.5,357.0,75.64,60.76
2018,5,23,16,15,333.0,120.5,2.6,13.2,309.0,79.69,64.58
2018,5,23,16,30,266.0,124.0,2.6,12.9,261.0,81.37,66.36
2018,5,23,16,45,434.5,103.0,2.6,12.6,299.0,72.75,59.1
2018,5,23,17,0,603.0,82.0,2.6,12.3,337.0,62.98,50.73
2018,5,23,17,15,647.5,72.0,2.6,11.9,313.0,57.46,46.07
2018,5,23,17,30,692.0,62.0,2.6,11.5,289.0,55.54,44.55
2018,5,23,17,45,639.0,57.0,2.6,11.1,238.5,47.18,37.13
2018,5,23,18,0,586.0,52.0,2.6,10.7,188.0,43.05,33.37
2018,5,23,18,15,457.0,45.0,2.6,10.3,135.0,36.82,27.53
2018,5,23,18,30,328.0,38.0,2.6,9.9,82.0,30.89,21.74
2018,5,23,18,45,231.0,27.0,2.55,9.55,52.0,22.0,12.49
2018,5,23,19,0,134.0,16.0,2.5,9.2,22.0,12.59,0.0
2018,5,23,19,15,67.0,8.0,2.5,9.05,11.0,6.29,0.0
2018,5,23,19,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,1.4,7.9,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,1.4,8.0,1.0,0.79,0.0
2018,5,24,5,15,39.5,8.5,1.35,8.2,12.5,28.61,5.13
2018,5,24,5,30,79.0,16.0,1.3,8.4,24.0,59.94,43.09
2018,5,24,5,45,274.5,35.0,1.25,8.65,86.0,181.59,147.09
2018,5,24,6,0,470.0,54.0,1.2,8.9,148.0,314.5,260.09
2018,5,24,6,15,273.5,37.0,1.15,9.25,95.5,210.58,176.71
2018,5,24,6,30,77.0,20.0,1.1,9.6,43.0,74.74,60.7
2018,5,24,6,45,38.5,34.5,1.05,9.9,46.0,57.08,44.98
2018,5,24,7,0,0.0,49.0,1.0,10.2,49.0,37.48,26.94
2018,5,24,7,15,0.0,46.5,1.0,10.55,46.5,35.57,25.16
2018,5,24,7,30,0.0,44.0,1.0,10.9,44.0,33.67,23.39
2018,5,24,7,45,0.0,63.0,1.0,11.3,63.0,48.35,35.75
2018,5,24,8,0,0.0,82.0,1.0,11.7,82.0,63.09,47.98
2018,5,24,8,15,0.0,97.5,1.0,12.05,97.5,75.36,57.99
2018,5,24,8,30,0.0,113.0,1.0,12.4,113.0,88.01,68.2
2018,5,24,8,45,1.0,130.0,1.05,12.75,130.5,102.84,80.14
2018,5,24,9,0,2.0,147.0,1.1,13.1,148.0,117.72,92.0
2018,5,24,9,15,3.0,151.5,1.15,13.4,153.5,122.23,95.37
2018,5,24,9,30,4.0,156.0,1.2,13.7,159.0,126.76,98.77
2018,5,24,9,45,4.5,159.5,1.25,14.0,163.0,129.99,101.1
2018,5,24,10,0,5.0,163.0,1.3,14.3,167.0,133.2,103.43
2018,5,24,10,15,6.5,170.5,1.35,14.5,176.0,140.55,109.16
2018,5,24,10,30,8.0,178.0,1.4,14.7,185.0,147.81,114.79
2018,5,24,10,45,4.5,137.0,1.45,14.95,141.0,111.42,85.34
2018,5,24,11,0,1.0,96.0,1.5,15.2,97.0,75.72,56.35
2018,5,24,11,15,0.5,97.5,1.6,15.3,98.0,76.48,56.93
2018,5,24,11,30,0.0,99.0,1.7,15.4,99.0,77.23,57.47
2018,5,24,11,45,3.0,132.0,1.8,15.5,135.0,105.55,80.35
