Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,12,0,6.0,165.0,1.9,15.6,171.0,133.53,102.72
2018,5,24,12,15,16.0,243.5,2.0,15.4,259.0,201.81,156.96
2018,5,24,12,30,26.0,322.0,2.1,15.2,347.0,273.46,212.76
2018,5,24,12,45,23.5,304.5,2.2,15.05,327.0,253.97,197.57
2018,5,24,13,0,21.0,287.0,2.3,14.9,307.0,235.12,183.11
2018,5,24,13,15,25.0,309.5,2.4,14.55,332.5,250.21,195.25
2018,5,24,13,30,29.0,332.0,2.5,14.2,358.0,263.87,206.14
2018,5,24,13,45,28.0,331.5,2.6,13.85,356.0,257.7,201.61
2018,5,24,14,0,27.0,331.0,2.7,13.5,354.0,251.42,197.02
2018,5,24,14,15,32.0,328.0,2.7,13.15,354.5,245.37,192.44
2018,5,24,14,30,37.0,325.0,2.7,12.8,355.0,238.49,187.1
2018,5,24,14,45,35.0,306.0,2.7,12.45,333.5,219.55,172.44
2018,5,24,15,0,33.0,287.0,2.7,12.1,312.0,201.25,158.36
2018,5,24,15,15,44.5,275.0,2.7,12.1,306.5,188.84,148.56
2018,5,24,15,30,56.0,263.0,2.7,12.1,301.0,175.01,138.89
2018,5,24,15,45,61.5,217.0,2.6,11.7,256.0,148.37,123.74
2018,5,24,16,0,67.0,171.0,2.5,11.3,211.0,121.4,101.05
2018,5,24,16,15,73.0,179.0,2.45,11.2,219.5,125.66,105.18
2018,5,24,16,30,79.0,187.0,2.4,11.1,228.0,129.34,108.78
2018,5,24,16,45,162.0,170.0,2.3,11.0,242.5,116.45,97.93
2018,5,24,17,0,245.0,153.0,2.2,10.9,257.0,103.91,87.29
2018,5,24,17,15,207.5,134.0,2.2,10.7,214.0,92.15,77.23
2018,5,24,17,30,170.0,115.0,2.2,10.5,171.0,80.06,66.71
2018,5,24,17,45,203.5,98.0,2.15,10.35,153.5,69.77,57.59
2018,5,24,18,0,237.0,81.0,2.1,10.2,136.0,58.95,47.78
2018,5,24,18,15,179.0,64.0,2.05,10.05,100.0,46.88,36.61
2018,5,24,18,30,121.0,47.0,2.0,9.9,64.0,34.7,25.15
2018,5,24,18,45,74.5,31.0,1.95,9.75,40.0,23.12,13.58
2018,5,24,19,0,28.0,15.0,1.9,9.6,16.0,11.57,0.0
2018,5,24,19,15,14.0,7.5,1.85,9.5,8.0,5.9,0.0
2018,5,24,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,1.3,8.85,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,1.3,8.9,2.0,1.57,0.0
2018,5,25,5,15,0.0,8.5,1.35,9.1,8.5,6.45,0.0
2018,5,25,5,30,0.0,15.0,1.4,9.3,15.0,11.4,3.8
2018,5,25,5,45,0.0,25.0,1.45,9.45,25.0,19.05,10.73
2018,5,25,6,0,0.0,35.0,1.5,9.6,35.0,26.71,17.61
2018,5,25,6,15,11.0,55.0,1.5,9.85,58.5,48.35,36.67
2018,5,25,6,30,22.0,75.0,1.5,10.1,82.0,77.93,62.5
2018,5,25,6,45,32.0,94.0,1.5,10.35,106.0,102.81,83.9
2018,5,25,7,0,42.0,113.0,1.5,10.6,130.0,128.42,105.58
2018,5,25,7,15,21.5,118.0,1.5,10.9,126.5,118.62,96.3
2018,5,25,7,30,1.0,123.0,1.5,11.2,123.0,98.8,78.56
2018,5,25,7,45,0.5,121.5,1.5,11.55,121.5,96.39,76.15
2018,5,25,8,0,0.0,120.0,1.5,11.9,120.0,94.24,73.98
2018,5,25,8,15,2.0,139.5,1.55,12.15,141.0,112.14,88.58
2018,5,25,8,30,4.0,159.0,1.6,12.4,162.0,130.15,103.08
2018,5,25,8,45,6.5,179.0,1.6,12.65,184.0,149.1,118.21
2018,5,25,9,0,9.0,199.0,1.6,12.9,206.0,168.08,133.2
2018,5,25,9,15,11.5,215.5,1.65,13.05,224.5,184.03,145.69
2018,5,25,9,30,14.0,232.0,1.7,13.2,243.0,199.92,158.06
2018,5,25,9,45,11.5,215.0,1.75,13.4,224.5,182.61,143.78
2018,5,25,10,0,9.0,198.0,1.8,13.6,206.0,165.7,129.93
2018,5,25,10,15,15.5,246.0,1.85,13.65,260.0,211.22,166.18
2018,5,25,10,30,22.0,294.0,1.9,13.7,314.0,271.62,213.29
2018,5,25,10,45,26.0,330.0,1.95,13.8,354.0,304.98,238.64
2018,5,25,11,0,30.0,366.0,2.0,13.9,394.0,337.32,263.08
2018,5,25,11,15,25.0,343.5,2.05,13.9,367.0,309.72,241.58
2018,5,25,11,30,20.0,321.0,2.1,13.9,340.0,271.46,211.99
2018,5,25,11,45,22.0,337.5,2.1,13.85,358.5,284.53,222.2
2018,5,25,12,0,24.0,354.0,2.1,13.8,377.0,306.19,238.81
2018,5,25,12,15,28.0,370.5,2.15,13.8,397.5,317.98,247.82
2018,5,25,12,30,32.0,387.0,2.2,13.8,418.0,328.64,255.99
2018,5,25,12,45,27.0,359.5,2.2,13.8,385.5,298.52,232.75
2018,5,25,13,0,22.0,332.0,2.2,13.8,353.0,267.83,209.09
2018,5,25,13,15,19.5,308.0,2.2,13.8,326.0,245.71,191.98
2018,5,25,13,30,17.0,284.0,2.2,13.8,299.0,224.18,175.23
2018,5,25,13,45,20.0,286.0,2.2,13.8,303.5,224.6,175.65
2018,5,25,14,0,23.0,288.0,2.2,13.8,308.0,220.56,172.44
2018,5,25,14,15,18.0,262.0,2.2,13.75,277.5,201.48,157.57
2018,5,25,14,30,13.0,236.0,2.2,13.7,247.0,179.39,140.31
2018,5,25,14,45,16.0,246.5,2.2,13.65,259.0,184.96,144.88
2018,5,25,15,0,19.0,257.0,2.2,13.6,271.0,189.44,148.58
2018,5,25,15,15,12.0,217.0,2.2,13.6,225.5,159.46,125.2
2018,5,25,15,30,5.0,177.0,2.2,13.6,180.0,130.63,102.56
2018,5,25,15,45,103.5,176.5,2.1,13.4,239.0,119.54,98.32
2018,5,25,16,0,202.0,176.0,2.0,13.2,298.0,113.84,93.81
2018,5,25,16,15,216.5,168.5,1.95,13.05,289.5,110.85,91.59
2018,5,25,16,30,231.0,161.0,1.9,12.9,281.0,107.57,89.13
2018,5,25,16,45,145.5,136.0,1.9,12.8,209.0,96.61,79.92
2018,5,25,17,0,60.0,111.0,1.9,12.7,137.0,81.92,67.35
2018,5,25,17,15,140.5,115.5,1.85,12.5,165.0,83.07,68.68
2018,5,25,17,30,221.0,120.0,1.8,12.3,193.0,83.81,69.57
2018,5,25,17,45,276.5,97.5,1.75,12.05,173.0,70.36,57.73
2018,5,25,18,0,332.0,75.0,1.7,11.8,153.0,55.23,44.15
2018,5,25,18,15,272.5,60.5,1.65,11.45,114.5,44.88,34.65
2018,5,25,18,30,213.0,46.0,1.6,11.1,76.0,34.38,24.78
2018,5,25,18,45,168.5,32.0,1.55,10.7,50.0,24.13,14.51
2018,5,25,19,0,124.0,18.0,1.5,10.3,24.0,13.7,0.0
2018,5,25,19,15,62.0,9.0,1.55,10.1,12.0,7.08,0.0
2018,5,25,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.15,9.15,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.2,9.2,1.0,0.79,0.0
2018,5,26,5,15,0.0,3.0,2.25,9.3,3.0,2.27,0.0
2018,5,26,5,30,0.0,5.0,2.3,9.4,5.0,3.78,0.0
2018,5,26,5,45,45.0,13.0,2.35,9.5,22.0,35.52,24.78
2018,5,26,6,0,90.0,21.0,2.4,9.6,39.0,76.54,61.18
2018,5,26,6,15,50.0,33.0,2.4,9.7,43.5,58.53,46.0
2018,5,26,6,30,10.0,45.0,2.4,9.8,48.0,42.08,31.29
2018,5,26,6,45,10.5,63.5,2.4,9.9,67.0,55.34,42.77
2018,5,26,7,0,11.0,82.0,2.4,10.0,86.0,71.08,56.21
2018,5,26,7,15,5.5,63.5,2.35,10.2,65.5,52.63,40.0
2018,5,26,7,30,0.0,45.0,2.3,10.4,45.0,34.44,24.05
2018,5,26,7,45,0.0,48.5,2.25,10.55,48.5,37.17,26.27
2018,5,26,8,0,0.0,52.0,2.2,10.7,52.0,39.9,28.47
2018,5,26,8,15,0.0,58.5,2.2,10.85,58.5,44.95,32.63
2018,5,26,8,30,0.0,65.0,2.2,11.0,65.0,50.02,36.77
2018,5,26,8,45,0.0,76.0,2.15,11.2,76.0,58.58,43.82
2018,5,26,9,0,0.0,87.0,2.1,11.4,87.0,67.18,50.84
2018,5,26,9,15,0.0,99.0,2.05,11.6,99.0,76.72,58.59
2018,5,26,9,30,0.0,111.0,2.0,11.8,111.0,86.42,66.42
2018,5,26,9,45,0.5,120.5,2.0,11.95,121.0,94.57,72.97
2018,5,26,10,0,1.0,130.0,2.0,12.1,131.0,102.71,79.49
2018,5,26,10,15,4.5,156.0,2.0,12.4,160.0,126.89,99.1
2018,5,26,10,30,8.0,182.0,2.0,12.7,189.0,151.02,118.42
2018,5,26,10,45,10.0,200.5,2.0,13.0,209.5,167.52,131.4
2018,5,26,11,0,12.0,219.0,2.0,13.3,230.0,183.81,144.12
2018,5,26,11,15,12.0,218.5,2.05,13.55,229.5,182.74,143.0
2018,5,26,11,30,12.0,218.0,2.1,13.8,229.0,181.6,141.89
2018,5,26,11,45,12.0,214.0,2.1,14.0,225.5,177.59,138.55
2018,5,26,12,0,12.0,210.0,2.1,14.2,222.0,173.54,135.19
2018,5,26,12,15,13.0,226.5,2.2,14.3,239.0,186.23,145.21
2018,5,26,12,30,14.0,243.0,2.3,14.4,256.0,198.54,154.86
2018,5,26,12,45,14.5,254.0,2.4,14.5,267.5,205.88,160.58
2018,5,26,13,0,15.0,265.0,2.5,14.6,279.0,212.91,166.07
2018,5,26,13,15,18.0,283.5,2.55,14.65,300.0,226.57,176.79
2018,5,26,13,30,21.0,302.0,2.6,14.7,321.0,239.38,186.79
2018,5,26,13,45,123.0,299.0,2.7,14.7,406.5,276.99,215.53
2018,5,26,14,0,225.0,296.0,2.8,14.7,492.0,299.3,230.49
2018,5,26,14,15,546.5,208.0,2.85,14.65,661.5,327.81,243.27
2018,5,26,14,30,868.0,120.0,2.9,14.6,831.0,332.55,232.03
2018,5,26,14,45,873.0,114.0,2.95,14.5,801.5,276.41,182.1
2018,5,26,15,0,878.0,108.0,3.0,14.4,772.0,218.74,134.12
2018,5,26,15,15,865.0,106.0,3.0,14.4,730.0,160.27,94.11
2018,5,26,15,30,852.0,104.0,3.0,14.4,688.0,102.79,71.8
2018,5,26,15,45,834.5,102.0,3.05,14.1,641.5,83.05,66.78
2018,5,26,16,0,817.0,100.0,3.1,13.8,595.0,82.18,66.34
2018,5,26,16,15,660.5,106.5,3.1,13.55,485.0,77.08,62.19
2018,5,26,16,30,504.0,113.0,3.1,13.3,375.0,78.98,64.15
2018,5,26,16,45,354.0,92.5,3.1,13.05,267.0,64.94,52.08
2018,5,26,17,0,204.0,72.0,3.1,12.8,159.0,49.86,38.95
2018,5,26,17,15,329.0,82.5,3.1,12.45,202.0,59.22,47.53
2018,5,26,17,30,454.0,93.0,3.1,12.1,245.0,68.26,55.81
2018,5,26,17,45,351.0,87.5,3.1,11.75,193.0,63.56,51.73
2018,5,26,18,0,248.0,82.0,3.1,11.4,141.0,59.75,48.28
2018,5,26,18,15,213.0,66.0,3.0,11.05,108.0,48.51,37.94
2018,5,26,18,30,178.0,50.0,2.9,10.7,75.0,37.07,27.22
2018,5,26,18,45,96.0,33.0,2.85,10.35,46.0,24.62,15.05
2018,5,26,19,0,14.0,16.0,2.8,10.0,17.0,12.3,0.0
2018,5,26,19,15,7.0,8.0,2.75,9.9,8.5,6.29,0.0
2018,5,26,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,27,4,45,20.0,4.5,1.15,8.7,5.0,0.0,0.0
2018,5,27,5,0,40.0,9.0,1.1,8.9,10.0,17.8,0.0
2018,5,27,5,15,147.5,24.0,1.1,9.3,38.0,86.49,36.98
2018,5,27,5,30,255.0,39.0,1.1,9.7,66.0,159.3,121.58
2018,5,27,5,45,353.0,48.5,1.15,10.1,108.0,228.14,183.55
2018,5,27,6,0,451.0,58.0,1.2,10.5,150.0,306.89,252.07
2018,5,27,6,15,518.5,65.0,1.15,10.95,199.0,375.54,310.33
2018,5,27,6,30,586.0,72.0,1.1,11.4,248.0,449.22,370.21
2018,5,27,6,45,634.0,76.5,1.05,11.85,299.5,512.25,419.21
2018,5,27,7,0,682.0,81.0,1.0,12.3,351.0,577.4,467.74
2018,5,27,7,15,681.5,91.0,1.0,12.85,392.0,615.88,494.3
2018,5,27,7,30,681.0,101.0,1.0,13.4,433.0,651.89,518.32
2018,5,27,7,45,553.5,149.5,1.05,13.9,438.0,616.99,488.61
2018,5,27,8,0,426.0,198.0,1.1,14.4,443.0,579.94,457.39
2018,5,27,8,15,560.5,175.0,1.15,14.85,526.0,688.75,537.28
2018,5,27,8,30,695.0,152.0,1.2,15.3,609.0,794.11,609.78
2018,5,27,8,45,786.0,125.5,1.25,15.7,675.0,852.5,646.53
2018,5,27,9,0,877.0,99.0,1.3,16.1,741.0,904.99,679.21
2018,5,27,9,15,868.0,109.5,1.35,16.4,773.0,915.19,683.83
2018,5,27,9,30,859.0,120.0,1.4,16.7,805.0,921.1,686.27
2018,5,27,9,45,842.5,136.5,1.5,17.05,831.5,935.3,694.92
2018,5,27,10,0,826.0,153.0,1.6,17.4,858.0,932.63,692.41
2018,5,27,10,15,841.5,148.5,1.65,17.65,886.0,934.77,692.97
2018,5,27,10,30,857.0,144.0,1.7,17.9,914.0,918.66,681.55
2018,5,27,10,45,863.5,145.5,1.75,18.15,936.0,910.83,675.89
2018,5,27,11,0,870.0,147.0,1.8,18.4,958.0,899.24,667.73
2018,5,27,11,15,905.5,126.5,1.85,18.55,980.5,890.45,661.79
2018,5,27,11,30,941.0,106.0,1.9,18.7,1003.0,876.75,652.61
2018,5,27,11,45,941.5,106.0,1.95,18.85,1007.5,847.54,633.09
2018,5,27,12,0,942.0,106.0,2.0,19.0,1012.0,815.09,611.42
2018,5,27,12,15,941.5,106.0,2.05,19.1,1009.5,778.84,586.37
2018,5,27,12,30,941.0,106.0,2.1,19.2,1007.0,739.74,557.9
2018,5,27,12,45,939.0,105.5,2.15,19.3,997.0,696.61,525.86
2018,5,27,13,0,937.0,105.0,2.2,19.4,987.0,651.08,491.21
2018,5,27,13,15,933.5,104.0,2.25,19.4,969.5,602.1,453.22
2018,5,27,13,30,930.0,103.0,2.3,19.4,952.0,551.21,412.57
2018,5,27,13,45,925.0,102.5,2.35,19.4,928.0,498.27,369.04
2018,5,27,14,0,920.0,102.0,2.4,19.4,904.0,443.96,323.08
2018,5,27,14,15,913.5,100.0,2.4,19.3,873.0,386.98,273.95
2018,5,27,14,30,907.0,98.0,2.4,19.2,842.0,329.28,223.59
2018,5,27,14,45,898.0,96.5,2.4,19.15,805.5,270.86,173.29
2018,5,27,15,0,889.0,95.0,2.4,19.1,769.0,212.47,126.13
2018,5,27,15,15,877.0,93.5,2.4,19.1,727.5,154.04,86.9
2018,5,27,15,30,865.0,92.0,2.4,19.1,686.0,96.47,65.16
2018,5,27,15,45,850.5,89.5,2.35,18.8,640.5,84.78,66.99
2018,5,27,16,0,836.0,87.0,2.3,18.5,595.0,82.77,65.58
2018,5,27,16,15,817.5,83.5,2.25,18.2,546.0,71.97,56.64
2018,5,27,16,30,799.0,80.0,2.2,17.9,497.0,69.58,54.87
2018,5,27,16,45,773.0,77.0,2.15,17.65,446.5,67.29,53.15
2018,5,27,17,0,747.0,74.0,2.1,17.4,396.0,64.95,51.39
2018,5,27,17,15,711.0,70.0,2.05,16.9,344.5,61.68,48.81
2018,5,27,17,30,675.0,66.0,2.0,16.4,293.0,53.94,42.24
2018,5,27,17,45,623.0,60.5,1.9,15.9,242.5,49.53,38.49
2018,5,27,18,0,571.0,55.0,1.8,15.4,192.0,45.14,34.61
2018,5,27,18,15,492.0,48.5,1.65,14.7,146.5,39.79,29.71
2018,5,27,18,30,413.0,42.0,1.5,14.0,101.0,34.56,24.69
2018,5,27,18,45,289.5,31.5,1.4,13.3,65.0,25.9,16.05
2018,5,27,19,0,166.0,21.0,1.3,12.6,29.0,16.0,0.0
2018,5,27,19,15,83.0,10.5,1.25,12.3,14.5,8.26,0.0
2018,5,27,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,28,4,45,44.0,5.5,0.8,9.9,6.5,0.0,0.0
2018,5,28,5,0,88.0,11.0,0.8,10.0,13.0,32.12,0.0
2018,5,28,5,15,220.5,22.5,0.8,10.45,42.5,109.21,50.38
2018,5,28,5,30,353.0,34.0,0.8,10.9,72.0,191.97,145.71
2018,5,28,5,45,446.0,41.0,0.8,11.35,115.0,260.81,207.85
2018,5,28,6,0,539.0,48.0,0.8,11.8,158.0,338.55,274.88
2018,5,28,6,15,599.0,53.5,0.8,12.4,207.5,405.11,330.65
2018,5,28,6,30,659.0,59.0,0.8,13.0,257.0,473.61,385.53
2018,5,28,6,45,700.0,62.5,0.75,13.6,308.5,534.23,431.45
2018,5,28,7,0,741.0,66.0,0.7,14.2,360.0,596.15,476.16
2018,5,28,7,15,770.5,69.5,0.7,14.95,412.0,650.76,513.38
2018,5,28,7,30,800.0,73.0,0.7,15.7,464.0,704.94,548.0
2018,5,28,7,45,822.0,75.0,0.7,16.5,514.0,742.95,570.23
2018,5,28,8,0,844.0,77.0,0.7,17.3,564.0,786.53,595.92
2018,5,28,8,15,860.5,79.5,0.75,17.85,611.5,824.1,618.32
2018,5,28,8,30,877.0,82.0,0.8,18.4,659.0,859.12,638.81
2018,5,28,8,45,889.5,83.5,0.85,19.0,702.5,886.68,654.12
2018,5,28,9,0,902.0,85.0,0.9,19.6,746.0,911.05,667.37
2018,5,28,9,15,909.5,87.5,0.95,20.1,784.0,928.55,676.49
2018,5,28,9,30,917.0,90.0,1.0,20.6,822.0,942.36,683.39
2018,5,28,9,45,921.5,93.0,1.05,21.15,854.5,950.11,686.43
2018,5,28,10,0,926.0,96.0,1.1,21.7,887.0,953.92,687.14
2018,5,28,10,15,931.5,97.0,1.2,21.95,914.0,952.68,686.44
2018,5,28,10,30,937.0,98.0,1.3,22.2,941.0,947.48,683.33
2018,5,28,10,45,941.5,99.0,1.35,22.45,961.5,937.42,676.46
2018,5,28,11,0,946.0,100.0,1.4,22.7,982.0,923.42,667.2
2018,5,28,11,15,948.5,100.0,1.45,22.8,994.5,902.94,654.24
2018,5,28,11,30,951.0,100.0,1.5,22.9,1007.0,878.78,638.94
2018,5,28,11,45,952.0,100.5,1.6,23.05,1012.5,850.3,621.23
2018,5,28,12,0,953.0,101.0,1.7,23.2,1018.0,818.47,601.14
2018,5,28,12,15,952.0,101.0,1.75,23.2,1015.5,781.63,576.71
2018,5,28,12,30,951.0,101.0,1.8,23.2,1013.0,741.95,548.76
2018,5,28,12,45,949.5,101.0,1.85,23.2,1003.5,699.26,517.98
2018,5,28,13,0,948.0,101.0,1.9,23.2,994.0,654.07,484.52
2018,5,28,13,15,945.0,100.5,1.95,23.15,977.0,605.35,447.57
2018,5,28,13,30,942.0,100.0,2.0,23.1,960.0,554.62,407.92
2018,5,28,13,45,937.0,99.0,2.05,23.05,935.5,500.83,364.66
2018,5,28,14,0,932.0,98.0,2.1,23.0,911.0,445.65,318.94
2018,5,28,14,15,925.0,96.5,2.15,22.9,880.0,388.29,270.41
2018,5,28,14,30,918.0,95.0,2.2,22.8,849.0,330.24,220.61
2018,5,28,14,45,909.0,94.0,2.2,22.7,812.5,271.61,170.9
2018,5,28,15,0,900.0,93.0,2.2,22.6,776.0,212.99,124.25
2018,5,28,15,15,888.0,91.0,2.2,22.6,734.0,153.69,84.96
2018,5,28,15,30,876.0,89.0,2.2,22.6,692.0,95.26,63.07
2018,5,28,15,45,861.0,87.0,2.2,22.3,646.0,83.58,65.03
2018,5,28,16,0,846.0,85.0,2.2,22.0,600.0,81.81,63.84
2018,5,28,16,15,826.5,82.0,2.15,21.7,550.5,71.19,55.16
2018,5,28,16,30,807.0,79.0,2.1,21.4,501.0,69.06,53.63
2018,5,28,16,45,781.0,76.0,2.1,21.05,450.0,66.73,51.93
2018,5,28,17,0,755.0,73.0,2.1,20.7,399.0,64.36,50.17
2018,5,28,17,15,719.5,69.0,2.0,20.1,347.5,61.05,47.62
2018,5,28,17,30,684.0,65.0,1.9,19.5,296.0,57.72,44.99
2018,5,28,17,45,633.0,59.5,1.8,18.85,245.5,48.91,37.46
2018,5,28,18,0,582.0,54.0,1.7,18.2,195.0,44.48,33.62
2018,5,28,18,15,504.5,47.5,1.55,17.35,149.0,39.08,28.77
2018,5,28,18,30,427.0,41.0,1.4,16.5,103.0,33.8,23.79
2018,5,28,18,45,303.5,31.5,1.3,15.7,67.0,25.92,15.99
2018,5,28,19,0,180.0,22.0,1.2,14.9,31.0,16.77,0.0
2018,5,28,19,15,90.0,11.0,1.2,14.6,15.5,8.65,0.0
2018,5,28,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,29,4,45,37.0,6.0,1.3,10.55,6.5,0.0,0.0
2018,5,29,5,0,74.0,12.0,1.4,10.7,13.0,29.09,0.0
2018,5,29,5,15,198.5,24.0,1.45,11.15,42.5,103.19,49.79
2018,5,29,5,30,323.0,36.0,1.5,11.6,72.0,181.73,138.19
2018,5,29,5,45,417.0,44.0,1.55,12.0,114.5,250.62,200.42
2018,5,29,6,0,511.0,52.0,1.6,12.4,157.0,328.52,268.25
2018,5,29,6,15,572.5,58.0,1.55,12.9,206.0,395.18,324.87
2018,5,29,6,30,634.0,64.0,1.5,13.4,255.0,466.31,382.63
2018,5,29,6,45,677.0,68.0,1.5,13.95,306.5,527.31,430.22
2018,5,29,7,0,720.0,72.0,1.5,14.5,358.0,587.71,475.54
2018,5,29,7,15,749.5,76.0,1.5,15.0,409.5,642.12,514.62
2018,5,29,7,30,779.0,80.0,1.5,15.5,461.0,696.13,550.83
2018,5,29,7,45,801.5,82.5,1.5,16.0,511.0,742.13,580.33
2018,5,29,8,0,824.0,85.0,1.5,16.5,561.0,786.51,608.1
2018,5,29,8,15,841.0,87.0,1.55,17.0,608.0,814.86,624.81
2018,5,29,8,30,858.0,89.0,1.6,17.5,655.0,849.2,645.64
2018,5,29,8,45,870.5,91.5,1.6,18.0,698.5,877.39,661.45
2018,5,29,9,0,883.0,94.0,1.6,18.5,742.0,902.42,675.08
2018,5,29,9,15,896.0,94.0,1.65,18.9,781.0,921.92,685.89
2018,5,29,9,30,909.0,94.0,1.7,19.3,820.0,937.95,694.52
2018,5,29,9,45,920.5,92.5,1.75,19.7,854.0,947.42,698.95
2018,5,29,10,0,932.0,91.0,1.8,20.1,888.0,953.14,701.11
2018,5,29,10,15,936.5,92.5,1.9,20.35,914.5,951.59,699.68
2018,5,29,10,30,941.0,94.0,2.0,20.6,941.0,946.07,695.81
2018,5,29,10,45,944.5,95.0,2.05,20.9,961.0,935.2,687.86
2018,5,29,11,0,948.0,96.0,2.1,21.2,981.0,920.42,677.48
2018,5,29,11,15,949.5,97.0,2.2,21.35,993.5,900.08,664.39
2018,5,29,11,30,951.0,98.0,2.3,21.5,1006.0,876.06,648.83
2018,5,29,11,45,951.5,98.5,2.35,21.65,1011.0,847.28,629.62
2018,5,29,12,0,952.0,99.0,2.4,21.8,1016.0,815.2,608.11
2018,5,29,12,15,949.5,100.5,2.5,21.8,1013.5,778.61,583.41
2018,5,29,12,30,947.0,102.0,2.6,21.8,1011.0,739.24,555.12
2018,5,29,12,45,943.0,103.5,2.7,21.75,1001.0,696.3,523.61
2018,5,29,13,0,939.0,105.0,2.8,21.7,991.0,651.05,489.5
2018,5,29,13,15,935.5,105.0,2.9,21.5,974.0,602.86,452.45
2018,5,29,13,30,932.0,105.0,3.0,21.3,957.0,552.73,412.66
2018,5,29,13,45,926.0,104.5,3.1,21.15,932.5,499.36,369.03
2018,5,29,14,0,920.0,104.0,3.2,21.0,908.0,444.73,323.01
2018,5,29,14,15,913.0,103.5,3.25,20.7,878.0,388.7,274.83
2018,5,29,14,30,906.0,103.0,3.3,20.4,848.0,331.98,225.39
2018,5,29,14,45,897.0,101.5,3.35,20.1,811.5,273.69,175.37
2018,5,29,15,0,888.0,100.0,3.4,19.8,775.0,215.43,128.42
2018,5,29,15,15,876.0,98.0,3.4,19.8,733.5,156.81,88.98
2018,5,29,15,30,864.0,96.0,3.4,19.8,692.0,99.06,66.9
2018,5,29,15,45,848.5,94.0,3.4,18.95,646.0,87.39,69.18
2018,5,29,16,0,833.0,92.0,3.4,18.1,600.0,77.34,61.06
2018,5,29,16,15,813.5,89.0,3.4,17.5,551.5,75.49,59.83
2018,5,29,16,30,794.0,86.0,3.4,16.9,503.0,73.56,58.53
2018,5,29,16,45,766.5,83.0,3.4,16.35,452.0,71.39,57.0
2018,5,29,17,0,739.0,80.0,3.4,15.8,401.0,69.2,55.42
2018,5,29,17,15,702.0,76.0,3.4,15.05,349.5,61.03,48.59
2018,5,29,17,30,665.0,72.0,3.4,14.3,298.0,58.07,46.26
2018,5,29,17,45,611.0,66.5,3.4,13.6,247.5,53.8,42.65
2018,5,29,18,0,557.0,61.0,3.4,12.9,197.0,49.57,38.92
2018,5,29,18,15,476.5,53.5,3.4,12.35,151.0,43.58,33.41
2018,5,29,18,30,396.0,46.0,3.4,11.8,105.0,37.69,27.73
2018,5,29,18,45,274.5,35.0,3.4,11.3,68.5,28.74,18.79
2018,5,29,19,0,153.0,24.0,3.4,10.8,32.0,18.17,0.23
2018,5,29,19,15,76.5,12.0,3.35,10.55,16.0,9.44,0.0
2018,5,29,19,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,30,4,45,0.5,1.5,3.45,8.65,1.5,0.0,0.0
2018,5,30,5,0,1.0,3.0,3.5,8.7,3.0,2.62,0.0
2018,5,30,5,15,0.5,4.5,3.55,8.8,4.5,3.56,0.0
2018,5,30,5,30,0.0,6.0,3.6,8.9,6.0,4.54,0.0
2018,5,30,5,45,0.0,11.5,3.6,9.05,11.5,8.72,1.86
2018,5,30,6,0,0.0,17.0,3.6,9.2,17.0,12.91,5.61
2018,5,30,6,15,0.0,17.5,3.6,9.35,17.5,13.3,6.0
2018,5,30,6,30,0.0,18.0,3.6,9.5,18.0,13.69,6.34
2018,5,30,6,45,0.5,40.5,3.6,9.7,40.5,31.24,21.63
2018,5,30,7,0,1.0,63.0,3.6,9.9,63.0,48.96,36.88
2018,5,30,7,15,4.0,100.0,3.6,10.1,101.5,81.35,64.56
2018,5,30,7,30,7.0,137.0,3.6,10.3,140.0,115.59,93.36
2018,5,30,7,45,7.0,139.5,3.6,10.5,143.0,117.03,94.14
2018,5,30,8,0,7.0,142.0,3.6,10.7,146.0,118.68,95.13
2018,5,30,8,15,8.0,156.0,3.6,10.95,161.0,131.2,105.19
2018,5,30,8,30,9.0,170.0,3.6,11.2,176.0,143.74,115.17
2018,5,30,8,45,15.0,204.0,3.6,11.4,214.5,178.02,143.1
2018,5,30,9,0,21.0,238.0,3.6,11.6,253.0,212.53,170.81
2018,5,30,9,15,13.0,201.0,3.6,11.8,210.5,172.7,137.72
2018,5,30,9,30,5.0,164.0,3.6,12.0,168.0,134.16,105.72
2018,5,30,9,45,8.0,188.5,3.6,12.25,195.0,157.01,124.19
2018,5,30,10,0,11.0,213.0,3.6,12.5,222.0,179.81,142.37
2018,5,30,10,15,17.5,262.5,3.6,12.75,278.0,226.6,179.64
2018,5,30,10,30,24.0,312.0,3.6,13.0,334.0,288.82,228.44
2018,5,30,10,45,22.5,315.0,3.55,13.25,336.0,287.69,226.84
2018,5,30,11,0,21.0,318.0,3.5,13.5,338.0,272.72,214.62
2018,5,30,11,15,59.0,339.0,3.5,13.65,395.5,333.82,263.18
2018,5,30,11,30,97.0,360.0,3.5,13.8,453.0,391.64,308.09
2018,5,30,11,45,162.5,353.5,3.55,13.95,510.0,430.55,338.94
2018,5,30,12,0,228.0,347.0,3.6,14.1,567.0,472.51,371.47
2018,5,30,12,15,236.0,358.5,3.65,14.15,585.5,472.63,370.87
2018,5,30,12,30,244.0,370.0,3.7,14.2,604.0,470.71,368.82
2018,5,30,12,45,261.5,375.0,3.75,14.2,623.5,468.0,366.28
2018,5,30,13,0,279.0,380.0,3.8,14.2,643.0,462.75,361.55
2018,5,30,13,15,413.5,334.0,3.85,14.1,716.5,484.45,377.7
2018,5,30,13,30,548.0,288.0,3.9,14.0,790.0,491.83,381.12
2018,5,30,13,45,647.5,240.5,3.95,13.9,818.0,466.29,357.89
2018,5,30,14,0,747.0,193.0,4.0,13.8,846.0,432.62,326.36
2018,5,30,14,15,818.5,156.0,4.0,13.6,849.0,388.39,285.0
2018,5,30,14,30,890.0,119.0,4.0,13.4,852.0,337.54,236.75
2018,5,30,14,45,881.5,117.0,4.0,13.25,816.0,279.83,185.74
2018,5,30,15,0,873.0,115.0,4.0,13.1,780.0,222.1,137.9
2018,5,30,15,15,860.0,112.5,4.0,13.1,737.5,163.81,97.65
2018,5,30,15,30,847.0,110.0,4.0,13.1,695.0,97.72,67.58
2018,5,30,15,45,814.5,113.0,4.05,12.7,644.5,89.27,72.54
2018,5,30,16,0,782.0,116.0,4.1,12.3,594.0,91.6,74.93
2018,5,30,16,15,752.5,114.0,4.1,12.0,543.0,83.76,68.4
2018,5,30,16,30,723.0,112.0,4.1,11.7,492.0,83.02,68.08
2018,5,30,16,45,704.5,105.0,4.1,11.4,444.5,79.21,65.05
2018,5,30,17,0,686.0,98.0,4.1,11.1,397.0,75.18,61.79
2018,5,30,17,15,649.5,92.5,4.1,10.75,346.5,71.71,59.0
2018,5,30,17,30,613.0,87.0,4.1,10.4,296.0,68.19,56.09
2018,5,30,17,45,549.0,81.0,4.05,10.0,245.0,63.92,52.41
2018,5,30,18,0,485.0,75.0,4.0,9.6,194.0,59.74,48.65
2018,5,30,18,15,355.0,64.0,3.9,9.35,140.5,47.97,37.79
2018,5,30,18,30,225.0,53.0,3.8,9.1,87.0,39.36,29.56
2018,5,30,18,45,124.5,35.0,3.75,8.8,52.5,26.2,16.92
2018,5,30,19,0,24.0,17.0,3.7,8.5,18.0,13.13,0.0
2018,5,30,19,15,12.0,8.5,3.7,8.5,9.0,6.69,0.0
2018,5,30,19,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,1.0,2.9,8.8,1.0,0.0,0.0
2018,5,31,5,0,0.0,2.0,2.9,8.8,2.0,1.57,0.0
2018,5,31,5,15,0.0,5.0,2.9,8.9,5.0,3.78,0.0
2018,5,31,5,30,0.0,8.0,2.9,9.0,8.0,6.06,0.0
2018,5,31,5,45,0.0,13.0,2.9,9.1,13.0,9.86,2.85
2018,5,31,6,0,0.0,18.0,2.9,9.2,18.0,13.67,6.28
2018,5,31,6,15,0.0,22.5,2.95,9.4,22.5,17.12,9.34
2018,5,31,6,30,0.0,27.0,3.0,9.6,27.0,20.56,12.36
2018,5,31,6,45,0.5,51.5,3.05,9.8,51.5,39.71,28.99
2018,5,31,7,0,1.0,76.0,3.1,10.0,76.0,59.1,45.61
2018,5,31,7,15,0.5,81.0,3.1,10.25,81.0,62.64,48.4
2018,5,31,7,30,0.0,86.0,3.1,10.5,86.0,66.2,51.18
2018,5,31,7,45,0.0,78.0,3.1,10.75,78.0,59.96,45.63
2018,5,31,8,0,0.0,70.0,3.1,11.0,70.0,53.8,40.2
2018,5,31,8,15,0.5,84.5,3.15,11.3,85.0,65.5,49.9
2018,5,31,8,30,1.0,99.0,3.2,11.6,100.0,77.42,59.67
2018,5,31,8,45,2.0,117.5,3.2,11.85,119.0,93.37,72.74
2018,5,31,9,0,3.0,136.0,3.2,12.1,138.0,109.41,85.76
2018,5,31,9,15,4.0,150.5,3.25,12.3,153.5,122.19,96.02
2018,5,31,9,30,5.0,165.0,3.3,12.5,169.0,134.96,106.21
2018,5,31,9,45,8.0,185.5,3.35,12.65,192.0,154.49,121.93
2018,5,31,10,0,11.0,206.0,3.4,12.8,215.0,173.95,137.46
2018,5,31,10,15,16.5,243.0,3.45,12.9,257.5,209.28,165.69
2018,5,31,10,30,22.0,280.0,3.5,13.0,300.0,258.27,204.38
2018,5,31,10,45,21.0,283.0,3.55,13.1,302.5,258.0,203.73
2018,5,31,11,0,20.0,286.0,3.6,13.2,305.0,257.54,203.09
2018,5,31,11,15,26.0,319.0,3.65,13.2,344.0,288.51,227.39
2018,5,31,11,30,32.0,352.0,3.7,13.2,383.0,318.24,250.46
2018,5,31,11,45,31.5,360.0,3.75,13.25,390.5,320.43,251.89
2018,5,31,12,0,31.0,368.0,3.8,13.3,398.0,322.12,253.02
2018,5,31,12,15,32.0,376.5,3.8,13.3,407.5,324.79,255.0
2018,5,31,12,30,33.0,385.0,3.8,13.3,417.0,326.83,256.51
2018,5,31,12,45,45.0,400.5,3.8,13.3,443.5,340.68,267.33
2018,5,31,13,0,57.0,416.0,3.8,13.3,470.0,352.59,276.5
2018,5,31,13,15,62.5,415.0,3.75,13.25,473.0,346.96,272.02
2018,5,31,13,30,68.0,414.0,3.7,13.2,476.0,340.48,266.85
2018,5,31,13,45,123.0,381.5,3.65,13.2,490.5,331.81,259.54
2018,5,31,14,0,178.0,349.0,3.6,13.2,505.0,319.44,248.4
2018,5,31,14,15,245.0,325.5,3.55,13.15,532.0,305.0,234.31
2018,5,31,14,30,312.0,302.0,3.5,13.1,559.0,288.69,217.53
2018,5,31,14,45,290.5,302.5,3.45,13.0,533.5,259.18,193.23
2018,5,31,15,0,269.0,303.0,3.4,12.9,508.0,231.58,171.81
2018,5,31,15,15,235.0,291.0,3.4,12.9,463.0,198.14,148.51
2018,5,31,15,30,201.0,279.0,3.4,12.9,418.0,179.87,140.96
2018,5,31,15,45,164.5,266.5,3.4,12.6,375.0,168.96,140.92
2018,5,31,16,0,128.0,254.0,3.4,12.3,332.0,161.53,135.16
2018,5,31,16,15,153.5,237.5,3.4,12.05,323.5,153.43,128.77
2018,5,31,16,30,179.0,221.0,3.4,11.8,315.0,144.88,121.96
2018,5,31,16,45,269.5,187.5,3.4,11.6,313.0,123.7,104.02
2018,5,31,17,0,360.0,154.0,3.4,11.4,311.0,103.52,86.76
2018,5,31,17,15,385.0,131.0,3.35,11.1,280.0,90.8,75.89
2018,5,31,17,30,410.0,108.0,3.3,10.8,249.0,77.26,64.11
2018,5,31,17,45,367.5,94.5,3.25,10.5,205.0,68.32,56.26
2018,5,31,18,0,325.0,81.0,3.2,10.2,161.0,59.15,48.01
2018,5,31,18,15,275.5,66.0,3.05,9.9,123.0,48.67,38.35
2018,5,31,18,30,226.0,51.0,2.9,9.6,85.0,37.97,28.29
2018,5,31,18,45,149.0,36.5,2.8,9.3,55.5,27.29,17.9
2018,5,31,19,0,72.0,22.0,2.7,9.0,26.0,16.55,2.07
2018,5,31,19,15,36.0,11.0,2.65,8.9,13.0,8.65,0.0
2018,5,31,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,1,4,45,31.5,6.5,1.9,8.55,7.0,0.0,0.0
2018,6,1,5,0,63.0,13.0,1.9,8.6,14.0,26.73,0.0
2018,6,1,5,15,180.5,26.5,1.9,8.8,44.0,99.65,53.77
2018,6,1,5,30,298.0,40.0,1.9,9.0,74.0,173.76,133.92
2018,6,1,5,45,394.5,49.0,1.9,9.15,117.0,243.72,197.32
2018,6,1,6,0,491.0,58.0,1.9,9.3,160.0,322.67,266.9
2018,6,1,6,15,554.5,64.0,1.8,9.7,209.0,389.53,324.47
2018,6,1,6,30,618.0,70.0,1.7,10.1,258.0,460.91,383.34
2018,6,1,6,45,662.5,74.0,1.65,10.45,309.5,522.13,432.01
2018,6,1,7,0,707.0,78.0,1.6,10.8,361.0,585.12,480.11
2018,6,1,7,15,739.0,82.0,1.55,11.3,413.0,637.95,518.4
2018,6,1,7,30,771.0,86.0,1.5,11.8,465.0,693.38,556.32
2018,6,1,7,45,796.0,88.0,1.4,12.3,515.5,740.49,586.08
2018,6,1,8,0,821.0,90.0,1.3,12.8,566.0,786.13,613.9
2018,6,1,8,15,839.5,92.5,1.3,13.45,614.0,825.09,637.18
2018,6,1,8,30,858.0,95.0,1.3,14.1,662.0,852.06,651.9
2018,6,1,8,45,872.5,96.5,1.3,14.8,706.0,880.84,667.72
2018,6,1,9,0,887.0,98.0,1.3,15.5,750.0,906.57,681.28
2018,6,1,9,15,901.0,97.5,1.35,16.0,790.0,926.48,692.19
2018,6,1,9,30,915.0,97.0,1.4,16.5,830.0,942.93,700.91
2018,6,1,9,45,927.5,95.5,1.4,17.0,864.5,953.37,705.05
2018,6,1,10,0,940.0,94.0,1.4,17.5,899.0,960.03,706.89
2018,6,1,10,15,946.0,95.0,1.45,17.9,926.5,959.35,705.15
2018,6,1,10,30,952.0,96.0,1.5,18.3,954.0,954.66,701.02
2018,6,1,10,45,956.0,96.5,1.55,18.65,974.5,943.71,693.11
2018,6,1,11,0,960.0,97.0,1.6,19.0,995.0,928.81,682.77
2018,6,1,11,15,962.5,97.5,1.65,19.25,1008.0,908.75,669.4
2018,6,1,11,30,965.0,98.0,1.7,19.5,1021.0,884.94,653.62
2018,6,1,11,45,966.0,98.5,1.8,19.8,1026.5,856.33,635.04
2018,6,1,12,0,967.0,99.0,1.9,20.1,1032.0,824.35,614.05
2018,6,1,12,15,965.5,99.0,1.95,20.2,1029.0,786.95,588.55
2018,6,1,12,30,964.0,99.0,2.0,20.3,1026.0,746.71,559.51
2018,6,1,12,45,960.5,100.0,2.1,20.45,1016.0,703.28,527.68
2018,6,1,13,0,957.0,101.0,2.2,20.6,1006.0,657.46,493.17
2018,6,1,13,15,953.5,100.5,2.25,20.6,988.5,608.34,455.24
2018,6,1,13,30,950.0,100.0,2.3,20.6,971.0,557.25,414.61
2018,6,1,13,45,945.5,98.5,2.35,20.6,946.5,503.22,370.46
2018,6,1,14,0,941.0,97.0,2.4,20.6,922.0,447.75,323.81
2018,6,1,14,15,934.0,96.5,2.5,20.55,891.5,390.88,275.04
2018,6,1,14,30,927.0,96.0,2.6,20.5,861.0,333.27,224.94
2018,6,1,14,45,918.5,94.0,2.65,20.4,824.0,273.85,174.04
2018,6,1,15,0,910.0,92.0,2.7,20.3,787.0,214.39,126.18
2018,6,1,15,15,898.5,90.0,2.7,20.3,745.0,154.82,86.15
2018,6,1,15,30,887.0,88.0,2.7,20.3,703.0,96.05,63.56
2018,6,1,15,45,873.0,86.0,2.85,19.85,657.5,83.32,65.46
2018,6,1,16,0,859.0,84.0,3.0,19.4,612.0,81.56,64.3
2018,6,1,16,15,840.5,81.5,3.05,19.0,563.0,79.24,62.64
2018,6,1,16,30,822.0,79.0,3.1,18.6,514.0,69.36,54.49
2018,6,1,16,45,797.0,75.5,3.1,18.25,462.5,66.67,52.46
2018,6,1,17,0,772.0,72.0,3.1,17.9,411.0,63.91,50.34
2018,6,1,17,15,737.5,68.0,3.05,17.25,359.0,60.56,47.73
2018,6,1,17,30,703.0,64.0,3.0,16.6,307.0,57.18,45.03
2018,6,1,17,45,654.0,59.5,2.95,16.0,256.5,53.21,41.71
2018,6,1,18,0,605.0,55.0,2.9,15.4,206.0,45.44,34.88
2018,6,1,18,15,530.0,48.5,2.75,14.75,159.0,40.02,29.96
2018,6,1,18,30,455.0,42.0,2.6,14.1,112.0,34.7,24.92
2018,6,1,18,45,332.0,32.5,2.45,13.4,74.0,26.77,17.19
2018,6,1,19,0,209.0,23.0,2.3,12.7,36.0,18.97,4.06
2018,6,1,19,15,104.5,11.5,2.15,12.35,18.0,9.05,0.0
2018,6,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,2,4,45,49.5,6.5,0.75,10.0,7.5,0.0,0.0
2018,6,2,5,0,99.0,13.0,0.7,10.2,15.0,36.04,0.0
2018,6,2,5,15,235.0,24.0,0.75,10.6,46.0,114.8,63.08
2018,6,2,5,30,371.0,35.0,0.8,11.0,77.0,196.89,149.92
2018,6,2,5,45,462.0,42.0,0.8,11.45,121.0,265.25,211.16
2018,6,2,6,0,553.0,49.0,0.8,11.9,165.0,342.26,277.41
2018,6,2,6,15,611.5,54.0,0.75,12.5,214.5,407.71,331.93
2018,6,2,6,30,670.0,59.0,0.7,13.1,264.0,475.1,385.42
2018,6,2,6,45,710.0,63.5,0.65,13.7,316.0,536.37,431.56
2018,6,2,7,0,750.0,68.0,0.6,14.3,368.0,598.91,476.43
2018,6,2,7,15,778.5,71.0,0.65,15.15,419.5,652.37,513.37
2018,6,2,7,30,807.0,74.0,0.7,16.0,471.0,705.31,547.48
2018,6,2,7,45,828.5,76.5,0.75,16.85,521.5,743.72,570.6
2018,6,2,8,0,850.0,79.0,0.8,17.7,572.0,787.54,597.11
2018,6,2,8,15,866.0,81.5,0.9,18.45,619.5,824.77,619.62
2018,6,2,8,30,882.0,84.0,1.0,19.2,667.0,859.42,640.21
2018,6,2,8,45,894.5,85.5,1.1,19.95,710.5,887.05,656.01
2018,6,2,9,0,907.0,87.0,1.2,20.7,754.0,911.5,669.71
2018,6,2,9,15,914.0,90.0,1.25,21.25,792.5,929.18,678.78
2018,6,2,9,30,921.0,93.0,1.3,21.8,831.0,943.14,685.58
2018,6,2,9,45,925.5,96.0,1.35,22.3,863.5,950.97,688.71
2018,6,2,10,0,930.0,99.0,1.4,22.8,896.0,954.86,689.5
2018,6,2,10,15,935.0,100.5,1.45,23.2,923.0,953.74,687.53
2018,6,2,10,30,940.0,102.0,1.5,23.6,950.0,948.66,683.2
2018,6,2,10,45,943.5,103.0,1.55,23.95,970.0,937.8,675.47
2018,6,2,11,0,947.0,104.0,1.6,24.3,990.0,923.03,665.38
2018,6,2,11,15,949.0,105.0,1.65,24.5,1003.0,903.14,652.48
2018,6,2,11,30,951.0,106.0,1.7,24.7,1016.0,879.56,637.24
2018,6,2,11,45,952.0,106.0,1.7,24.95,1021.0,850.81,617.97
2018,6,2,12,0,953.0,106.0,1.7,25.2,1026.0,818.76,596.58
2018,6,2,12,15,954.0,105.0,1.75,25.3,1024.5,782.8,572.47
2018,6,2,12,30,955.0,104.0,1.8,25.4,1023.0,743.91,545.09
2018,6,2,12,45,956.0,102.0,1.85,25.5,1014.0,701.46,514.57
2018,6,2,13,0,957.0,100.0,1.9,25.6,1005.0,656.35,481.31
2018,6,2,13,15,954.0,99.5,1.95,25.6,988.5,607.6,444.6
2018,6,2,13,30,951.0,99.0,2.0,25.6,972.0,556.83,405.2
2018,6,2,13,45,945.5,98.5,2.05,25.55,947.5,503.08,362.4
2018,6,2,14,0,940.0,98.0,2.1,25.5,923.0,447.98,317.19
2018,6,2,14,15,933.5,97.0,2.15,25.35,892.5,391.05,269.5
2018,6,2,14,30,927.0,96.0,2.2,25.2,862.0,333.34,220.47
2018,6,2,14,45,918.0,94.5,2.25,25.05,825.0,274.2,170.92
2018,6,2,15,0,909.0,93.0,2.3,24.9,788.0,215.06,124.3
2018,6,2,15,15,897.5,91.5,2.3,24.9,746.5,155.9,85.31
2018,6,2,15,30,886.0,90.0,2.3,24.9,705.0,97.51,63.28
2018,6,2,15,45,871.5,87.5,2.35,24.35,659.0,84.18,64.95
2018,6,2,16,0,857.0,85.0,2.4,23.8,613.0,82.13,63.61
2018,6,2,16,15,837.5,83.0,2.4,23.35,564.0,80.12,62.26
2018,6,2,16,30,818.0,81.0,2.4,22.9,515.0,70.62,54.57
2018,6,2,16,45,793.0,77.5,2.35,22.45,463.5,67.98,52.66
2018,6,2,17,0,768.0,74.0,2.3,22.0,412.0,65.28,50.65
2018,6,2,17,15,733.0,70.0,2.2,21.25,360.0,61.98,48.16
2018,6,2,17,30,698.0,66.0,2.1,20.5,308.0,58.65,45.58
2018,6,2,17,45,649.0,61.0,2.0,19.7,257.5,50.17,38.42
2018,6,2,18,0,600.0,56.0,1.9,18.9,207.0,46.13,34.99
2018,6,2,18,15,525.5,49.5,1.75,18.0,160.0,40.75,30.21
2018,6,2,18,30,451.0,43.0,1.6,17.1,113.0,35.47,25.29
2018,6,2,18,45,334.0,34.0,1.5,16.15,75.5,28.01,18.09
2018,6,2,19,0,217.0,25.0,1.4,15.2,38.0,20.71,5.76
2018,6,2,19,15,113.5,13.5,1.35,14.9,20.0,10.62,0.0
2018,6,2,19,30,10.0,2.0,1.3,14.6,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,1.25,14.25,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,3,4,45,49.5,6.5,1.2,10.5,7.5,0.0,0.0
2018,6,3,5,0,99.0,13.0,1.2,10.7,15.0,35.93,0.0
2018,6,3,5,15,234.5,24.0,1.2,11.15,46.5,114.52,63.97
2018,6,3,5,30,370.0,35.0,1.2,11.6,78.0,195.97,149.22
2018,6,3,5,45,461.0,42.5,1.25,12.05,122.0,264.66,210.94
2018,6,3,6,0,552.0,50.0,1.3,12.5,166.0,342.09,278.02
2018,6,3,6,15,611.0,55.0,1.3,13.05,215.5,407.73,333.5
2018,6,3,6,30,670.0,60.0,1.3,13.6,265.0,475.24,388.18
2018,6,3,6,45,710.0,64.0,1.25,14.2,317.0,535.92,434.82
2018,6,3,7,0,750.0,68.0,1.2,14.8,369.0,597.84,480.28
2018,6,3,7,15,778.5,71.0,1.2,15.45,420.5,651.27,517.83
2018,6,3,7,30,807.0,74.0,1.2,16.1,472.0,704.18,552.38
2018,6,3,7,45,828.5,76.5,1.2,16.8,522.0,742.6,575.62
2018,6,3,8,0,850.0,79.0,1.2,17.5,572.0,786.4,602.23
2018,6,3,8,15,865.5,81.5,1.25,18.0,619.5,823.21,624.53
2018,6,3,8,30,881.0,84.0,1.3,18.5,667.0,857.42,644.89
2018,6,3,8,45,893.5,86.0,1.35,19.05,711.0,885.6,660.93
2018,6,3,9,0,906.0,88.0,1.4,19.6,755.0,910.58,674.83
2018,6,3,9,15,913.0,91.0,1.45,20.0,793.0,928.25,684.35
2018,6,3,9,30,920.0,94.0,1.5,20.4,831.0,942.21,691.58
2018,6,3,9,45,924.0,97.0,1.55,20.8,863.5,949.59,694.67
2018,6,3,10,0,928.0,100.0,1.6,21.2,896.0,953.04,695.41
2018,6,3,10,15,934.0,101.0,1.7,21.45,923.0,952.37,694.71
2018,6,3,10,30,940.0,102.0,1.8,21.7,950.0,947.75,691.55
2018,6,3,10,45,944.0,102.5,1.85,21.95,970.0,936.92,683.88
2018,6,3,11,0,948.0,103.0,1.9,22.2,990.0,922.19,673.82
2018,6,3,11,15,950.5,103.5,1.95,22.4,1003.0,902.34,660.63
