Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,11,30,953.0,104.0,2.0,22.6,1016.0,878.8,645.06
2018,6,3,11,45,954.5,104.0,2.05,22.75,1022.0,850.49,626.46
2018,6,3,12,0,956.0,104.0,2.1,22.9,1028.0,818.84,605.57
2018,6,3,12,15,955.0,104.0,2.2,22.9,1025.5,782.22,581.03
2018,6,3,12,30,954.0,104.0,2.3,22.9,1023.0,742.77,553.13
2018,6,3,12,45,932.0,116.0,2.35,22.85,1006.5,696.06,518.93
2018,6,3,13,0,910.0,128.0,2.4,22.8,990.0,648.05,483.0
2018,6,3,13,15,875.0,143.5,2.45,22.7,960.5,594.24,442.09
2018,6,3,13,30,840.0,159.0,2.5,22.6,931.0,544.73,403.2
2018,6,3,13,45,860.5,144.5,2.55,22.45,917.5,495.21,363.16
2018,6,3,14,0,881.0,130.0,2.6,22.3,904.0,445.7,321.45
2018,6,3,14,15,889.0,121.5,2.6,22.1,879.5,391.93,275.32
2018,6,3,14,30,897.0,113.0,2.6,21.9,855.0,335.91,226.64
2018,6,3,14,45,850.0,129.0,2.65,21.7,807.5,275.21,176.85
2018,6,3,15,0,803.0,145.0,2.7,21.5,760.0,223.48,137.12
2018,6,3,15,15,813.0,130.0,2.7,21.5,723.5,162.84,94.97
2018,6,3,15,30,823.0,115.0,2.7,21.5,687.0,100.84,67.22
2018,6,3,15,45,826.0,103.0,2.7,20.9,645.0,83.18,65.04
2018,6,3,16,0,829.0,91.0,2.7,20.3,603.0,76.49,59.76
2018,6,3,16,15,812.5,86.0,2.7,19.85,553.5,73.39,57.44
2018,6,3,16,30,796.0,81.0,2.7,19.4,504.0,70.11,54.94
2018,6,3,16,45,781.5,76.0,2.7,18.95,457.0,66.68,52.3
2018,6,3,17,0,767.0,71.0,2.7,18.5,410.0,63.07,49.48
2018,6,3,17,15,738.5,68.0,2.65,17.85,361.0,60.56,47.6
2018,6,3,17,30,710.0,65.0,2.6,17.2,312.0,58.04,45.68
2018,6,3,17,45,663.0,59.5,2.55,16.55,261.0,53.3,41.7
2018,6,3,18,0,616.0,54.0,2.5,15.9,210.0,44.79,34.24
2018,6,3,18,15,544.0,48.0,2.4,15.2,163.0,39.73,29.67
2018,6,3,18,30,472.0,42.0,2.3,14.5,116.0,34.78,24.99
2018,6,3,18,45,357.0,33.5,2.2,13.8,78.0,27.67,18.05
2018,6,3,19,0,242.0,25.0,2.1,13.1,40.0,20.74,6.65
2018,6,3,19,15,127.5,13.5,2.1,12.75,21.0,10.62,0.0
2018,6,3,19,30,13.0,2.0,2.1,12.4,2.0,0.0,0.0
2018,6,3,19,45,6.5,1.0,2.05,12.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,4,4,45,58.0,6.5,2.5,9.75,8.0,0.0,0.0
2018,6,4,5,0,116.0,13.0,2.6,9.9,16.0,40.21,0.0
2018,6,4,5,15,257.5,23.5,2.65,10.2,48.0,121.25,69.22
2018,6,4,5,30,399.0,34.0,2.7,10.5,80.0,205.29,157.57
2018,6,4,5,45,487.5,41.0,2.75,10.85,124.5,273.67,220.31
2018,6,4,6,0,576.0,48.0,2.8,11.2,169.0,350.51,288.43
2018,6,4,6,15,632.0,52.5,2.85,11.65,218.5,412.68,342.8
2018,6,4,6,30,688.0,57.0,2.9,12.1,268.0,481.4,400.31
2018,6,4,6,45,726.0,60.5,3.0,12.6,319.5,540.9,448.4
2018,6,4,7,0,764.0,64.0,3.1,13.1,371.0,601.46,495.59
2018,6,4,7,15,792.0,67.5,3.1,13.45,423.0,655.59,536.0
2018,6,4,7,30,820.0,71.0,3.1,13.8,475.0,709.16,573.54
2018,6,4,7,45,840.5,73.5,3.15,14.2,525.5,747.35,598.97
2018,6,4,8,0,861.0,76.0,3.2,14.6,576.0,790.73,627.91
2018,6,4,8,15,877.0,78.0,3.2,14.9,623.5,827.73,651.71
2018,6,4,8,30,893.0,80.0,3.2,15.2,671.0,862.12,673.43
2018,6,4,8,45,905.0,82.0,3.2,15.5,715.0,890.16,690.46
2018,6,4,9,0,917.0,84.0,3.2,15.8,759.0,914.95,705.18
2018,6,4,9,15,923.5,87.0,3.25,15.95,797.5,932.41,715.56
2018,6,4,9,30,930.0,90.0,3.3,16.1,836.0,946.1,723.48
2018,6,4,9,45,933.0,93.5,3.3,16.3,868.0,953.25,726.52
2018,6,4,10,0,936.0,97.0,3.3,16.5,900.0,956.39,727.01
2018,6,4,10,15,942.0,98.5,3.3,16.55,928.0,956.28,725.84
2018,6,4,10,30,948.0,100.0,3.3,16.6,956.0,952.16,722.1
2018,6,4,10,45,953.0,100.0,3.3,16.7,976.5,941.73,714.07
2018,6,4,11,0,958.0,100.0,3.3,16.8,997.0,927.37,703.52
2018,6,4,11,15,960.5,101.0,3.35,16.75,1010.5,907.88,690.28
2018,6,4,11,30,963.0,102.0,3.4,16.7,1024.0,884.64,674.5
2018,6,4,11,45,964.5,102.0,3.45,16.7,1030.0,856.15,654.94
2018,6,4,12,0,966.0,102.0,3.5,16.7,1036.0,824.29,632.97
2018,6,4,12,15,965.5,102.0,3.55,16.65,1034.0,787.78,606.86
2018,6,4,12,30,965.0,102.0,3.6,16.6,1032.0,748.38,577.24
2018,6,4,12,45,963.5,101.5,3.65,16.55,1022.0,705.21,544.16
2018,6,4,13,0,962.0,101.0,3.7,16.5,1012.0,659.54,508.36
2018,6,4,13,15,959.0,100.0,3.7,16.35,995.0,610.33,468.93
2018,6,4,13,30,956.0,99.0,3.7,16.2,978.0,559.08,426.76
2018,6,4,13,45,952.0,97.5,3.75,16.1,954.0,505.2,381.3
2018,6,4,14,0,948.0,96.0,3.8,16.0,930.0,449.8,333.28
2018,6,4,14,15,941.5,95.5,3.8,15.8,899.5,392.93,283.01
2018,6,4,14,30,935.0,95.0,3.8,15.6,869.0,335.25,231.45
2018,6,4,14,45,926.5,93.5,3.8,15.45,832.5,275.89,179.26
2018,6,4,15,0,918.0,92.0,3.8,15.3,796.0,216.46,130.21
2018,6,4,15,15,907.0,90.0,3.8,15.3,754.0,156.64,88.91
2018,6,4,15,30,896.0,88.0,3.8,15.3,712.0,97.53,65.22
2018,6,4,15,45,880.5,86.0,3.75,14.8,665.5,83.54,66.98
2018,6,4,16,0,865.0,84.0,3.7,14.3,619.0,81.74,65.77
2018,6,4,16,15,847.0,81.5,3.7,14.0,570.0,79.43,64.06
2018,6,4,16,30,829.0,79.0,3.7,13.7,521.0,69.49,55.67
2018,6,4,16,45,804.0,76.5,3.65,13.4,470.0,67.49,54.2
2018,6,4,17,0,779.0,74.0,3.6,13.1,419.0,65.47,52.69
2018,6,4,17,15,744.5,70.0,3.6,12.65,366.5,62.15,50.03
2018,6,4,17,30,710.0,66.0,3.6,12.2,314.0,58.81,47.29
2018,6,4,17,45,660.0,61.5,3.55,11.8,263.0,50.66,40.14
2018,6,4,18,0,610.0,57.0,3.5,11.4,212.0,46.98,36.86
2018,6,4,18,15,534.0,50.5,3.4,11.0,164.5,41.58,31.87
2018,6,4,18,30,458.0,44.0,3.3,10.6,117.0,36.29,26.77
2018,6,4,18,45,338.0,35.5,3.25,10.25,79.0,29.24,19.75
2018,6,4,19,0,218.0,27.0,3.2,9.9,41.0,20.57,7.36
2018,6,4,19,15,114.0,14.5,3.1,9.75,21.5,11.41,0.0
2018,6,4,19,30,10.0,2.0,3.0,9.6,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,2.95,9.45,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,6,5,4,45,36.0,6.5,2.95,8.75,7.5,0.0,0.0
2018,6,5,5,0,72.0,13.0,3.0,8.9,15.0,28.75,0.0
2018,6,5,5,15,192.5,27.5,3.1,9.05,46.5,103.92,60.17
2018,6,5,5,30,313.0,42.0,3.2,9.2,78.0,179.5,138.76
2018,6,5,5,45,386.5,51.5,3.25,9.35,118.0,240.16,194.91
2018,6,5,6,0,460.0,61.0,3.3,9.5,158.0,307.85,255.78
2018,6,5,6,15,521.0,69.5,3.3,9.75,207.5,374.24,314.03
2018,6,5,6,30,582.0,78.0,3.3,10.0,257.0,445.13,374.08
2018,6,5,6,45,643.5,82.0,3.3,10.2,313.0,515.43,431.85
2018,6,5,7,0,705.0,86.0,3.3,10.4,369.0,588.91,490.26
2018,6,5,7,15,737.5,90.0,3.25,10.7,421.5,644.61,532.52
2018,6,5,7,30,770.0,94.0,3.2,11.0,474.0,697.0,570.73
2018,6,5,7,45,795.0,97.0,3.2,11.35,525.0,745.24,604.03
2018,6,5,8,0,820.0,100.0,3.2,11.7,576.0,791.98,635.59
2018,6,5,8,15,839.0,102.0,3.15,12.0,624.0,830.8,660.67
2018,6,5,8,30,858.0,104.0,3.1,12.3,672.0,867.17,683.65
2018,6,5,8,45,852.0,113.0,3.1,12.65,708.5,886.62,694.56
2018,6,5,9,0,846.0,122.0,3.1,13.0,745.0,902.1,702.82
2018,6,5,9,15,862.5,121.5,3.05,13.25,785.5,911.94,707.11
2018,6,5,9,30,879.0,121.0,3.0,13.5,826.0,930.2,717.41
2018,6,5,9,45,916.5,109.0,3.0,13.75,870.5,952.86,731.05
2018,6,5,10,0,954.0,97.0,3.0,14.0,915.0,971.84,742.13
2018,6,5,10,15,842.0,151.0,2.95,14.2,889.5,928.4,710.23
2018,6,5,10,30,730.0,205.0,2.9,14.4,864.0,876.24,672.71
2018,6,5,10,45,619.0,261.5,2.9,14.6,829.0,815.21,626.38
2018,6,5,11,0,508.0,318.0,2.9,14.8,794.0,750.41,577.11
2018,6,5,11,15,464.0,342.0,2.9,14.9,781.0,716.96,551.72
2018,6,5,11,30,420.0,366.0,2.9,15.0,768.0,682.11,525.01
2018,6,5,11,45,686.0,242.0,2.95,15.05,903.5,770.71,593.67
2018,6,5,12,0,952.0,118.0,3.0,15.1,1039.0,825.96,635.82
2018,6,5,12,15,965.5,108.5,3.05,15.05,1041.0,792.49,611.09
2018,6,5,12,30,979.0,99.0,3.1,15.0,1043.0,755.32,583.43
2018,6,5,12,45,973.0,101.5,3.15,14.9,1032.0,711.07,549.7
2018,6,5,13,0,967.0,104.0,3.2,14.8,1021.0,664.56,513.42
2018,6,5,13,15,964.5,103.0,3.2,14.65,1004.0,615.42,474.08
2018,6,5,13,30,962.0,102.0,3.2,14.5,987.0,564.18,431.92
2018,6,5,13,45,951.0,104.5,3.25,14.4,960.5,509.64,386.01
2018,6,5,14,0,940.0,107.0,3.3,14.3,934.0,454.2,338.05
2018,6,5,14,15,893.0,125.0,3.3,14.1,889.0,395.71,287.5
2018,6,5,14,30,846.0,143.0,3.3,13.9,844.0,336.94,236.73
2018,6,5,14,45,879.0,120.5,3.3,13.75,821.0,282.25,187.1
2018,6,5,15,0,912.0,98.0,3.3,13.6,798.0,219.55,133.63
2018,6,5,15,15,910.0,92.5,3.3,13.6,759.5,158.86,91.03
2018,6,5,15,30,908.0,87.0,3.3,13.6,721.0,97.89,65.49
2018,6,5,15,45,894.0,85.0,3.25,13.25,674.5,83.32,67.18
2018,6,5,16,0,880.0,83.0,3.2,12.9,628.0,81.53,65.94
2018,6,5,16,15,849.0,83.0,3.2,12.65,574.0,80.43,65.27
2018,6,5,16,30,818.0,83.0,3.2,12.4,520.0,71.94,58.11
2018,6,5,16,45,806.5,77.0,3.15,12.2,472.5,67.88,54.8
2018,6,5,17,0,795.0,71.0,3.1,12.0,425.0,63.59,51.25
2018,6,5,17,15,752.0,69.0,3.1,11.65,370.5,61.52,49.67
2018,6,5,17,30,709.0,67.0,3.1,11.3,316.0,59.56,48.14
2018,6,5,17,45,646.5,63.5,3.05,10.95,262.5,51.94,41.43
2018,6,5,18,0,584.0,60.0,3.0,10.6,209.0,48.95,38.78
2018,6,5,18,15,513.0,53.0,2.95,10.25,163.0,43.34,33.57
2018,6,5,18,30,442.0,46.0,2.9,9.9,117.0,37.79,28.21
2018,6,5,18,45,296.5,35.5,2.8,9.55,76.0,29.01,19.66
2018,6,5,19,0,151.0,25.0,2.7,9.2,35.0,18.94,6.89
2018,6,5,19,15,81.5,13.5,2.7,9.05,18.5,10.62,0.0
2018,6,5,19,30,12.0,2.0,2.7,8.9,2.0,0.0,0.0
2018,6,5,19,45,6.0,1.0,2.65,8.8,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,6,4,45,0.5,1.5,2.5,9.15,1.5,0.0,0.0
2018,6,6,5,0,1.0,3.0,2.5,9.2,3.0,2.62,0.0
2018,6,6,5,15,1.0,7.5,2.5,9.35,7.5,5.99,0.0
2018,6,6,5,30,1.0,12.0,2.5,9.5,12.0,9.47,2.3
2018,6,6,5,45,1.5,18.5,2.5,9.6,18.5,14.7,7.02
2018,6,6,6,0,2.0,25.0,2.5,9.7,25.0,19.98,11.77
2018,6,6,6,15,5.0,42.0,2.5,9.9,43.0,34.72,24.74
2018,6,6,6,30,8.0,59.0,2.5,10.1,61.0,49.8,37.9
2018,6,6,6,45,13.0,68.0,2.5,10.25,72.5,64.62,50.74
2018,6,6,7,0,18.0,77.0,2.5,10.4,84.0,76.25,60.7
2018,6,6,7,15,9.0,75.5,2.5,10.65,79.0,64.31,49.99
2018,6,6,7,30,0.0,74.0,2.5,10.9,74.0,56.84,43.11
2018,6,6,7,45,0.5,79.5,2.5,11.15,80.0,61.51,46.89
2018,6,6,8,0,1.0,85.0,2.5,11.4,86.0,66.23,50.67
2018,6,6,8,15,0.5,88.0,2.55,11.7,88.5,68.22,52.08
2018,6,6,8,30,0.0,91.0,2.6,12.0,91.0,70.18,53.48
2018,6,6,8,45,3.0,132.5,2.6,12.35,134.5,106.52,83.5
2018,6,6,9,0,6.0,174.0,2.6,12.7,178.0,143.65,113.64
2018,6,6,9,15,6.5,176.0,2.6,12.95,181.0,145.53,114.76
2018,6,6,9,30,7.0,178.0,2.6,13.2,184.0,147.44,116.0
2018,6,6,9,45,10.0,210.5,2.65,13.5,219.0,176.99,139.54
2018,6,6,10,0,13.0,243.0,2.7,13.8,254.0,206.5,162.73
2018,6,6,10,15,15.0,264.0,2.75,13.95,277.0,225.26,177.27
2018,6,6,10,30,17.0,285.0,2.8,14.1,300.0,243.77,191.54
2018,6,6,10,45,16.0,277.0,2.85,14.25,291.5,235.24,184.49
2018,6,6,11,0,15.0,269.0,2.9,14.4,283.0,226.82,177.62
2018,6,6,11,15,15.0,270.5,2.9,14.45,284.5,227.03,177.64
2018,6,6,11,30,15.0,272.0,2.9,14.5,286.0,227.12,177.57
2018,6,6,11,45,16.5,286.5,2.95,14.55,302.0,238.64,186.53
2018,6,6,12,0,18.0,301.0,3.0,14.6,318.0,249.74,195.11
2018,6,6,12,15,17.5,299.0,3.05,14.55,315.5,245.99,192.14
2018,6,6,12,30,17.0,297.0,3.1,14.5,313.0,242.18,189.19
2018,6,6,12,45,16.5,290.0,3.15,14.5,305.5,234.5,183.19
2018,6,6,13,0,16.0,283.0,3.2,14.5,298.0,226.9,177.26
2018,6,6,13,15,17.0,290.0,3.2,14.4,306.0,230.63,180.29
2018,6,6,13,30,18.0,297.0,3.2,14.3,314.0,234.0,183.02
2018,6,6,13,45,156.0,270.5,3.2,14.25,408.5,267.41,208.42
2018,6,6,14,0,294.0,244.0,3.2,14.2,503.0,288.68,221.85
2018,6,6,14,15,507.0,212.0,3.2,14.1,640.5,315.51,235.33
2018,6,6,14,30,720.0,180.0,3.2,14.0,778.0,320.99,228.51
2018,6,6,14,45,775.5,156.5,3.2,13.9,775.0,276.95,186.95
2018,6,6,15,0,831.0,133.0,3.2,13.8,772.0,221.26,138.38
2018,6,6,15,15,789.0,140.0,3.2,13.8,720.5,167.59,102.44
2018,6,6,15,30,747.0,147.0,3.2,13.8,669.0,110.1,76.93
2018,6,6,15,45,731.0,142.0,3.2,13.45,625.0,96.55,78.54
2018,6,6,16,0,715.0,137.0,3.2,13.1,581.0,95.01,77.57
2018,6,6,16,15,654.0,139.5,3.25,12.85,520.5,96.92,79.57
2018,6,6,16,30,593.0,142.0,3.3,12.6,460.0,99.24,81.95
2018,6,6,16,45,575.5,132.0,3.3,12.3,415.5,94.34,78.04
2018,6,6,17,0,558.0,122.0,3.3,12.0,371.0,89.1,73.82
2018,6,6,17,15,477.0,118.0,3.3,11.7,312.5,84.05,69.69
2018,6,6,17,30,396.0,114.0,3.3,11.4,254.0,80.79,67.09
2018,6,6,17,45,409.0,96.5,3.25,11.05,221.0,70.1,57.72
2018,6,6,18,0,422.0,79.0,3.2,10.7,188.0,58.83,47.65
2018,6,6,18,15,363.0,69.0,3.1,10.4,148.0,51.48,40.88
2018,6,6,18,30,304.0,59.0,3.0,10.1,108.0,44.07,33.81
2018,6,6,18,45,206.0,44.0,2.9,9.75,72.0,32.89,23.07
2018,6,6,19,0,108.0,29.0,2.8,9.4,36.0,21.53,9.09
2018,6,6,19,15,55.5,15.5,2.8,9.35,19.0,12.2,0.0
2018,6,6,19,30,3.0,2.0,2.8,9.3,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,2.75,9.25,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,7,4,45,0.0,2.0,2.4,8.75,2.0,0.0,0.0
2018,6,7,5,0,0.0,4.0,2.4,8.8,4.0,3.15,0.0
2018,6,7,5,15,72.0,20.0,2.45,8.95,28.5,48.89,26.38
2018,6,7,5,30,144.0,36.0,2.5,9.1,53.0,108.78,83.24
2018,6,7,5,45,205.0,47.5,2.55,9.25,84.0,154.83,125.09
2018,6,7,6,0,266.0,59.0,2.6,9.4,115.0,207.33,172.19
2018,6,7,6,15,133.0,55.5,2.65,9.7,83.5,133.06,110.56
2018,6,7,6,30,0.0,52.0,2.7,10.0,52.0,39.79,29.02
2018,6,7,6,45,0.0,69.5,2.7,10.3,69.5,53.34,40.69
2018,6,7,7,0,0.0,87.0,2.7,10.6,87.0,67.79,52.91
2018,6,7,7,15,0.5,112.5,2.65,10.95,112.5,89.66,71.26
2018,6,7,7,30,1.0,138.0,2.6,11.3,138.0,111.73,89.47
2018,6,7,7,45,5.0,161.0,2.6,11.7,163.5,134.33,107.95
2018,6,7,8,0,9.0,184.0,2.6,12.1,189.0,157.16,126.36
2018,6,7,8,15,29.0,227.0,2.55,12.4,245.5,227.23,183.48
2018,6,7,8,30,49.0,270.0,2.5,12.7,302.0,285.64,229.8
2018,6,7,8,45,109.0,306.0,2.45,13.05,384.5,391.38,313.16
2018,6,7,9,0,169.0,342.0,2.4,13.4,467.0,479.49,380.26
2018,6,7,9,15,445.5,265.0,2.45,13.65,617.0,689.7,541.85
2018,6,7,9,30,722.0,188.0,2.5,13.9,767.0,873.35,674.93
2018,6,7,9,45,813.0,154.0,2.55,14.2,831.5,914.33,700.09
2018,6,7,10,0,904.0,120.0,2.6,14.5,896.0,947.19,720.82
2018,6,7,10,15,910.5,121.5,2.7,14.65,923.5,947.33,720.16
2018,6,7,10,30,917.0,123.0,2.8,14.8,951.0,943.57,717.26
2018,6,7,10,45,921.5,123.5,2.85,14.95,971.5,933.22,709.58
2018,6,7,11,0,926.0,124.0,2.9,15.1,992.0,919.04,699.41
2018,6,7,11,15,930.0,124.0,2.95,15.15,1006.0,900.23,686.42
2018,6,7,11,30,934.0,124.0,3.0,15.2,1020.0,877.75,670.95
2018,6,7,11,45,936.0,124.5,3.05,15.2,1026.5,850.54,652.32
2018,6,7,12,0,938.0,125.0,3.1,15.2,1033.0,820.04,631.34
2018,6,7,12,15,937.5,125.5,3.15,15.25,1031.5,784.62,605.1
2018,6,7,12,30,937.0,126.0,3.2,15.3,1030.0,746.42,576.22
2018,6,7,12,45,934.5,126.0,3.2,15.3,1020.5,703.94,543.45
2018,6,7,13,0,932.0,126.0,3.2,15.3,1011.0,659.15,508.18
2018,6,7,13,15,930.0,124.5,3.2,15.35,994.5,611.42,469.71
2018,6,7,13,30,928.0,123.0,3.2,15.4,978.0,561.66,428.6
2018,6,7,13,45,925.5,120.5,3.2,15.4,955.0,509.15,384.26
2018,6,7,14,0,923.0,118.0,3.2,15.4,932.0,455.03,337.39
2018,6,7,14,15,917.5,116.0,3.2,15.35,902.0,398.8,287.86
2018,6,7,14,30,912.0,114.0,3.2,15.3,872.0,341.7,237.02
2018,6,7,14,45,905.0,111.5,3.25,15.25,836.0,283.31,185.84
2018,6,7,15,0,898.0,109.0,3.3,15.2,800.0,224.69,137.49
2018,6,7,15,15,886.0,106.5,3.3,15.2,758.0,165.54,96.54
2018,6,7,15,30,874.0,104.0,3.3,15.2,716.0,107.22,72.42
2018,6,7,15,45,860.5,101.0,3.25,14.8,670.5,91.77,74.02
2018,6,7,16,0,847.0,98.0,3.2,14.4,625.0,81.35,65.38
2018,6,7,16,15,830.5,94.0,3.15,14.15,576.0,79.05,63.66
2018,6,7,16,30,814.0,90.0,3.1,13.9,527.0,76.6,61.82
2018,6,7,16,45,789.5,86.0,3.05,13.6,475.5,73.85,59.71
2018,6,7,17,0,765.0,82.0,3.0,13.3,424.0,71.0,57.51
2018,6,7,17,15,730.5,77.5,2.95,12.9,371.5,67.54,54.74
2018,6,7,17,30,696.0,73.0,2.9,12.5,319.0,59.11,47.49
2018,6,7,17,45,646.0,67.5,2.85,12.1,267.5,54.84,43.84
2018,6,7,18,0,596.0,62.0,2.8,11.7,216.0,50.58,40.07
2018,6,7,18,15,521.0,55.0,2.7,11.25,168.5,44.95,34.9
2018,6,7,18,30,446.0,48.0,2.6,10.8,121.0,39.4,29.58
2018,6,7,18,45,331.5,38.5,2.45,10.35,82.5,31.65,21.98
2018,6,7,19,0,217.0,29.0,2.3,9.9,44.0,22.04,9.85
2018,6,7,19,15,114.0,15.5,2.25,9.65,23.0,12.2,0.0
2018,6,7,19,30,11.0,2.0,2.2,9.4,2.0,0.0,0.0
2018,6,7,19,45,5.5,1.0,2.15,9.2,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,8,4,45,44.0,7.0,1.85,8.75,8.0,0.0,0.0
2018,6,8,5,0,88.0,14.0,1.9,9.1,16.0,33.36,0.0
2018,6,8,5,15,207.5,26.5,1.95,9.5,46.5,106.66,63.1
2018,6,8,5,30,327.0,39.0,2.0,9.9,77.0,180.89,139.07
2018,6,8,5,45,412.5,48.0,2.05,10.3,120.0,246.4,198.42
2018,6,8,6,0,498.0,57.0,2.1,10.7,163.0,320.04,263.26
2018,6,8,6,15,477.0,70.5,2.1,11.05,193.5,349.96,290.82
2018,6,8,6,30,456.0,84.0,2.1,11.4,224.0,369.91,308.68
2018,6,8,6,45,577.5,82.5,2.1,11.75,293.0,472.5,392.2
2018,6,8,7,0,699.0,81.0,2.1,12.1,362.0,576.38,473.47
2018,6,8,7,15,730.5,85.0,2.1,12.55,413.5,628.19,511.56
2018,6,8,7,30,762.0,89.0,2.1,13.0,465.0,682.78,550.38
2018,6,8,7,45,785.5,92.5,2.15,13.45,515.5,730.02,582.26
2018,6,8,8,0,809.0,96.0,2.2,13.9,566.0,775.77,612.49
2018,6,8,8,15,826.5,98.0,2.2,14.25,612.5,813.04,636.03
2018,6,8,8,30,844.0,100.0,2.2,14.6,659.0,847.87,657.59
2018,6,8,8,45,858.5,102.0,2.25,14.95,703.0,867.3,668.69
2018,6,8,9,0,873.0,104.0,2.3,15.3,747.0,893.38,684.55
2018,6,8,9,15,884.0,105.5,2.35,15.65,786.0,912.59,695.59
2018,6,8,9,30,895.0,107.0,2.4,16.0,825.0,928.31,704.37
2018,6,8,9,45,904.0,107.0,2.45,16.3,858.0,937.11,708.68
2018,6,8,10,0,913.0,107.0,2.5,16.6,891.0,942.17,710.65
2018,6,8,10,15,919.0,107.5,2.5,16.9,917.5,941.19,708.23
2018,6,8,10,30,925.0,108.0,2.5,17.2,944.0,936.33,703.39
2018,6,8,10,45,929.5,108.5,2.55,17.45,964.5,926.26,695.79
2018,6,8,11,0,934.0,109.0,2.6,17.7,985.0,912.33,685.73
2018,6,8,11,15,937.0,108.5,2.6,17.95,997.5,892.47,671.34
2018,6,8,11,30,940.0,108.0,2.6,18.2,1010.0,868.99,654.62
2018,6,8,11,45,942.0,108.0,2.65,18.45,1016.0,841.64,635.66
2018,6,8,12,0,944.0,108.0,2.7,18.7,1022.0,810.98,614.41
2018,6,8,12,15,942.5,108.0,2.75,18.8,1019.5,774.65,588.38
2018,6,8,12,30,941.0,108.0,2.8,18.9,1017.0,735.59,559.33
2018,6,8,12,45,937.5,109.0,2.85,19.0,1007.0,693.41,527.34
2018,6,8,13,0,934.0,110.0,2.9,19.1,997.0,648.94,492.87
2018,6,8,13,15,931.0,109.0,2.95,19.05,980.5,601.19,455.31
2018,6,8,13,30,928.0,108.0,3.0,19.0,964.0,551.48,415.12
2018,6,8,13,45,924.0,106.5,3.05,18.95,940.5,499.2,371.72
2018,6,8,14,0,920.0,105.0,3.1,18.9,917.0,445.45,325.88
2018,6,8,14,15,914.0,103.0,3.15,18.75,886.5,389.43,277.28
2018,6,8,14,30,908.0,101.0,3.2,18.6,856.0,332.61,227.37
2018,6,8,14,45,900.5,99.0,3.2,18.5,820.5,274.89,177.25
2018,6,8,15,0,893.0,97.0,3.2,18.4,785.0,216.99,129.96
2018,6,8,15,15,881.5,95.0,3.2,18.4,744.0,158.74,89.97
2018,6,8,15,30,870.0,93.0,3.2,18.4,703.0,101.26,66.37
2018,6,8,15,45,857.5,90.0,3.2,17.9,658.0,85.28,67.6
2018,6,8,16,0,845.0,87.0,3.2,17.4,613.0,83.07,66.07
2018,6,8,16,15,829.0,83.0,3.15,17.0,565.0,79.97,63.73
2018,6,8,16,30,813.0,79.0,3.1,16.6,517.0,69.09,54.65
2018,6,8,16,45,791.0,75.5,3.1,16.25,467.0,66.49,52.68
2018,6,8,17,0,769.0,72.0,3.1,15.9,417.0,63.8,50.62
2018,6,8,17,15,739.0,68.0,3.0,15.4,366.5,60.54,48.04
2018,6,8,17,30,709.0,64.0,2.9,14.9,316.0,57.22,45.36
2018,6,8,17,45,666.0,59.0,2.8,14.4,266.0,52.91,41.71
2018,6,8,18,0,623.0,54.0,2.7,13.9,216.0,44.84,34.59
2018,6,8,18,15,557.5,48.0,2.55,13.4,169.5,39.81,30.02
2018,6,8,18,30,492.0,42.0,2.4,12.9,123.0,34.85,25.31
2018,6,8,18,45,388.0,34.0,2.25,12.4,84.5,28.14,18.79
2018,6,8,19,0,284.0,26.0,2.1,11.9,46.0,21.58,9.79
2018,6,8,19,15,152.0,14.0,2.05,11.65,24.0,11.02,0.0
2018,6,8,19,30,20.0,2.0,2.0,11.4,2.0,0.0,0.0
2018,6,8,19,45,10.0,1.0,1.9,11.1,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,9,4,45,0.0,1.5,1.8,10.2,1.5,0.0,0.0
2018,6,9,5,0,0.0,3.0,1.9,10.3,3.0,2.36,0.0
2018,6,9,5,15,0.0,7.5,2.0,10.55,7.5,5.68,0.0
2018,6,9,5,30,0.0,12.0,2.1,10.8,12.0,9.1,1.97
2018,6,9,5,45,0.0,17.5,2.25,11.0,17.5,13.29,5.77
2018,6,9,6,0,0.0,23.0,2.4,11.2,23.0,17.5,9.52
2018,6,9,6,15,0.0,37.0,2.5,11.45,37.0,28.23,18.89
2018,6,9,6,30,0.0,51.0,2.6,11.7,51.0,39.02,28.2
2018,6,9,6,45,1.0,69.5,2.65,11.95,70.0,53.95,40.97
2018,6,9,7,0,2.0,88.0,2.7,12.2,89.0,69.96,54.48
2018,6,9,7,15,3.0,96.5,2.75,12.35,98.0,77.46,60.63
2018,6,9,7,30,4.0,105.0,2.8,12.5,107.0,85.08,66.81
2018,6,9,7,45,5.5,134.5,2.85,12.65,137.5,111.2,88.42
2018,6,9,8,0,7.0,164.0,2.9,12.8,168.0,137.63,109.97
2018,6,9,8,15,15.0,200.0,2.9,12.95,209.5,175.4,140.74
2018,6,9,8,30,23.0,236.0,2.9,13.1,251.0,213.61,171.39
2018,6,9,8,45,23.5,249.0,2.9,13.25,265.5,224.73,179.68
2018,6,9,9,0,24.0,262.0,2.9,13.4,280.0,235.77,187.94
2018,6,9,9,15,34.0,294.5,2.95,13.65,321.0,290.85,231.2
2018,6,9,9,30,44.0,327.0,3.0,13.9,362.0,328.96,260.42
2018,6,9,9,45,74.0,367.0,3.05,14.2,429.0,391.82,308.95
2018,6,9,10,0,104.0,407.0,3.1,14.5,496.0,453.8,355.77
2018,6,9,10,15,131.5,427.0,3.2,14.7,543.5,511.46,398.69
2018,6,9,10,30,159.0,447.0,3.3,14.9,591.0,548.54,425.95
2018,6,9,10,45,264.0,437.5,3.35,15.15,682.5,640.59,495.11
2018,6,9,11,0,369.0,428.0,3.4,15.4,774.0,711.63,547.35
2018,6,9,11,15,386.5,426.5,3.5,15.55,793.5,710.55,545.93
2018,6,9,11,30,404.0,425.0,3.6,15.7,813.0,706.82,543.03
2018,6,9,11,45,422.0,425.5,3.65,15.85,832.5,709.05,544.01
2018,6,9,12,0,440.0,426.0,3.7,16.0,852.0,700.1,536.96
2018,6,9,12,15,357.0,445.5,3.8,15.95,791.0,626.37,481.93
2018,6,9,12,30,274.0,465.0,3.9,15.9,730.0,561.56,433.04
2018,6,9,12,45,350.0,439.5,3.95,15.85,774.5,570.79,440.6
2018,6,9,13,0,426.0,414.0,4.0,15.8,819.0,573.08,441.93
2018,6,9,13,15,479.5,387.0,4.0,15.65,835.5,554.92,427.29
2018,6,9,13,30,533.0,360.0,4.0,15.5,852.0,531.26,407.64
2018,6,9,13,45,487.5,362.0,4.05,15.4,803.0,475.7,363.62
2018,6,9,14,0,442.0,364.0,4.1,15.3,754.0,423.87,322.17
2018,6,9,14,15,434.5,352.5,4.1,15.15,725.0,381.12,286.72
2018,6,9,14,30,427.0,341.0,4.1,15.0,696.0,338.94,251.39
2018,6,9,14,45,408.0,330.0,4.15,14.85,657.5,295.11,215.56
2018,6,9,15,0,389.0,319.0,4.2,14.7,619.0,261.1,188.93
2018,6,9,15,15,380.5,303.5,4.2,14.7,584.0,221.05,160.21
2018,6,9,15,30,372.0,288.0,4.2,14.7,549.0,182.17,139.06
2018,6,9,15,45,409.0,255.5,4.2,14.25,525.0,151.8,125.51
2018,6,9,16,0,446.0,223.0,4.2,13.8,501.0,137.88,114.23
2018,6,9,16,15,441.5,205.0,4.2,13.55,462.0,129.92,107.86
2018,6,9,16,30,437.0,187.0,4.2,13.3,423.0,121.38,100.95
2018,6,9,16,45,440.0,166.0,4.15,13.05,383.5,110.67,92.08
2018,6,9,17,0,443.0,145.0,4.1,12.8,344.0,99.28,82.53
2018,6,9,17,15,425.0,129.0,4.05,12.45,301.0,89.99,74.73
2018,6,9,17,30,407.0,113.0,4.0,12.1,258.0,80.27,66.43
2018,6,9,17,45,355.5,99.0,3.95,11.8,211.5,71.0,58.36
2018,6,9,18,0,304.0,85.0,3.9,11.5,165.0,61.52,49.92
2018,6,9,18,15,285.5,69.5,3.8,11.15,131.5,51.11,40.45
2018,6,9,18,30,267.0,54.0,3.7,10.8,98.0,40.34,30.44
2018,6,9,18,45,196.0,40.5,3.65,10.45,67.0,30.37,20.92
2018,6,9,19,0,125.0,27.0,3.6,10.1,36.0,20.33,9.28
2018,6,9,19,15,67.5,14.5,3.55,9.9,19.0,11.41,0.0
2018,6,9,19,30,10.0,2.0,3.5,9.7,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,3.45,9.5,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,10,4,45,38.0,7.0,2.35,8.0,8.0,0.0,0.0
2018,6,10,5,0,76.0,14.0,2.4,8.2,16.0,30.15,0.0
2018,6,10,5,15,180.0,26.5,2.45,8.6,44.5,97.62,58.21
2018,6,10,5,30,284.0,39.0,2.5,9.0,73.0,162.79,125.51
2018,6,10,5,45,310.5,52.0,2.5,9.45,105.0,203.43,164.54
2018,6,10,6,0,337.0,65.0,2.5,9.9,137.0,246.59,204.21
2018,6,10,6,15,396.5,75.0,2.5,10.4,181.5,305.71,255.81
2018,6,10,6,30,456.0,85.0,2.5,10.9,226.0,369.82,309.93
2018,6,10,6,45,476.5,99.5,2.5,11.4,270.0,419.3,350.19
2018,6,10,7,0,497.0,114.0,2.5,11.9,314.0,469.1,389.33
2018,6,10,7,15,497.0,132.0,2.5,12.4,355.0,508.36,418.65
2018,6,10,7,30,497.0,150.0,2.5,12.9,396.0,545.71,445.64
2018,6,10,7,45,529.5,157.5,2.5,13.4,444.0,595.02,481.68
2018,6,10,8,0,562.0,165.0,2.5,13.9,492.0,644.34,516.76
2018,6,10,8,15,621.0,162.0,2.45,14.3,551.0,713.98,566.2
2018,6,10,8,30,680.0,159.0,2.4,14.7,610.0,774.72,607.89
2018,6,10,8,45,623.0,197.5,2.4,15.1,631.5,775.36,603.96
2018,6,10,9,0,566.0,236.0,2.4,15.5,653.0,763.1,591.59
2018,6,10,9,15,652.0,211.5,2.4,15.8,716.0,828.45,637.55
2018,6,10,9,30,738.0,187.0,2.4,16.1,779.0,884.75,675.13
2018,6,10,9,45,829.5,145.0,2.4,16.45,836.5,918.46,695.59
2018,6,10,10,0,921.0,103.0,2.4,16.8,894.0,944.26,710.76
2018,6,10,10,15,926.5,104.0,2.4,17.05,920.5,943.45,708.38
2018,6,10,10,30,932.0,105.0,2.4,17.3,947.0,938.72,703.77
2018,6,10,10,45,936.5,105.0,2.45,17.55,967.0,928.28,695.96
2018,6,10,11,0,941.0,105.0,2.5,17.8,987.0,913.98,685.7
2018,6,10,11,15,943.5,104.5,2.55,17.9,999.5,893.75,671.91
2018,6,10,11,30,946.0,104.0,2.6,18.0,1012.0,869.91,655.71
2018,6,10,11,45,947.5,103.5,2.65,18.15,1017.5,841.79,636.46
2018,6,10,12,0,949.0,103.0,2.7,18.3,1023.0,810.39,614.91
2018,6,10,12,15,948.5,103.0,2.8,18.3,1021.0,774.83,590.02
2018,6,10,12,30,948.0,103.0,2.9,18.3,1019.0,736.44,561.81
2018,6,10,12,45,946.5,102.0,3.0,18.3,1009.5,693.98,529.93
2018,6,10,13,0,945.0,101.0,3.1,18.3,1000.0,649.08,495.35
2018,6,10,13,15,941.5,100.5,3.2,18.2,983.0,601.14,457.63
2018,6,10,13,30,938.0,100.0,3.3,18.1,966.0,551.25,417.19
2018,6,10,13,45,933.5,98.5,3.35,17.95,942.0,498.44,373.19
2018,6,10,14,0,929.0,97.0,3.4,17.8,918.0,444.19,326.73
2018,6,10,14,15,922.5,96.0,3.45,17.6,888.0,388.38,277.95
2018,6,10,14,30,916.0,95.0,3.5,17.4,858.0,331.78,227.86
2018,6,10,14,45,907.5,93.0,3.55,17.2,822.0,273.54,177.05
2018,6,10,15,0,899.0,91.0,3.6,17.0,786.0,215.24,129.1
2018,6,10,15,15,888.0,89.5,3.6,17.0,745.0,157.16,88.76
2018,6,10,15,30,877.0,88.0,3.6,17.0,704.0,99.77,64.67
2018,6,10,15,45,863.0,85.5,3.65,16.45,659.0,82.76,65.84
2018,6,10,16,0,849.0,83.0,3.7,15.9,614.0,80.74,64.46
2018,6,10,16,15,832.0,80.0,3.7,15.5,566.0,78.17,62.56
2018,6,10,16,30,815.0,77.0,3.7,15.1,518.0,67.77,53.83
2018,6,10,16,45,793.0,73.5,3.7,14.7,468.0,65.13,51.81
2018,6,10,17,0,771.0,70.0,3.7,14.3,418.0,62.39,49.69
2018,6,10,17,15,740.0,66.0,3.65,13.8,367.0,59.06,47.03
2018,6,10,17,30,709.0,62.0,3.6,13.3,316.0,55.68,44.27
2018,6,10,17,45,665.5,57.5,3.55,12.85,266.5,51.7,40.89
2018,6,10,18,0,622.0,53.0,3.5,12.4,217.0,47.73,37.4
2018,6,10,18,15,556.0,47.5,3.35,12.0,170.5,39.39,29.83
2018,6,10,18,30,490.0,42.0,3.2,11.6,124.0,34.81,25.44
2018,6,10,18,45,385.5,34.0,3.05,11.15,85.5,28.1,18.91
2018,6,10,19,0,281.0,26.0,2.9,10.7,47.0,21.53,10.41
2018,6,10,19,15,150.5,14.5,2.8,10.5,25.0,11.41,0.0
2018,6,10,19,30,20.0,3.0,2.7,10.3,3.0,0.0,0.0
2018,6,10,19,45,10.0,1.5,2.6,10.1,1.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,11,4,45,57.5,7.0,1.85,9.3,8.5,0.0,0.0
2018,6,11,5,0,115.0,14.0,1.9,9.5,17.0,39.84,0.0
2018,6,11,5,15,253.0,24.0,1.9,9.9,48.5,118.45,70.71
2018,6,11,5,30,391.0,34.0,1.9,10.3,80.0,198.51,151.96
2018,6,11,5,45,477.0,40.5,1.95,10.7,123.5,264.09,211.74
2018,6,11,6,0,563.0,47.0,2.0,11.1,167.0,337.85,276.81
2018,6,11,6,15,618.0,52.0,2.0,11.6,215.5,399.18,329.92
2018,6,11,6,30,673.0,57.0,2.0,12.1,264.0,466.73,385.84
2018,6,11,6,45,710.0,60.5,2.0,12.6,314.5,524.66,431.97
2018,6,11,7,0,747.0,64.0,2.0,13.1,365.0,583.62,477.12
2018,6,11,7,15,774.0,67.5,1.95,13.55,416.0,636.24,515.57
2018,6,11,7,30,801.0,71.0,1.9,14.0,467.0,688.31,551.08
2018,6,11,7,45,821.5,73.5,1.9,14.5,516.5,726.01,575.23
2018,6,11,8,0,842.0,76.0,1.9,15.0,566.0,768.83,602.7
2018,6,11,8,15,857.5,78.5,1.9,15.45,613.0,805.55,625.41
2018,6,11,8,30,873.0,81.0,1.9,15.9,660.0,839.74,646.08
2018,6,11,8,45,885.0,83.0,1.9,16.35,703.0,867.55,662.12
2018,6,11,9,0,897.0,85.0,1.9,16.8,746.0,892.21,675.96
2018,6,11,9,15,898.0,91.0,1.9,17.25,782.5,907.92,683.74
2018,6,11,9,30,899.0,97.0,1.9,17.7,819.0,919.74,689.04
2018,6,11,9,45,895.5,105.5,1.9,18.1,849.5,926.02,690.91
2018,6,11,10,0,892.0,114.0,1.9,18.5,880.0,928.16,690.2
2018,6,11,10,15,899.0,115.0,1.9,18.9,907.5,928.66,688.58
2018,6,11,10,30,906.0,116.0,1.9,19.3,935.0,925.33,684.58
2018,6,11,10,45,911.0,116.5,1.95,19.65,955.5,915.92,677.42
2018,6,11,11,0,916.0,117.0,2.0,20.0,976.0,902.72,667.9
2018,6,11,11,15,919.0,118.0,2.05,20.25,990.0,884.5,655.4
2018,6,11,11,30,922.0,119.0,2.1,20.5,1004.0,862.65,640.55
2018,6,11,11,45,924.0,119.0,2.15,20.75,1010.5,835.72,622.31
2018,6,11,12,0,926.0,119.0,2.2,21.0,1017.0,805.56,601.85
2018,6,11,12,15,930.0,116.0,2.3,21.15,1016.5,771.5,577.92
2018,6,11,12,30,934.0,113.0,2.4,21.3,1016.0,734.47,551.11
2018,6,11,12,45,937.5,109.5,2.45,21.4,1008.5,693.86,520.89
2018,6,11,13,0,941.0,106.0,2.5,21.5,1001.0,650.49,487.85
2018,6,11,13,15,938.5,105.5,2.6,21.5,985.5,603.28,451.38
2018,6,11,13,30,936.0,105.0,2.7,21.5,970.0,554.03,412.18
2018,6,11,13,45,932.0,103.5,2.8,21.5,946.5,501.54,369.27
2018,6,11,14,0,928.0,102.0,2.9,21.5,923.0,447.57,323.86
2018,6,11,14,15,922.0,101.0,2.95,21.4,893.5,391.97,276.07
2018,6,11,14,30,916.0,100.0,3.0,21.3,864.0,335.52,226.94
2018,6,11,14,45,908.0,99.0,3.05,21.2,829.0,277.99,177.53
2018,6,11,15,0,900.0,98.0,3.1,21.1,794.0,220.31,130.82
2018,6,11,15,15,889.0,96.0,3.1,21.1,753.0,161.79,90.76
2018,6,11,15,30,878.0,94.0,3.1,21.1,712.0,103.95,66.5
2018,6,11,15,45,864.5,91.5,3.15,20.65,667.0,86.36,67.75
2018,6,11,16,0,851.0,89.0,3.2,20.2,622.0,84.45,66.48
2018,6,11,16,15,833.0,86.5,3.2,19.8,574.0,74.12,58.02
2018,6,11,16,30,815.0,84.0,3.2,19.4,526.0,72.48,56.93
2018,6,11,16,45,790.5,80.5,3.15,19.05,475.0,69.94,55.04
2018,6,11,17,0,766.0,77.0,3.1,18.7,424.0,67.33,53.08
2018,6,11,17,15,732.5,73.5,3.05,18.1,372.5,64.51,50.95
2018,6,11,17,30,699.0,70.0,3.0,17.5,321.0,61.68,48.77
2018,6,11,17,45,651.0,65.5,2.9,16.9,270.5,53.4,41.71
2018,6,11,18,0,603.0,61.0,2.8,16.3,220.0,49.85,38.68
2018,6,11,18,15,531.5,54.0,2.65,15.6,172.5,44.19,33.63
2018,6,11,18,30,460.0,47.0,2.5,14.9,125.0,38.6,28.43
2018,6,11,18,45,349.0,38.0,2.35,14.2,86.0,31.21,21.37
2018,6,11,19,0,238.0,29.0,2.2,13.5,47.0,23.96,12.3
2018,6,11,19,15,130.0,16.5,2.1,13.1,25.5,12.98,0.0
2018,6,11,19,30,22.0,4.0,2.0,12.7,4.0,0.0,0.0
2018,6,11,19,45,11.0,2.0,1.9,12.35,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,12,4,45,59.0,7.0,0.8,10.3,8.5,0.0,0.0
2018,6,12,5,0,118.0,14.0,0.8,10.5,17.0,40.47,0.0
2018,6,12,5,15,260.0,24.0,0.85,10.95,49.5,120.27,71.44
2018,6,12,5,30,402.0,34.0,0.9,11.4,82.0,202.0,153.3
2018,6,12,5,45,490.5,40.5,0.9,11.8,126.0,269.13,213.4
2018,6,12,6,0,579.0,47.0,0.9,12.2,170.0,344.7,278.59
2018,6,12,6,15,635.0,51.5,0.95,12.8,219.5,406.78,331.1
2018,6,12,6,30,691.0,56.0,1.0,13.4,269.0,475.09,386.27
2018,6,12,6,45,730.0,60.0,1.0,14.0,321.0,535.58,432.8
2018,6,12,7,0,769.0,64.0,1.0,14.6,373.0,597.28,478.25
2018,6,12,7,15,796.0,66.5,1.05,15.35,424.5,649.57,515.2
2018,6,12,7,30,823.0,69.0,1.1,16.1,476.0,694.55,544.4
2018,6,12,7,45,843.5,71.5,1.15,16.9,526.0,739.79,572.93
2018,6,12,8,0,864.0,74.0,1.2,17.7,576.0,783.32,599.64
2018,6,12,8,15,879.5,75.5,1.3,18.3,623.0,819.53,621.95
2018,6,12,8,30,895.0,77.0,1.4,18.9,670.0,853.18,642.35
2018,6,12,8,45,906.5,79.5,1.45,19.5,714.0,881.62,658.49
2018,6,12,9,0,918.0,82.0,1.5,20.1,758.0,906.81,672.43
2018,6,12,9,15,927.5,82.5,1.6,20.5,796.5,924.61,682.68
2018,6,12,9,30,937.0,83.0,1.7,20.9,835.0,938.82,690.7
2018,6,12,9,45,944.0,84.0,1.8,21.35,868.5,947.55,695.12
2018,6,12,10,0,951.0,85.0,1.9,21.8,902.0,952.39,697.14
2018,6,12,10,15,956.0,86.0,1.95,22.05,929.0,951.47,695.51
2018,6,12,10,30,961.0,87.0,2.0,22.3,956.0,946.56,691.46
2018,6,12,10,45,964.5,88.0,2.1,22.6,976.5,936.32,684.48
2018,6,12,11,0,968.0,89.0,2.2,22.9,997.0,922.12,675.0
2018,6,12,11,15,970.0,89.5,2.25,23.0,1010.0,902.29,661.92
2018,6,12,11,30,972.0,90.0,2.3,23.1,1023.0,878.73,646.43
2018,6,12,11,45,972.5,90.5,2.35,23.2,1029.0,850.37,627.73
2018,6,12,12,0,973.0,91.0,2.4,23.3,1035.0,818.65,606.73
2018,6,12,12,15,971.5,92.0,2.5,23.3,1033.0,782.7,582.67
2018,6,12,12,30,970.0,93.0,2.6,23.3,1031.0,743.86,554.91
2018,6,12,12,45,967.5,94.0,2.65,23.3,1022.0,701.66,523.77
2018,6,12,13,0,965.0,95.0,2.7,23.3,1013.0,656.97,490.01
2018,6,12,13,15,962.0,94.5,2.8,23.15,996.5,608.57,453.05
2018,6,12,13,30,959.0,94.0,2.9,23.0,980.0,558.12,413.29
2018,6,12,13,45,954.5,93.5,2.95,22.85,957.0,505.11,370.14
2018,6,12,14,0,950.0,93.0,3.0,22.7,934.0,450.6,324.47
2018,6,12,14,15,944.0,92.0,3.05,22.5,904.0,393.95,276.05
2018,6,12,14,30,938.0,91.0,3.1,22.3,874.0,336.42,226.2
2018,6,12,14,45,930.0,90.0,3.1,22.05,838.5,277.79,176.01
2018,6,12,15,0,922.0,89.0,3.1,21.8,803.0,218.98,128.5
2018,6,12,15,15,911.0,87.5,3.1,21.8,761.5,159.62,87.85
2018,6,12,15,30,900.0,86.0,3.1,21.8,720.0,100.92,63.16
2018,6,12,15,45,887.5,83.5,3.1,21.25,675.0,82.25,64.13
2018,6,12,16,0,875.0,81.0,3.1,20.7,630.0,80.21,62.76
2018,6,12,16,15,858.5,79.0,3.1,20.25,582.0,78.22,61.4
2018,6,12,16,30,842.0,77.0,3.1,19.8,534.0,76.1,59.92
2018,6,12,16,45,819.5,74.0,3.05,19.4,483.0,66.03,51.59
2018,6,12,17,0,797.0,71.0,3.0,19.0,432.0,63.6,49.79
2018,6,12,17,15,765.5,67.5,2.95,18.3,380.5,60.61,47.51
2018,6,12,17,30,734.0,64.0,2.9,17.6,329.0,57.58,45.16
2018,6,12,17,45,689.5,59.5,2.85,16.9,277.5,53.59,41.88
2018,6,12,18,0,645.0,55.0,2.8,16.2,226.0,49.62,38.49
2018,6,12,18,15,577.0,49.5,2.7,15.5,178.5,41.12,30.93
2018,6,12,18,30,509.0,44.0,2.6,14.8,131.0,36.53,26.63
2018,6,12,18,45,394.0,35.5,2.55,14.05,90.0,29.35,19.8
2018,6,12,19,0,279.0,27.0,2.5,13.3,49.0,22.34,11.31
2018,6,12,19,15,156.0,16.5,2.45,12.9,27.0,12.98,0.0
2018,6,12,19,30,33.0,6.0,2.4,12.5,5.0,0.0,0.0
2018,6,12,19,45,16.5,3.0,2.4,12.1,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,13,4,45,56.5,7.0,2.15,9.4,8.5,0.0,0.0
2018,6,13,5,0,113.0,14.0,2.2,9.6,17.0,39.11,0.0
2018,6,13,5,15,255.5,25.0,2.2,10.05,50.0,119.35,71.21
2018,6,13,5,30,398.0,36.0,2.2,10.5,83.0,201.91,154.45
2018,6,13,5,45,489.0,43.0,2.2,10.95,128.0,270.62,216.76
2018,6,13,6,0,580.0,50.0,2.2,11.4,173.0,347.92,284.63
2018,6,13,6,15,638.0,54.5,2.2,11.8,223.0,410.79,339.16
2018,6,13,6,30,696.0,59.0,2.2,12.2,273.0,480.5,396.97
2018,6,13,6,45,735.5,62.0,2.15,12.65,325.0,540.48,444.61
2018,6,13,7,0,775.0,65.0,2.1,13.1,377.0,601.59,491.21
2018,6,13,7,15,803.5,67.5,2.15,13.6,429.0,655.19,530.78
2018,6,13,7,30,832.0,70.0,2.2,14.1,481.0,701.54,562.46
2018,6,13,7,45,853.0,72.5,2.2,14.55,532.0,747.47,592.8
2018,6,13,8,0,874.0,75.0,2.2,15.0,583.0,791.68,621.26
2018,6,13,8,15,890.0,77.0,2.25,15.5,631.0,829.16,644.74
2018,6,13,8,30,906.0,79.0,2.3,16.0,679.0,864.03,666.16
2018,6,13,8,45,918.0,80.5,2.35,16.5,723.0,892.01,682.64
2018,6,13,9,0,930.0,82.0,2.4,17.0,767.0,916.75,696.87
2018,6,13,9,15,937.0,84.5,2.45,17.35,805.5,934.65,706.85
2018,6,13,9,30,944.0,87.0,2.5,17.7,844.0,948.78,714.42
2018,6,13,9,45,948.5,89.5,2.55,18.1,877.0,956.79,717.84
2018,6,13,10,0,953.0,92.0,2.6,18.5,910.0,960.82,718.78
2018,6,13,10,15,958.0,93.0,2.65,18.8,937.0,959.79,716.77
2018,6,13,10,30,963.0,94.0,2.7,19.1,964.0,954.76,712.26
2018,6,13,10,45,967.0,94.0,2.7,19.4,984.5,943.89,703.57
2018,6,13,11,0,971.0,94.0,2.7,19.7,1005.0,929.08,692.42
2018,6,13,11,15,973.0,94.5,2.75,19.9,1018.0,909.13,678.62
