Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,8,15,879.0,78.0,1.45,19.5,621.0,816.77,619.28
2018,6,23,8,30,895.0,80.0,1.5,20.2,669.0,851.76,639.69
2018,6,23,8,45,908.0,81.5,1.55,20.9,713.5,880.82,655.92
2018,6,23,9,0,921.0,83.0,1.6,21.6,758.0,906.74,670.0
2018,6,23,9,15,931.5,83.5,1.65,22.2,797.5,926.0,679.94
2018,6,23,9,30,942.0,84.0,1.7,22.8,837.0,941.69,687.66
2018,6,23,9,45,950.0,84.5,1.75,23.4,871.0,951.4,691.61
2018,6,23,10,0,958.0,85.0,1.8,24.0,905.0,957.23,693.22
2018,6,23,10,15,963.0,86.0,1.8,24.5,932.5,956.91,690.7
2018,6,23,10,30,968.0,87.0,1.8,25.0,960.0,952.58,685.82
2018,6,23,10,45,971.0,88.0,1.85,25.5,980.5,942.45,678.0
2018,6,23,11,0,974.0,89.0,1.9,26.0,1001.0,928.35,667.8
2018,6,23,11,15,975.5,90.0,1.95,26.2,1015.0,909.06,655.15
2018,6,23,11,30,977.0,91.0,2.0,26.4,1029.0,886.0,640.12
2018,6,23,11,45,978.0,91.0,2.05,26.65,1035.0,858.05,621.79
2018,6,23,12,0,979.0,91.0,2.1,26.9,1041.0,826.68,601.19
2018,6,23,12,15,978.0,92.0,2.15,26.95,1040.0,791.44,577.98
2018,6,23,12,30,977.0,93.0,2.2,27.0,1039.0,753.23,551.02
2018,6,23,12,45,974.5,93.0,2.25,27.0,1030.0,710.49,520.4
2018,6,23,13,0,972.0,93.0,2.3,27.0,1021.0,665.25,487.2
2018,6,23,13,15,969.0,93.0,2.3,26.9,1005.0,617.39,451.1
2018,6,23,13,30,966.0,93.0,2.3,26.8,989.0,567.42,412.36
2018,6,23,13,45,961.5,92.5,2.35,26.7,966.0,514.47,370.39
2018,6,23,14,0,957.0,92.0,2.4,26.6,943.0,459.97,325.89
2018,6,23,14,15,951.0,91.0,2.4,26.4,913.5,403.27,278.53
2018,6,23,14,30,945.0,90.0,2.4,26.2,884.0,345.64,229.63
2018,6,23,14,45,937.5,89.0,2.4,26.05,849.0,286.98,180.14
2018,6,23,15,0,930.0,88.0,2.4,25.9,814.0,228.04,132.74
2018,6,23,15,15,919.5,86.5,2.4,25.9,773.0,168.4,91.21
2018,6,23,15,30,909.0,85.0,2.4,25.9,732.0,109.33,63.82
2018,6,23,15,45,896.5,83.0,2.3,25.35,687.0,82.23,62.96
2018,6,23,16,0,884.0,81.0,2.2,24.8,642.0,80.49,61.88
2018,6,23,16,15,867.0,79.0,2.15,24.4,594.0,78.5,60.53
2018,6,23,16,30,850.0,77.0,2.1,24.0,546.0,76.39,59.07
2018,6,23,16,45,828.0,74.0,2.05,23.6,495.0,66.18,50.77
2018,6,23,17,0,806.0,71.0,2.0,23.2,444.0,63.75,49.0
2018,6,23,17,15,776.0,67.5,1.9,22.45,392.0,60.77,46.79
2018,6,23,17,30,746.0,64.0,1.8,21.7,340.0,57.75,44.51
2018,6,23,17,45,702.5,60.0,1.7,20.95,288.5,54.13,41.63
2018,6,23,18,0,659.0,56.0,1.6,20.2,237.0,50.55,38.68
2018,6,23,18,15,594.0,50.5,1.5,19.2,188.5,42.0,31.26
2018,6,23,18,30,529.0,45.0,1.4,18.2,140.0,37.41,27.1
2018,6,23,18,45,424.5,37.0,1.3,17.2,98.5,30.65,20.81
2018,6,23,19,0,320.0,29.0,1.2,16.2,57.0,24.04,13.63
2018,6,23,19,15,182.0,17.5,1.2,15.75,31.5,13.77,0.0
2018,6,23,19,30,44.0,6.0,1.2,15.3,6.0,4.72,0.0
2018,6,23,19,45,22.0,3.0,1.25,14.85,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,24,4,45,40.5,5.5,1.85,11.1,6.5,0.0,0.0
2018,6,24,5,0,81.0,11.0,1.9,11.3,13.0,28.03,0.0
2018,6,24,5,15,190.0,23.5,1.95,11.65,41.5,93.06,48.42
2018,6,24,5,30,299.0,36.0,2.0,12.0,70.0,162.53,122.26
2018,6,24,5,45,379.5,47.0,2.05,12.35,111.5,224.85,178.52
2018,6,24,6,0,460.0,58.0,2.1,12.7,153.0,295.28,240.33
2018,6,24,6,15,517.0,66.0,2.1,13.05,200.0,358.05,294.54
2018,6,24,6,30,574.0,74.0,2.1,13.4,247.0,425.03,350.28
2018,6,24,6,45,615.0,80.5,2.15,13.8,297.0,484.41,398.09
2018,6,24,7,0,656.0,87.0,2.2,14.2,347.0,545.52,445.61
2018,6,24,7,15,688.0,92.5,2.2,14.6,398.0,600.58,486.71
2018,6,24,7,30,720.0,98.0,2.2,15.0,449.0,655.74,526.62
2018,6,24,7,45,744.5,101.5,2.2,15.45,498.5,699.21,556.25
2018,6,24,8,0,769.0,105.0,2.2,15.9,548.0,744.92,586.31
2018,6,24,8,15,788.0,108.5,2.2,16.2,595.5,784.5,611.74
2018,6,24,8,30,807.0,112.0,2.2,16.5,643.0,821.87,635.29
2018,6,24,8,45,822.5,114.0,2.25,16.85,686.5,852.11,653.92
2018,6,24,9,0,838.0,116.0,2.3,17.2,730.0,879.46,670.51
2018,6,24,9,15,852.0,118.0,2.3,17.55,770.5,890.87,675.73
2018,6,24,9,30,866.0,120.0,2.3,17.9,811.0,910.08,686.47
2018,6,24,9,45,878.0,120.0,2.25,18.2,846.0,922.08,691.95
2018,6,24,10,0,890.0,120.0,2.2,18.5,881.0,930.47,695.12
2018,6,24,10,15,896.0,121.5,2.2,18.7,908.5,931.13,694.04
2018,6,24,10,30,902.0,123.0,2.2,18.9,936.0,927.96,690.61
2018,6,24,10,45,907.0,123.5,2.2,19.15,957.0,919.17,683.48
2018,6,24,11,0,912.0,124.0,2.2,19.4,978.0,906.59,674.01
2018,6,24,11,15,915.0,124.5,2.2,19.45,992.0,888.56,661.53
2018,6,24,11,30,918.0,125.0,2.2,19.5,1006.0,866.93,646.75
2018,6,24,11,45,919.5,125.0,2.25,19.6,1012.5,840.24,628.89
2018,6,24,12,0,921.0,125.0,2.3,19.7,1019.0,810.34,608.81
2018,6,24,12,15,923.5,123.5,2.3,19.7,1019.0,777.02,584.89
2018,6,24,12,30,926.0,122.0,2.3,19.7,1019.0,740.81,558.29
2018,6,24,12,45,928.0,119.0,2.3,19.75,1011.5,700.42,528.06
2018,6,24,13,0,930.0,116.0,2.3,19.8,1004.0,657.41,495.2
2018,6,24,13,15,926.5,115.5,2.25,19.7,988.0,610.54,458.67
2018,6,24,13,30,923.0,115.0,2.2,19.6,972.0,561.74,419.68
2018,6,24,13,45,918.0,114.5,2.2,19.55,949.0,510.47,377.8
2018,6,24,14,0,913.0,114.0,2.2,19.5,926.0,457.79,333.59
2018,6,24,14,15,905.5,112.5,2.2,19.35,896.0,402.37,286.31
2018,6,24,14,30,898.0,111.0,2.2,19.2,866.0,346.27,237.7
2018,6,24,14,45,889.0,109.5,2.2,19.0,830.5,289.35,188.74
2018,6,24,15,0,880.0,108.0,2.2,18.8,795.0,232.37,141.93
2018,6,24,15,15,868.5,106.0,2.2,18.8,754.5,174.98,100.87
2018,6,24,15,30,857.0,104.0,2.2,18.8,714.0,118.3,73.47
2018,6,24,15,45,841.5,101.5,2.2,18.3,669.0,82.28,64.84
2018,6,24,16,0,826.0,99.0,2.2,17.8,624.0,81.16,64.25
2018,6,24,16,15,806.5,96.0,2.2,17.45,575.5,79.52,63.15
2018,6,24,16,30,787.0,93.0,2.2,17.1,527.0,77.79,61.97
2018,6,24,16,45,761.5,89.5,2.2,16.75,477.0,75.51,60.32
2018,6,24,17,0,736.0,86.0,2.2,16.4,427.0,73.16,58.59
2018,6,24,17,15,702.0,82.0,2.15,16.0,376.0,64.85,51.64
2018,6,24,17,30,668.0,78.0,2.1,15.6,325.0,62.05,49.45
2018,6,24,17,45,621.5,72.0,2.1,15.15,274.5,57.63,45.75
2018,6,24,18,0,575.0,66.0,2.1,14.7,224.0,53.18,41.91
2018,6,24,18,15,509.5,58.5,2.0,14.3,177.5,47.36,36.69
2018,6,24,18,30,444.0,51.0,1.9,13.9,131.0,41.55,31.28
2018,6,24,18,45,348.0,41.0,1.85,13.45,92.0,33.51,23.67
2018,6,24,19,0,252.0,31.0,1.8,13.0,53.0,25.5,15.06
2018,6,24,19,15,142.5,18.0,1.75,12.8,29.0,14.16,0.0
2018,6,24,19,30,33.0,5.0,1.7,12.6,5.0,3.93,0.0
2018,6,24,19,45,16.5,2.5,1.6,12.4,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,25,4,45,25.0,4.5,1.95,10.8,5.0,0.0,0.0
2018,6,25,5,0,50.0,9.0,2.0,10.9,10.0,19.01,0.0
2018,6,25,5,15,128.5,20.5,2.05,11.1,32.5,70.73,35.0
2018,6,25,5,30,207.0,32.0,2.1,11.3,55.0,122.87,92.0
2018,6,25,5,45,267.5,40.5,2.15,11.5,86.0,167.58,133.19
2018,6,25,6,0,328.0,49.0,2.2,11.7,117.0,225.05,184.34
2018,6,25,6,15,164.0,44.0,2.2,11.95,78.0,144.43,119.01
2018,6,25,6,30,0.0,39.0,2.2,12.2,39.0,29.77,20.12
2018,6,25,6,45,0.0,49.0,2.15,12.45,49.0,37.47,26.74
2018,6,25,7,0,0.0,59.0,2.1,12.7,59.0,45.19,33.23
2018,6,25,7,15,0.0,85.0,2.0,13.15,85.0,65.65,50.41
2018,6,25,7,30,0.0,111.0,1.9,13.6,111.0,87.32,68.3
2018,6,25,7,45,1.0,131.5,1.85,14.05,132.0,105.18,82.77
2018,6,25,8,0,2.0,152.0,1.8,14.5,153.0,123.13,97.1
2018,6,25,8,15,14.0,189.0,1.8,14.9,198.0,164.69,130.83
2018,6,25,8,30,26.0,226.0,1.8,15.3,243.0,221.93,176.32
2018,6,25,8,45,57.5,267.5,1.8,15.7,308.5,288.22,228.45
2018,6,25,9,0,89.0,309.0,1.8,16.1,374.0,355.23,279.74
2018,6,25,9,15,426.0,234.5,1.85,16.5,571.5,638.55,497.64
2018,6,25,9,30,763.0,160.0,1.9,16.9,769.0,869.72,660.42
2018,6,25,9,45,828.0,137.5,1.9,17.25,823.5,907.1,681.18
2018,6,25,10,0,893.0,115.0,1.9,17.6,878.0,928.72,693.27
2018,6,25,10,15,899.5,116.5,2.0,17.8,906.0,929.96,693.55
2018,6,25,10,30,906.0,118.0,2.1,18.0,934.0,927.37,691.58
2018,6,25,10,45,911.5,118.0,2.15,18.25,955.0,918.68,685.02
2018,6,25,11,0,917.0,118.0,2.2,18.5,976.0,906.2,676.07
2018,6,25,11,15,920.5,118.5,2.3,18.55,990.5,888.68,664.8
2018,6,25,11,30,924.0,119.0,2.4,18.6,1005.0,867.52,651.07
2018,6,25,11,45,927.0,118.5,2.45,18.6,1012.5,841.63,633.82
2018,6,25,12,0,930.0,118.0,2.5,18.6,1020.0,812.43,614.25
2018,6,25,12,15,934.0,115.5,2.55,18.55,1020.5,779.29,590.93
2018,6,25,12,30,938.0,113.0,2.6,18.5,1021.0,743.15,564.52
2018,6,25,12,45,941.5,109.0,2.65,18.45,1014.0,702.64,534.36
2018,6,25,13,0,945.0,105.0,2.7,18.4,1007.0,659.36,501.34
2018,6,25,13,15,942.5,104.5,2.75,18.3,991.5,612.54,464.76
2018,6,25,13,30,940.0,104.0,2.8,18.2,976.0,563.63,425.46
2018,6,25,13,45,936.5,102.5,2.85,18.15,953.5,511.67,382.52
2018,6,25,14,0,933.0,101.0,2.9,18.1,931.0,458.11,337.01
2018,6,25,14,15,927.5,99.5,2.95,17.95,902.0,402.47,288.8
2018,6,25,14,30,922.0,98.0,3.0,17.8,873.0,345.89,239.01
2018,6,25,14,45,915.0,95.5,3.0,17.65,838.0,287.6,188.07
2018,6,25,15,0,908.0,93.0,3.0,17.5,803.0,229.03,139.19
2018,6,25,15,15,897.5,91.5,3.0,17.5,762.5,170.61,96.79
2018,6,25,15,30,887.0,90.0,3.0,17.5,722.0,112.77,68.42
2018,6,25,15,45,875.5,87.5,3.0,17.05,678.0,84.31,66.93
2018,6,25,16,0,864.0,85.0,3.0,16.6,634.0,82.41,65.65
2018,6,25,16,15,849.5,82.0,3.0,16.3,587.0,79.95,63.82
2018,6,25,16,30,835.0,79.0,3.0,16.0,540.0,77.33,61.86
2018,6,25,16,45,814.0,75.5,3.0,15.7,490.0,66.9,53.09
2018,6,25,17,0,793.0,72.0,3.0,15.4,440.0,64.21,51.01
2018,6,25,17,15,763.5,68.5,2.95,15.0,388.5,61.28,48.71
2018,6,25,17,30,734.0,65.0,2.9,14.6,337.0,58.32,46.34
2018,6,25,17,45,692.0,61.0,2.9,14.2,286.5,54.77,43.38
2018,6,25,18,0,650.0,57.0,2.9,13.8,236.0,51.25,40.35
2018,6,25,18,15,587.0,51.0,2.85,13.35,188.0,42.31,32.33
2018,6,25,18,30,524.0,45.0,2.8,12.9,140.0,37.36,27.68
2018,6,25,18,45,422.5,37.5,2.75,12.45,99.0,31.04,21.6
2018,6,25,19,0,321.0,30.0,2.7,12.0,58.0,24.89,14.66
2018,6,25,19,15,183.0,18.0,2.7,11.7,32.0,14.16,0.0
2018,6,25,19,30,45.0,6.0,2.7,11.4,6.0,4.72,0.0
2018,6,25,19,45,22.5,3.0,2.65,11.15,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,26,4,45,49.5,6.5,2.2,9.35,7.5,0.0,0.0
2018,6,26,5,0,99.0,13.0,2.2,9.6,15.0,33.78,0.0
2018,6,26,5,15,239.5,24.5,2.2,10.0,46.5,108.83,54.46
2018,6,26,5,30,380.0,36.0,2.2,10.4,78.0,190.5,143.76
2018,6,26,5,45,475.5,43.0,2.2,10.85,122.5,259.48,206.62
2018,6,26,6,0,571.0,50.0,2.2,11.3,167.0,337.47,275.26
2018,6,26,6,15,631.0,55.0,2.15,11.75,217.0,403.64,332.57
2018,6,26,6,30,691.0,60.0,2.1,12.2,267.0,471.86,389.29
2018,6,26,6,45,732.5,63.5,2.1,12.65,319.5,533.49,438.64
2018,6,26,7,0,774.0,67.0,2.1,13.1,372.0,596.49,487.11
2018,6,26,7,15,803.0,69.5,2.05,13.6,424.5,650.68,526.74
2018,6,26,7,30,832.0,72.0,2.0,14.1,477.0,704.4,563.64
2018,6,26,7,45,853.5,74.5,2.0,14.6,528.0,744.4,589.32
2018,6,26,8,0,875.0,77.0,2.0,15.1,579.0,789.43,618.18
2018,6,26,8,15,891.0,79.0,2.0,15.55,627.5,827.42,641.58
2018,6,26,8,30,907.0,81.0,2.0,16.0,676.0,862.84,662.91
2018,6,26,8,45,919.5,83.0,2.05,16.4,721.0,892.4,680.61
2018,6,26,9,0,932.0,85.0,2.1,16.8,766.0,918.74,696.08
2018,6,26,9,15,939.5,87.0,2.1,17.2,805.0,937.2,705.7
2018,6,26,9,30,947.0,89.0,2.1,17.6,844.0,951.94,712.94
2018,6,26,9,45,952.0,92.0,2.15,17.95,878.0,961.61,717.59
2018,6,26,10,0,957.0,95.0,2.2,18.3,912.0,967.27,719.75
2018,6,26,10,15,963.0,95.0,2.25,18.5,940.0,966.83,718.45
2018,6,26,10,30,969.0,95.0,2.3,18.7,968.0,962.39,714.69
2018,6,26,10,45,973.0,96.0,2.4,18.9,989.5,953.11,708.35
2018,6,26,11,0,977.0,97.0,2.5,19.1,1011.0,939.81,699.44
2018,6,26,11,15,979.5,97.0,2.55,19.1,1025.0,920.37,686.57
2018,6,26,11,30,982.0,97.0,2.6,19.1,1039.0,897.14,671.21
2018,6,26,11,45,983.0,97.5,2.65,19.1,1045.5,869.46,652.83
2018,6,26,12,0,984.0,98.0,2.7,19.1,1052.0,838.34,632.05
2018,6,26,12,15,984.5,97.0,2.7,19.1,1051.0,802.38,607.07
2018,6,26,12,30,985.0,96.0,2.7,19.1,1050.0,763.4,578.31
2018,6,26,12,45,985.0,95.0,2.75,19.05,1042.0,721.23,546.99
2018,6,26,13,0,985.0,94.0,2.8,19.0,1034.0,676.35,512.84
2018,6,26,13,15,983.0,92.5,2.85,18.9,1018.0,627.41,474.8
2018,6,26,13,30,981.0,91.0,2.9,18.8,1002.0,576.25,433.88
2018,6,26,13,45,977.5,90.0,2.9,18.75,979.0,522.72,389.61
2018,6,26,14,0,974.0,89.0,2.9,18.7,956.0,467.5,342.7
2018,6,26,14,15,969.0,87.5,2.95,18.55,926.5,409.94,292.94
2018,6,26,14,30,964.0,86.0,3.0,18.4,897.0,351.31,241.43
2018,6,26,14,45,957.0,84.5,3.0,18.2,861.5,291.39,189.09
2018,6,26,15,0,950.0,83.0,3.0,18.0,826.0,231.12,138.78
2018,6,26,15,15,940.5,81.5,3.0,18.0,785.0,170.45,94.62
2018,6,26,15,30,931.0,80.0,3.0,18.0,744.0,110.22,64.88
2018,6,26,15,45,919.0,78.0,3.0,17.55,698.5,79.85,62.99
2018,6,26,16,0,907.0,76.0,3.0,17.1,653.0,78.02,61.76
2018,6,26,16,15,891.0,73.5,3.0,16.75,604.0,75.62,59.99
2018,6,26,16,30,875.0,71.0,3.0,16.4,555.0,73.09,58.1
2018,6,26,16,45,853.5,68.5,3.0,16.1,503.5,70.3,55.96
2018,6,26,17,0,832.0,66.0,3.0,15.8,452.0,67.4,53.72
2018,6,26,17,15,803.0,63.0,2.95,15.35,399.5,57.95,45.71
2018,6,26,17,30,774.0,60.0,2.9,14.9,347.0,55.16,43.49
2018,6,26,17,45,733.0,56.0,2.85,14.45,295.0,51.42,40.36
2018,6,26,18,0,692.0,52.0,2.8,14.0,243.0,47.7,37.15
2018,6,26,18,15,629.0,47.0,2.75,13.55,194.0,42.96,32.88
2018,6,26,18,30,566.0,42.0,2.7,13.1,145.0,38.32,28.51
2018,6,26,18,45,425.0,34.0,2.65,12.6,98.0,28.2,19.1
2018,6,26,19,0,284.0,26.0,2.6,12.1,51.0,21.36,11.8
2018,6,26,19,15,156.5,15.5,2.55,11.8,28.0,12.64,0.0
2018,6,26,19,30,29.0,5.0,2.5,11.5,5.0,3.93,0.0
2018,6,26,19,45,14.5,2.5,2.45,11.2,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,27,4,45,43.0,6.0,2.25,9.75,7.0,0.0,0.0
2018,6,27,5,0,86.0,12.0,2.3,9.8,14.0,29.85,0.0
2018,6,27,5,15,219.0,23.5,2.3,10.05,44.0,101.64,48.85
2018,6,27,5,30,352.0,35.0,2.3,10.3,74.0,179.61,135.38
2018,6,27,5,45,454.5,42.5,2.3,10.55,119.0,250.21,199.51
2018,6,27,6,0,557.0,50.0,2.3,10.8,164.0,330.79,270.5
2018,6,27,6,15,379.0,69.0,2.3,11.2,156.0,284.26,236.19
2018,6,27,6,30,201.0,88.0,2.3,11.6,148.0,210.72,175.87
2018,6,27,6,45,220.5,105.0,2.25,12.0,182.0,249.34,208.65
2018,6,27,7,0,240.0,122.0,2.2,12.4,216.0,288.95,241.03
2018,6,27,7,15,430.5,115.5,2.2,12.8,313.0,438.67,363.22
2018,6,27,7,30,621.0,109.0,2.2,13.2,410.0,595.69,485.0
2018,6,27,7,45,744.5,94.0,2.2,13.65,493.0,690.85,554.41
2018,6,27,8,0,868.0,79.0,2.2,14.1,576.0,786.14,620.27
2018,6,27,8,15,884.0,80.5,2.2,14.5,624.0,823.4,643.06
2018,6,27,8,30,900.0,82.0,2.2,14.9,672.0,858.13,664.29
2018,6,27,8,45,912.5,84.0,2.25,15.3,716.5,887.59,682.12
2018,6,27,9,0,925.0,86.0,2.3,15.7,761.0,913.86,697.69
2018,6,27,9,15,926.0,92.0,2.35,16.0,798.5,930.72,707.12
2018,6,27,9,30,927.0,98.0,2.4,16.3,836.0,943.58,714.0
2018,6,27,9,45,923.5,106.0,2.45,16.55,867.5,950.33,717.02
2018,6,27,10,0,920.0,114.0,2.5,16.8,899.0,952.87,717.38
2018,6,27,10,15,927.5,114.0,2.55,17.0,927.5,953.63,716.85
2018,6,27,10,30,935.0,114.0,2.6,17.2,956.0,950.49,713.83
2018,6,27,10,45,940.5,114.0,2.65,17.35,977.5,941.65,707.27
2018,6,27,11,0,946.0,114.0,2.7,17.5,999.0,928.89,698.21
2018,6,27,11,15,949.5,114.0,2.75,17.5,1013.5,910.57,685.87
2018,6,27,11,30,953.0,114.0,2.8,17.5,1028.0,888.51,671.06
2018,6,27,11,45,956.0,113.5,2.9,17.5,1035.5,862.03,653.56
2018,6,27,12,0,959.0,113.0,3.0,17.5,1043.0,832.13,633.61
2018,6,27,12,15,959.0,112.5,3.0,17.4,1042.0,796.79,608.53
2018,6,27,12,30,959.0,112.0,3.0,17.3,1041.0,758.55,580.16
2018,6,27,12,45,956.5,112.5,3.05,17.2,1032.0,716.68,548.74
2018,6,27,13,0,954.0,113.0,3.1,17.1,1023.0,672.37,514.7
2018,6,27,13,15,952.5,111.0,3.15,17.0,1007.5,624.56,477.11
2018,6,27,13,30,951.0,109.0,3.2,16.9,992.0,574.58,436.72
2018,6,27,13,45,948.5,107.0,3.25,16.75,969.5,522.13,393.21
2018,6,27,14,0,946.0,105.0,3.3,16.6,947.0,467.98,346.98
2018,6,27,14,15,941.5,102.5,3.3,16.4,917.5,411.27,297.52
2018,6,27,14,30,937.0,100.0,3.3,16.2,888.0,353.5,246.34
2018,6,27,14,45,930.5,97.5,3.35,16.05,852.5,294.42,194.31
2018,6,27,15,0,924.0,95.0,3.4,15.9,817.0,234.97,144.22
2018,6,27,15,15,913.5,93.5,3.4,15.9,776.5,175.53,100.49
2018,6,27,15,30,903.0,92.0,3.4,15.9,736.0,116.64,70.82
2018,6,27,15,45,891.5,88.5,3.45,15.35,690.5,85.37,68.29
2018,6,27,16,0,880.0,85.0,3.5,14.8,645.0,82.85,66.5
2018,6,27,16,15,864.5,82.0,3.5,14.4,596.5,80.34,64.65
2018,6,27,16,30,849.0,79.0,3.5,14.0,548.0,77.66,62.65
2018,6,27,16,45,827.5,75.5,3.55,13.65,497.0,67.19,53.78
2018,6,27,17,0,806.0,72.0,3.6,13.3,446.0,64.46,51.67
2018,6,27,17,15,774.5,69.0,3.6,12.95,394.0,61.84,49.61
2018,6,27,17,30,743.0,66.0,3.6,12.6,342.0,59.22,47.52
2018,6,27,17,45,699.5,61.5,3.55,12.25,290.0,55.27,44.17
2018,6,27,18,0,656.0,57.0,3.5,11.9,238.0,51.32,40.72
2018,6,27,18,15,590.0,51.5,3.45,11.5,189.5,42.72,32.94
2018,6,27,18,30,524.0,46.0,3.4,11.1,141.0,38.15,28.6
2018,6,27,18,45,419.5,38.0,3.35,10.75,99.5,31.43,22.11
2018,6,27,19,0,315.0,30.0,3.3,10.4,58.0,24.86,14.79
2018,6,27,19,15,179.0,18.0,3.25,10.3,32.0,14.84,0.0
2018,6,27,19,30,43.0,6.0,3.2,10.2,6.0,4.72,0.0
2018,6,27,19,45,21.5,3.0,3.15,10.05,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,28,4,45,29.0,6.0,2.95,10.7,6.5,0.0,0.0
2018,6,28,5,0,58.0,12.0,3.0,10.8,13.0,23.18,0.0
2018,6,28,5,15,174.0,24.5,3.1,11.05,41.0,88.51,40.21
2018,6,28,5,30,290.0,37.0,3.2,11.3,69.0,159.21,119.52
2018,6,28,5,45,388.0,45.5,3.25,11.55,111.0,225.96,180.01
2018,6,28,6,0,486.0,54.0,3.3,11.8,153.0,302.24,247.46
2018,6,28,6,15,550.5,60.0,3.3,12.15,201.0,367.8,304.91
2018,6,28,6,30,615.0,66.0,3.3,12.5,249.0,438.21,364.46
2018,6,28,6,45,660.0,70.0,3.3,12.8,300.0,498.89,414.3
2018,6,28,7,0,705.0,74.0,3.3,13.1,351.0,559.24,462.26
2018,6,28,7,15,738.0,77.0,3.3,13.4,402.5,614.23,504.43
2018,6,28,7,30,771.0,80.0,3.3,13.7,454.0,669.2,545.02
2018,6,28,7,45,797.0,82.5,3.25,14.05,505.0,717.88,578.5
2018,6,28,8,0,823.0,85.0,3.2,14.4,556.0,765.29,610.34
2018,6,28,8,15,842.0,87.0,3.2,14.65,604.0,796.35,630.18
2018,6,28,8,30,861.0,89.0,3.2,14.9,652.0,833.14,654.07
2018,6,28,8,45,876.0,90.0,3.25,15.15,696.5,862.85,672.93
2018,6,28,9,0,891.0,91.0,3.3,15.4,741.0,889.62,689.67
2018,6,28,9,15,901.5,92.5,3.25,15.55,780.5,909.73,701.34
2018,6,28,9,30,912.0,94.0,3.2,15.7,820.0,926.35,710.63
2018,6,28,9,45,920.5,95.0,3.2,15.9,854.5,937.0,716.09
2018,6,28,10,0,929.0,96.0,3.2,16.1,889.0,943.87,719.1
2018,6,28,10,15,935.0,97.0,3.2,16.25,917.0,944.6,718.19
2018,6,28,10,30,941.0,98.0,3.2,16.4,945.0,941.41,714.77
2018,6,28,10,45,944.5,99.0,3.2,16.6,965.5,932.05,707.17
2018,6,28,11,0,948.0,100.0,3.2,16.8,986.0,918.79,697.07
2018,6,28,11,15,950.5,100.5,3.2,16.8,1000.0,900.38,684.08
2018,6,28,11,30,953.0,101.0,3.2,16.8,1014.0,878.26,668.63
2018,6,28,11,45,954.5,100.5,3.2,16.85,1020.5,850.92,649.47
2018,6,28,12,0,956.0,100.0,3.2,16.9,1027.0,820.23,627.99
2018,6,28,12,15,956.0,99.5,3.25,16.9,1026.0,785.28,603.35
2018,6,28,12,30,956.0,99.0,3.3,16.9,1025.0,747.42,575.01
2018,6,28,12,45,956.0,98.0,3.35,16.85,1017.0,706.41,543.83
2018,6,28,13,0,956.0,97.0,3.4,16.8,1009.0,662.78,509.9
2018,6,28,13,15,953.5,96.0,3.4,16.75,993.5,615.25,471.95
2018,6,28,13,30,951.0,95.0,3.4,16.7,978.0,565.61,431.31
2018,6,28,13,45,947.0,94.0,3.45,16.65,955.5,513.33,387.56
2018,6,28,14,0,943.0,93.0,3.5,16.6,933.0,459.48,341.25
2018,6,28,14,15,937.0,92.5,3.5,16.45,904.0,403.9,292.43
2018,6,28,14,30,931.0,92.0,3.5,16.3,875.0,347.38,242.08
2018,6,28,14,45,924.0,90.5,3.5,16.15,840.5,289.27,190.68
2018,6,28,15,0,917.0,89.0,3.5,16.0,806.0,230.84,141.26
2018,6,28,15,15,906.5,87.5,3.5,16.0,765.5,171.89,97.7
2018,6,28,15,30,896.0,86.0,3.5,16.0,725.0,113.52,67.97
2018,6,28,15,45,883.0,84.0,3.5,15.6,680.5,82.44,65.72
2018,6,28,16,0,870.0,82.0,3.5,15.2,636.0,80.74,64.58
2018,6,28,16,15,852.0,80.0,3.5,14.9,587.5,78.77,63.16
2018,6,28,16,30,834.0,78.0,3.5,14.6,539.0,76.67,61.64
2018,6,28,16,45,811.0,75.0,3.5,14.3,488.5,66.49,53.03
2018,6,28,17,0,788.0,72.0,3.5,14.0,438.0,64.1,51.21
2018,6,28,17,15,756.0,69.0,3.5,13.6,386.5,61.51,49.19
2018,6,28,17,30,724.0,66.0,3.5,13.2,335.0,58.92,47.13
2018,6,28,17,45,678.5,62.0,3.5,12.75,284.0,55.37,44.17
2018,6,28,18,0,633.0,58.0,3.5,12.3,233.0,47.86,37.55
2018,6,28,18,15,565.5,53.0,3.4,11.9,185.5,43.63,33.71
2018,6,28,18,30,498.0,48.0,3.3,11.5,138.0,39.54,29.8
2018,6,28,18,45,391.5,39.5,3.25,11.1,97.0,32.5,23.02
2018,6,28,19,0,285.0,31.0,3.2,10.7,56.0,25.6,15.38
2018,6,28,19,15,160.0,18.5,3.15,10.6,31.0,15.24,0.0
2018,6,28,19,30,35.0,6.0,3.1,10.5,6.0,4.72,0.0
2018,6,28,19,45,17.5,3.0,3.05,10.35,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,29,4,45,47.0,5.5,1.6,9.85,6.5,0.0,0.0
2018,6,29,5,0,94.0,11.0,1.6,10.0,13.0,30.87,0.0
2018,6,29,5,15,230.0,22.5,1.55,10.3,43.0,103.26,45.07
2018,6,29,5,30,366.0,34.0,1.5,10.6,73.0,183.24,137.14
2018,6,29,5,45,459.5,41.0,1.45,10.95,116.0,250.29,198.31
2018,6,29,6,0,553.0,48.0,1.4,11.3,159.0,326.34,264.9
2018,6,29,6,15,612.0,52.5,1.35,11.8,207.5,390.41,319.94
2018,6,29,6,30,671.0,57.0,1.3,12.3,256.0,456.79,374.52
2018,6,29,6,45,712.5,60.5,1.25,12.75,307.5,517.45,422.27
2018,6,29,7,0,754.0,64.0,1.2,13.2,359.0,579.6,469.05
2018,6,29,7,15,783.0,66.5,1.2,13.75,410.5,633.03,507.6
2018,6,29,7,30,812.0,69.0,1.2,14.3,462.0,679.5,538.8
2018,6,29,7,45,834.0,71.5,1.2,14.9,512.5,726.03,568.62
2018,6,29,8,0,856.0,74.0,1.2,15.5,563.0,771.04,596.63
2018,6,29,8,15,872.0,76.0,1.25,16.05,610.5,808.7,619.71
2018,6,29,8,30,888.0,78.0,1.3,16.6,658.0,843.87,640.86
2018,6,29,8,45,900.5,80.0,1.3,17.2,702.5,873.26,657.11
2018,6,29,9,0,913.0,82.0,1.3,17.8,747.0,899.52,671.17
2018,6,29,9,15,920.5,84.0,1.4,18.25,785.5,917.97,681.85
2018,6,29,9,30,928.0,86.0,1.5,18.7,824.0,932.79,690.27
2018,6,29,9,45,932.5,89.0,1.6,19.15,857.5,942.16,695.21
2018,6,29,10,0,937.0,92.0,1.7,19.6,891.0,947.61,697.73
2018,6,29,10,15,942.5,93.5,1.8,19.9,919.0,948.49,697.78
2018,6,29,10,30,948.0,95.0,1.9,20.2,947.0,945.41,695.36
2018,6,29,10,45,952.0,95.5,2.0,20.5,968.0,936.05,688.93
2018,6,29,11,0,956.0,96.0,2.1,20.8,989.0,922.78,680.03
2018,6,29,11,15,958.0,96.5,2.15,21.05,1003.0,903.94,667.14
2018,6,29,11,30,960.0,97.0,2.2,21.3,1017.0,881.38,651.85
2018,6,29,11,45,961.0,97.0,2.25,21.5,1023.0,853.99,633.49
2018,6,29,12,0,962.0,97.0,2.3,21.7,1029.0,823.24,612.83
2018,6,29,12,15,961.0,97.5,2.4,21.8,1028.0,788.24,589.4
2018,6,29,12,30,960.0,98.0,2.5,21.9,1027.0,750.34,562.16
2018,6,29,12,45,957.5,98.5,2.55,22.0,1018.5,708.72,531.32
2018,6,29,13,0,955.0,99.0,2.6,22.1,1010.0,664.62,497.92
2018,6,29,13,15,952.5,98.0,2.65,22.05,994.5,617.12,461.41
2018,6,29,13,30,950.0,97.0,2.7,22.0,979.0,567.5,422.2
2018,6,29,13,45,946.0,96.0,2.75,21.95,956.5,515.26,379.77
2018,6,29,14,0,942.0,95.0,2.8,21.9,934.0,461.43,334.79
2018,6,29,14,15,937.0,93.5,2.85,21.8,905.0,405.54,287.06
2018,6,29,14,30,932.0,92.0,2.9,21.7,876.0,348.64,237.65
2018,6,29,14,45,925.5,90.5,2.9,21.55,842.0,290.57,187.47
2018,6,29,15,0,919.0,89.0,2.9,21.4,808.0,232.13,139.09
2018,6,29,15,15,909.0,87.5,2.9,21.4,767.5,173.1,96.28
2018,6,29,15,30,899.0,86.0,2.9,21.4,727.0,114.58,66.84
2018,6,29,15,45,887.0,83.5,2.9,20.95,682.5,82.26,64.15
2018,6,29,16,0,875.0,81.0,2.9,20.5,638.0,80.26,62.8
2018,6,29,16,15,859.0,78.0,2.9,20.15,590.0,77.68,60.91
2018,6,29,16,30,843.0,75.0,2.9,19.8,542.0,74.95,58.89
2018,6,29,16,45,821.5,72.0,2.85,19.4,491.5,71.95,56.63
2018,6,29,17,0,800.0,69.0,2.8,19.0,441.0,62.21,48.53
2018,6,29,17,15,770.0,66.0,2.7,18.45,389.5,59.56,46.53
2018,6,29,17,30,740.0,63.0,2.6,17.9,338.0,56.89,44.47
2018,6,29,17,45,696.5,59.0,2.55,17.35,287.0,53.26,41.5
2018,6,29,18,0,653.0,55.0,2.5,16.8,236.0,49.66,38.45
2018,6,29,18,15,589.0,49.5,2.35,16.05,187.5,41.19,30.97
2018,6,29,18,30,525.0,44.0,2.2,15.3,139.0,36.57,26.71
2018,6,29,18,45,422.5,36.5,2.1,14.6,98.0,30.21,20.69
2018,6,29,19,0,320.0,29.0,2.0,13.9,57.0,24.02,13.88
2018,6,29,19,15,182.5,17.5,2.0,13.55,31.5,14.41,0.0
2018,6,29,19,30,45.0,6.0,2.0,13.2,6.0,4.72,0.0
2018,6,29,19,45,22.5,3.0,2.0,12.85,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,30,4,45,58.0,6.0,1.05,10.6,7.0,0.0,0.0
2018,6,30,5,0,116.0,12.0,1.1,10.9,14.0,36.8,0.0
2018,6,30,5,15,260.5,21.5,1.1,11.4,44.0,110.99,45.4
2018,6,30,5,30,405.0,31.0,1.1,11.9,74.0,193.98,143.76
2018,6,30,5,45,496.0,37.0,1.15,12.4,117.5,260.55,204.58
2018,6,30,6,0,587.0,43.0,1.2,12.9,161.0,333.64,268.51
2018,6,30,6,15,644.0,48.0,1.15,13.55,210.5,399.3,324.2
2018,6,30,6,30,701.0,53.0,1.1,14.2,260.0,468.88,380.38
2018,6,30,6,45,739.5,56.0,1.1,14.85,311.5,528.41,426.54
2018,6,30,7,0,778.0,59.0,1.1,15.5,363.0,589.12,471.6
2018,6,30,7,15,805.5,62.0,1.05,16.25,415.0,637.08,504.92
2018,6,30,7,30,833.0,65.0,1.0,17.0,467.0,690.03,538.92
2018,6,30,7,45,853.5,67.5,1.0,17.7,517.5,736.24,567.53
2018,6,30,8,0,874.0,70.0,1.0,18.4,568.0,780.77,594.31
2018,6,30,8,15,889.0,71.5,1.05,19.05,615.5,817.63,616.13
2018,6,30,8,30,904.0,73.0,1.1,19.7,663.0,851.92,636.01
2018,6,30,8,45,915.5,74.5,1.15,20.35,707.0,880.35,651.83
2018,6,30,9,0,927.0,76.0,1.2,21.0,751.0,905.58,665.52
2018,6,30,9,15,936.0,77.5,1.25,21.45,790.5,925.17,676.05
2018,6,30,9,30,945.0,79.0,1.3,21.9,830.0,941.12,684.34
2018,6,30,9,45,951.5,80.5,1.35,22.4,864.0,951.02,688.73
2018,6,30,10,0,958.0,82.0,1.4,22.9,898.0,957.01,690.79
2018,6,30,10,15,962.5,83.0,1.5,23.2,925.5,956.69,690.24
2018,6,30,10,30,967.0,84.0,1.6,23.5,953.0,952.36,687.27
2018,6,30,10,45,969.5,85.5,1.65,23.8,974.0,942.73,680.35
2018,6,30,11,0,972.0,87.0,1.7,24.1,995.0,929.1,671.02
2018,6,30,11,15,974.0,87.0,1.75,24.2,1008.5,909.75,658.61
2018,6,30,11,30,976.0,87.0,1.8,24.3,1022.0,886.65,643.83
2018,6,30,11,45,976.0,88.0,1.85,24.45,1028.5,859.17,626.05
2018,6,30,12,0,976.0,89.0,1.9,24.6,1035.0,828.26,605.97
2018,6,30,12,15,974.0,90.5,1.95,24.6,1034.0,793.07,583.16
2018,6,30,12,30,972.0,92.0,2.0,24.6,1033.0,754.94,556.32
2018,6,30,12,45,968.0,93.5,2.05,24.6,1024.0,712.75,526.01
2018,6,30,13,0,964.0,95.0,2.1,24.6,1015.0,668.13,493.17
2018,6,30,13,15,961.0,95.0,2.1,24.55,999.5,620.72,457.23
2018,6,30,13,30,958.0,95.0,2.1,24.5,984.0,571.2,418.66
2018,6,30,13,45,953.0,94.5,2.15,24.4,961.0,518.46,376.79
2018,6,30,14,0,948.0,94.0,2.2,24.3,938.0,464.22,332.39
2018,6,30,14,15,941.5,93.0,2.2,24.2,908.5,407.8,285.0
2018,6,30,14,30,935.0,92.0,2.2,24.1,879.0,350.52,236.06
2018,6,30,14,45,927.0,90.5,2.15,23.95,843.5,291.9,186.19
2018,6,30,15,0,919.0,89.0,2.1,23.8,808.0,233.07,138.17
2018,6,30,15,15,908.5,87.5,2.1,23.8,767.5,173.95,95.73
2018,6,30,15,30,898.0,86.0,2.1,23.8,727.0,115.39,66.37
2018,6,30,15,45,883.5,85.0,2.1,23.3,682.0,83.06,64.17
2018,6,30,16,0,869.0,84.0,2.1,22.8,637.0,81.94,63.6
2018,6,30,16,15,851.0,82.0,2.1,22.35,589.0,80.0,62.29
2018,6,30,16,30,833.0,80.0,2.1,21.9,541.0,77.93,60.88
2018,6,30,16,45,810.5,77.0,2.1,21.45,490.5,67.85,52.65
2018,6,30,17,0,788.0,74.0,2.1,21.0,440.0,65.53,50.97
2018,6,30,17,15,756.5,70.0,2.05,20.3,388.0,62.25,48.5
2018,6,30,17,30,725.0,66.0,2.0,19.6,336.0,58.93,45.92
2018,6,30,17,45,681.0,62.0,1.95,18.9,285.0,55.4,43.1
2018,6,30,18,0,637.0,58.0,1.9,18.2,234.0,47.91,36.69
2018,6,30,18,15,570.5,52.0,1.8,17.4,186.0,42.92,32.32
2018,6,30,18,30,504.0,46.0,1.7,16.6,138.0,37.99,27.82
2018,6,30,18,45,401.0,38.0,1.65,15.8,97.0,31.32,21.54
2018,6,30,19,0,298.0,30.0,1.6,15.0,56.0,24.8,14.42
2018,6,30,19,15,169.5,18.0,1.6,14.65,31.0,14.83,0.0
2018,6,30,19,30,41.0,6.0,1.6,14.3,6.0,4.72,0.0
2018,6,30,19,45,20.5,3.0,1.55,13.95,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,7,1,4,45,33.5,4.5,1.7,11.4,5.0,0.0,0.0
2018,7,1,5,0,67.0,9.0,1.7,11.6,10.0,22.86,0.0
2018,7,1,5,15,189.5,21.0,1.7,12.0,38.0,89.38,33.07
2018,7,1,5,30,312.0,33.0,1.7,12.4,66.0,163.23,120.84
2018,7,1,5,45,400.0,42.5,1.75,12.8,107.5,227.49,179.26
2018,7,1,6,0,488.0,52.0,1.8,13.2,149.0,300.65,243.3
2018,7,1,6,15,548.0,59.0,1.75,13.6,197.0,365.06,298.7
2018,7,1,6,30,608.0,66.0,1.7,14.0,245.0,434.0,355.62
2018,7,1,6,45,650.0,71.0,1.65,14.35,295.0,493.8,403.19
2018,7,1,7,0,692.0,76.0,1.6,14.7,345.0,555.39,450.24
2018,7,1,7,15,722.5,80.5,1.6,15.15,396.0,607.37,488.42
2018,7,1,7,30,753.0,85.0,1.6,15.6,447.0,661.83,527.05
2018,7,1,7,45,776.0,88.0,1.55,16.05,496.5,708.39,557.22
2018,7,1,8,0,799.0,91.0,1.5,16.5,546.0,753.55,585.65
2018,7,1,8,15,816.5,94.5,1.5,16.95,593.5,793.05,609.98
2018,7,1,8,30,834.0,98.0,1.5,17.4,641.0,830.22,632.35
2018,7,1,8,45,848.0,100.0,1.5,17.85,685.0,850.27,642.82
2018,7,1,9,0,862.0,102.0,1.5,18.3,729.0,876.8,657.81
2018,7,1,9,15,873.0,104.0,1.55,18.7,768.5,897.51,669.51
2018,7,1,9,30,884.0,106.0,1.6,19.1,808.0,914.82,679.03
2018,7,1,9,45,893.0,107.0,1.6,19.45,842.0,925.75,683.95
2018,7,1,10,0,902.0,108.0,1.6,19.8,876.0,933.0,686.61
2018,7,1,10,15,908.0,109.5,1.65,20.1,904.0,934.22,686.27
2018,7,1,10,30,914.0,111.0,1.7,20.4,932.0,931.59,683.6
2018,7,1,10,45,918.5,111.5,1.75,20.65,953.0,922.82,677.2
2018,7,1,11,0,923.0,112.0,1.8,20.9,974.0,910.23,668.45
2018,7,1,11,15,925.5,113.5,1.85,21.0,988.5,893.02,657.14
2018,7,1,11,30,928.0,115.0,1.9,21.1,1003.0,872.12,643.46
2018,7,1,11,45,929.5,114.5,1.95,21.25,1009.5,845.24,625.69
2018,7,1,12,0,931.0,114.0,2.0,21.4,1016.0,815.11,605.7
2018,7,1,12,15,926.5,117.0,2.05,21.4,1014.0,780.19,581.87
2018,7,1,12,30,922.0,120.0,2.1,21.4,1012.0,742.65,554.98
2018,7,1,12,45,914.5,123.5,2.15,21.4,1002.0,701.08,524.62
2018,7,1,13,0,907.0,127.0,2.2,21.4,992.0,657.48,492.03
2018,7,1,13,15,903.5,126.5,2.2,21.25,976.5,611.59,456.96
2018,7,1,13,30,900.0,126.0,2.2,21.1,961.0,563.8,419.42
2018,7,1,13,45,895.5,124.5,2.25,20.95,938.5,513.16,378.78
2018,7,1,14,0,891.0,123.0,2.3,20.8,916.0,461.09,335.72
2018,7,1,14,15,884.0,121.5,2.25,20.55,887.0,406.91,289.78
2018,7,1,14,30,877.0,120.0,2.2,20.3,858.0,351.99,242.46
2018,7,1,14,45,868.5,117.5,2.2,20.1,823.0,295.58,194.1
2018,7,1,15,0,860.0,115.0,2.2,19.9,788.0,239.09,147.52
2018,7,1,15,15,848.0,113.0,2.2,19.9,748.0,182.57,106.35
2018,7,1,15,30,836.0,111.0,2.2,19.9,708.0,118.17,70.64
2018,7,1,15,45,821.5,108.0,2.2,19.35,663.5,85.64,67.39
2018,7,1,16,0,807.0,105.0,2.2,18.8,619.0,84.41,66.74
2018,7,1,16,15,789.5,101.5,2.15,18.45,572.0,82.67,65.57
2018,7,1,16,30,772.0,98.0,2.1,18.1,525.0,80.81,64.3
2018,7,1,16,45,748.0,93.5,2.05,17.8,475.0,78.0,62.2
2018,7,1,17,0,724.0,89.0,2.0,17.5,425.0,69.34,55.01
2018,7,1,17,15,691.5,84.0,2.0,17.0,374.5,66.0,52.43
2018,7,1,17,30,659.0,79.0,2.0,16.5,324.0,62.6,49.74
2018,7,1,17,45,614.5,73.0,1.95,16.0,274.5,58.24,46.13
2018,7,1,18,0,570.0,67.0,1.9,15.5,225.0,53.85,42.38
2018,7,1,18,15,504.0,59.0,1.85,14.95,178.0,47.68,36.88
2018,7,1,18,30,438.0,51.0,1.8,14.4,131.0,41.49,31.17
2018,7,1,18,45,341.5,41.0,1.75,13.85,92.0,33.46,23.6
2018,7,1,19,0,245.0,31.0,1.7,13.3,53.0,25.46,15.07
2018,7,1,19,15,137.5,18.0,1.65,13.0,29.0,14.16,0.0
2018,7,1,19,30,30.0,5.0,1.6,12.7,5.0,3.93,0.0
2018,7,1,19,45,15.0,2.5,1.6,12.4,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,2,4,45,18.0,3.5,1.15,11.25,4.0,0.0,0.0
2018,7,2,5,0,36.0,7.0,1.2,11.4,8.0,13.97,0.0
2018,7,2,5,15,119.0,22.0,1.2,11.75,33.0,68.44,22.01
2018,7,2,5,30,202.0,37.0,1.2,12.1,58.0,127.73,94.3
2018,7,2,5,45,280.0,51.0,1.25,12.45,97.0,185.2,146.02
2018,7,2,6,0,358.0,65.0,1.3,12.8,136.0,250.99,203.39
2018,7,2,6,15,417.5,76.5,1.3,13.15,182.0,312.16,255.88
2018,7,2,6,30,477.0,88.0,1.3,13.5,228.0,378.4,310.74
2018,7,2,6,45,521.0,97.5,1.25,13.9,277.0,443.94,362.65
2018,7,2,7,0,565.0,107.0,1.2,14.3,326.0,506.68,410.45
2018,7,2,7,15,599.5,114.0,1.2,14.7,375.5,562.14,451.3
2018,7,2,7,30,634.0,121.0,1.2,15.1,425.0,618.05,491.19
2018,7,2,7,45,661.0,127.0,1.2,15.5,474.5,667.27,524.98
2018,7,2,8,0,688.0,133.0,1.2,15.9,524.0,715.65,557.29
2018,7,2,8,15,709.5,138.0,1.2,16.25,571.5,757.25,583.75
2018,7,2,8,30,731.0,143.0,1.2,16.6,619.0,796.99,608.28
2018,7,2,8,45,747.5,147.0,1.2,17.0,662.5,829.19,627.21
2018,7,2,9,0,764.0,151.0,1.2,17.4,706.0,858.75,644.24
2018,7,2,9,15,754.0,166.0,1.25,17.75,738.5,873.32,652.03
2018,7,2,9,30,744.0,181.0,1.3,18.1,771.0,883.9,657.44
2018,7,2,9,45,724.0,201.0,1.3,18.4,795.5,886.38,657.06
2018,7,2,10,0,704.0,221.0,1.3,18.7,820.0,884.66,653.52
2018,7,2,10,15,712.5,225.0,1.35,18.95,848.0,889.97,656.15
2018,7,2,10,30,721.0,229.0,1.4,19.2,876.0,891.76,656.42
2018,7,2,10,45,726.5,232.5,1.45,19.4,897.5,886.83,652.45
2018,7,2,11,0,732.0,236.0,1.5,19.6,919.0,878.32,646.2
2018,7,2,11,15,736.0,237.5,1.55,19.65,933.0,863.22,636.01
2018,7,2,11,30,740.0,239.0,1.6,19.7,947.0,844.69,623.51
2018,7,2,11,45,742.0,240.5,1.65,19.75,954.5,821.23,607.55
2018,7,2,12,0,744.0,242.0,1.7,19.8,962.0,794.67,589.3
2018,7,2,12,15,744.0,241.5,1.8,19.8,961.5,762.18,567.26
2018,7,2,12,30,744.0,241.0,1.9,19.8,961.0,727.24,542.99
2018,7,2,12,45,742.0,239.5,1.95,19.75,952.5,687.99,514.85
2018,7,2,13,0,740.0,238.0,2.0,19.7,944.0,646.88,484.68
2018,7,2,13,15,735.0,236.5,2.05,19.55,928.0,602.37,451.41
2018,7,2,13,30,730.0,235.0,2.1,19.4,912.0,556.62,416.25
2018,7,2,13,45,723.0,232.5,2.15,19.25,889.5,508.19,378.07
2018,7,2,14,0,716.0,230.0,2.2,19.1,867.0,459.13,338.27
2018,7,2,14,15,706.5,226.5,2.2,18.85,838.0,408.08,296.02
2018,7,2,14,30,697.0,223.0,2.2,18.6,809.0,357.1,253.09
2018,7,2,14,45,685.5,218.5,2.25,18.35,775.0,305.3,209.66
2018,7,2,15,0,674.0,214.0,2.3,18.1,741.0,254.26,168.21
2018,7,2,15,15,659.0,208.0,2.3,18.1,701.5,202.84,130.57
2018,7,2,15,30,644.0,202.0,2.3,18.1,662.0,153.05,103.19
2018,7,2,15,45,626.5,194.5,2.3,17.45,618.5,123.68,100.04
2018,7,2,16,0,609.0,187.0,2.3,16.8,575.0,121.92,99.15
2018,7,2,16,15,588.5,178.0,2.25,16.4,529.0,117.88,96.17
2018,7,2,16,30,568.0,169.0,2.2,16.0,483.0,113.58,92.97
2018,7,2,16,45,541.5,159.0,2.2,15.65,435.5,108.31,88.91
2018,7,2,17,0,515.0,149.0,2.2,15.3,388.0,102.8,84.6
2018,7,2,17,15,481.5,136.5,2.15,14.8,339.5,95.39,78.62
2018,7,2,17,30,448.0,124.0,2.1,14.3,291.0,87.71,72.3
2018,7,2,17,45,405.5,110.5,2.1,13.85,244.0,79.0,64.93
2018,7,2,18,0,363.0,97.0,2.1,13.4,197.0,70.05,57.15
2018,7,2,18,15,308.5,80.5,2.0,13.0,153.5,58.73,47.02
2018,7,2,18,30,254.0,64.0,1.9,12.6,110.0,47.16,36.43
2018,7,2,18,45,189.0,46.5,1.85,12.2,75.0,34.59,24.75
2018,7,2,19,0,124.0,29.0,1.8,11.8,40.0,21.79,12.17
2018,7,2,19,15,68.5,16.0,1.8,11.6,21.5,12.59,0.0
2018,7,2,19,30,13.0,3.0,1.8,11.4,3.0,2.36,0.0
2018,7,2,19,45,6.5,1.5,1.8,11.2,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
