Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,3,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,7,3,4,45,21.5,4.0,2.0,10.55,4.5,0.0,0.0
2018,7,3,5,0,43.0,8.0,2.0,10.7,9.0,16.39,0.0
2018,7,3,5,15,155.0,22.5,2.05,10.95,36.5,79.34,22.94
2018,7,3,5,30,267.0,37.0,2.1,11.2,64.0,150.47,111.48
2018,7,3,5,45,367.0,46.5,2.1,11.5,106.0,217.62,172.42
2018,7,3,6,0,467.0,56.0,2.1,11.8,148.0,294.87,240.16
2018,7,3,6,15,386.0,74.5,2.1,12.05,165.0,293.98,243.1
2018,7,3,6,30,305.0,93.0,2.1,12.3,182.0,288.26,239.88
2018,7,3,6,45,373.5,101.0,2.05,12.6,231.0,352.55,293.48
2018,7,3,7,0,442.0,109.0,2.0,12.9,280.0,421.93,349.31
2018,7,3,7,15,400.0,135.0,2.0,13.3,306.0,439.24,361.02
2018,7,3,7,30,358.0,161.0,2.0,13.7,332.0,451.26,368.26
2018,7,3,7,45,257.0,198.0,2.0,14.1,327.5,407.42,330.73
2018,7,3,8,0,156.0,235.0,2.0,14.5,323.0,355.42,286.6
2018,7,3,8,15,112.0,245.0,2.0,14.9,311.0,331.59,265.84
2018,7,3,8,30,68.0,255.0,2.0,15.3,299.0,286.89,228.61
2018,7,3,8,45,48.5,256.0,2.05,15.7,288.5,270.01,214.06
2018,7,3,9,0,29.0,257.0,2.1,16.1,278.0,252.58,198.99
2018,7,3,9,15,41.0,294.0,2.1,16.4,325.5,297.33,233.5
2018,7,3,9,30,53.0,331.0,2.1,16.7,373.0,341.81,266.98
2018,7,3,9,45,98.5,369.5,2.15,16.95,451.5,417.53,324.64
2018,7,3,10,0,144.0,408.0,2.2,17.2,530.0,511.5,393.97
2018,7,3,10,15,169.0,423.0,2.2,17.45,571.0,543.5,416.3
2018,7,3,10,30,194.0,438.0,2.2,17.7,612.0,573.95,437.63
2018,7,3,10,45,219.0,437.0,2.25,17.9,638.0,587.96,447.48
2018,7,3,11,0,244.0,436.0,2.3,18.1,664.0,615.0,466.46
2018,7,3,11,15,434.0,342.0,2.35,18.2,754.5,696.11,528.2
2018,7,3,11,30,624.0,248.0,2.4,18.3,845.0,757.49,574.36
2018,7,3,11,45,735.0,207.5,2.4,18.4,915.5,788.63,596.34
2018,7,3,12,0,846.0,167.0,2.4,18.5,986.0,805.4,608.24
2018,7,3,12,15,896.5,140.5,2.4,18.55,1008.0,777.86,588.7
2018,7,3,12,30,947.0,114.0,2.4,18.6,1030.0,757.68,573.73
2018,7,3,12,45,945.0,114.0,2.4,18.65,1021.5,716.29,542.55
2018,7,3,13,0,943.0,114.0,2.4,18.7,1013.0,672.45,509.02
2018,7,3,13,15,941.0,113.0,2.4,18.7,998.0,625.58,472.5
2018,7,3,13,30,939.0,112.0,2.4,18.7,983.0,576.58,433.34
2018,7,3,13,45,936.0,110.0,2.4,18.7,960.5,524.46,390.66
2018,7,3,14,0,933.0,108.0,2.4,18.7,938.0,470.69,345.41
2018,7,3,14,15,927.0,106.5,2.4,18.65,909.0,414.71,297.36
2018,7,3,14,30,921.0,105.0,2.4,18.6,880.0,357.82,247.69
2018,7,3,14,45,913.5,103.0,2.4,18.5,845.0,299.56,197.07
2018,7,3,15,0,906.0,101.0,2.4,18.4,810.0,241.04,148.12
2018,7,3,15,15,895.0,99.5,2.4,18.4,769.5,182.34,104.72
2018,7,3,15,30,884.0,98.0,2.4,18.4,729.0,124.24,74.11
2018,7,3,15,45,870.5,95.5,2.35,18.1,684.0,88.85,70.46
2018,7,3,16,0,857.0,93.0,2.3,17.8,639.0,87.03,69.24
2018,7,3,16,15,839.0,90.5,2.3,17.55,590.5,76.73,60.72
2018,7,3,16,30,821.0,88.0,2.3,17.3,542.0,75.19,59.68
2018,7,3,16,45,797.0,84.5,2.25,17.05,491.0,72.76,57.86
2018,7,3,17,0,773.0,81.0,2.2,16.8,440.0,70.25,55.97
2018,7,3,17,15,739.5,77.5,2.2,16.4,388.0,67.51,53.88
2018,7,3,17,30,706.0,74.0,2.2,16.0,336.0,59.83,47.4
2018,7,3,17,45,659.5,68.5,2.2,15.6,284.5,55.6,43.87
2018,7,3,18,0,613.0,63.0,2.2,15.2,233.0,51.36,40.21
2018,7,3,18,15,544.0,56.5,2.1,14.65,184.5,46.13,35.55
2018,7,3,18,30,475.0,50.0,2.0,14.1,136.0,40.97,30.75
2018,7,3,18,45,369.5,41.0,1.95,13.55,95.5,33.63,23.76
2018,7,3,19,0,264.0,32.0,1.9,13.0,55.0,26.4,15.8
2018,7,3,19,15,147.5,19.0,1.9,12.65,30.5,14.95,0.0
2018,7,3,19,30,31.0,6.0,1.9,12.3,6.0,4.72,0.0
2018,7,3,19,45,15.5,3.0,1.9,12.0,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,7,4,4,45,9.5,2.5,1.6,10.35,2.5,0.0,0.0
2018,7,4,5,0,19.0,5.0,1.7,10.5,5.0,8.39,0.0
2018,7,4,5,15,45.5,11.5,1.75,10.75,15.0,27.64,3.1
2018,7,4,5,30,72.0,18.0,1.8,11.0,25.0,48.37,32.65
2018,7,4,5,45,36.0,26.0,1.8,11.3,29.5,39.99,28.09
2018,7,4,6,0,0.0,34.0,1.8,11.6,34.0,25.95,16.74
2018,7,4,6,15,0.0,45.5,1.8,11.95,45.5,34.79,24.5
2018,7,4,6,30,0.0,57.0,1.8,12.3,57.0,43.66,32.15
2018,7,4,6,45,0.0,64.5,1.8,12.65,64.5,49.45,37.02
2018,7,4,7,0,0.0,72.0,1.8,13.0,72.0,55.26,41.8
2018,7,4,7,15,0.0,90.5,1.8,13.35,90.5,70.42,54.44
2018,7,4,7,30,0.0,109.0,1.8,13.7,109.0,85.76,67.02
2018,7,4,7,45,0.0,114.5,1.8,14.05,114.5,89.95,70.13
2018,7,4,8,0,0.0,120.0,1.8,14.4,120.0,94.21,73.3
2018,7,4,8,15,1.0,136.5,1.8,14.8,137.0,108.63,84.84
2018,7,4,8,30,2.0,153.0,1.8,15.2,154.0,123.12,96.28
2018,7,4,8,45,4.0,164.0,1.8,15.55,166.5,133.82,104.59
2018,7,4,9,0,6.0,175.0,1.8,15.9,179.0,144.57,112.9
2018,7,4,9,15,8.5,196.0,1.85,16.25,202.5,164.25,128.29
2018,7,4,9,30,11.0,217.0,1.9,16.6,226.0,183.91,143.49
2018,7,4,9,45,13.5,239.0,1.9,16.9,250.5,204.35,159.16
2018,7,4,10,0,16.0,261.0,1.9,17.2,275.0,224.64,174.56
2018,7,4,10,15,22.0,300.5,1.95,17.45,320.0,262.77,203.74
2018,7,4,10,30,28.0,340.0,2.0,17.7,365.0,317.65,245.17
2018,7,4,10,45,46.5,377.0,2.05,17.95,420.0,364.43,280.23
2018,7,4,11,0,65.0,414.0,2.1,18.2,475.0,409.65,313.61
2018,7,4,11,15,93.5,437.0,2.1,18.35,526.0,449.05,342.63
2018,7,4,11,30,122.0,460.0,2.1,18.5,577.0,498.91,378.73
2018,7,4,11,45,128.5,468.0,2.15,18.6,592.0,500.96,379.71
2018,7,4,12,0,135.0,476.0,2.2,18.7,607.0,501.48,379.86
2018,7,4,12,15,219.5,457.5,2.2,18.75,670.0,536.91,406.8
2018,7,4,12,30,304.0,439.0,2.2,18.8,733.0,570.38,431.33
2018,7,4,12,45,549.5,312.5,2.25,18.85,838.5,620.23,469.67
2018,7,4,13,0,795.0,186.0,2.3,18.9,944.0,640.87,485.12
2018,7,4,13,15,878.0,140.5,2.25,18.9,965.0,609.71,460.21
2018,7,4,13,30,961.0,95.0,2.2,18.9,986.0,577.07,432.91
2018,7,4,13,45,958.5,93.0,2.2,18.95,964.0,524.24,389.58
2018,7,4,14,0,956.0,91.0,2.2,19.0,942.0,469.66,343.69
2018,7,4,14,15,951.0,89.5,2.15,18.95,913.0,412.97,294.96
2018,7,4,14,30,946.0,88.0,2.1,18.9,884.0,355.23,244.5
2018,7,4,14,45,939.5,86.5,2.1,18.9,849.5,296.29,193.17
2018,7,4,15,0,933.0,85.0,2.1,18.9,815.0,236.94,143.41
2018,7,4,15,15,923.0,84.0,2.1,18.9,774.5,177.29,99.2
2018,7,4,15,30,913.0,83.0,2.1,18.9,734.0,118.1,67.92
2018,7,4,15,45,901.5,80.5,2.1,18.65,689.5,80.87,63.54
2018,7,4,16,0,890.0,78.0,2.1,18.4,645.0,78.81,62.09
2018,7,4,16,15,874.5,75.5,2.1,18.15,596.5,76.49,60.37
2018,7,4,16,30,859.0,73.0,2.1,17.9,548.0,74.03,58.54
2018,7,4,16,45,838.0,70.5,2.1,17.65,497.5,71.31,56.47
2018,7,4,17,0,817.0,68.0,2.1,17.4,447.0,61.84,48.53
2018,7,4,17,15,788.0,64.5,2.1,17.0,395.0,58.78,46.13
2018,7,4,17,30,759.0,61.0,2.1,16.6,343.0,55.68,43.65
2018,7,4,17,45,718.0,57.0,2.1,16.15,291.5,51.99,40.59
2018,7,4,18,0,677.0,53.0,2.1,15.7,240.0,48.33,37.45
2018,7,4,18,15,615.0,47.5,2.05,15.05,191.0,43.24,32.93
2018,7,4,18,30,553.0,42.0,2.0,14.4,142.0,35.22,25.62
2018,7,4,18,45,453.0,35.0,1.95,13.8,100.5,29.17,19.85
2018,7,4,19,0,353.0,28.0,1.9,13.2,59.0,23.31,13.25
2018,7,4,19,15,203.5,17.0,1.85,12.9,32.5,13.38,0.0
2018,7,4,19,30,54.0,6.0,1.8,12.6,6.0,4.72,0.0
2018,7,4,19,45,27.0,3.0,1.8,12.3,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,5,4,45,46.5,4.5,0.9,9.75,5.0,0.0,0.0
2018,7,5,5,0,93.0,9.0,0.9,9.9,10.0,28.89,0.0
2018,7,5,5,15,246.0,19.0,0.95,10.35,39.5,102.62,20.12
2018,7,5,5,30,399.0,29.0,1.0,10.8,69.0,189.56,138.98
2018,7,5,5,45,492.5,36.0,1.05,11.25,112.5,257.72,202.41
2018,7,5,6,0,586.0,43.0,1.1,11.7,156.0,332.65,268.25
2018,7,5,6,15,645.0,47.0,1.1,12.15,205.5,398.41,324.83
2018,7,5,6,30,704.0,51.0,1.1,12.6,255.0,468.17,382.13
2018,7,5,6,45,743.0,55.0,1.05,13.0,307.0,529.49,430.13
2018,7,5,7,0,782.0,59.0,1.0,13.4,359.0,592.12,476.9
2018,7,5,7,15,809.5,61.5,0.95,13.9,411.0,639.86,510.65
2018,7,5,7,30,837.0,64.0,0.9,14.4,463.0,692.64,545.08
2018,7,5,7,45,857.5,66.0,0.85,14.9,513.5,738.67,573.47
2018,7,5,8,0,878.0,68.0,0.8,15.4,564.0,783.05,599.92
2018,7,5,8,15,893.5,69.5,0.75,15.95,612.0,820.74,621.02
2018,7,5,8,30,909.0,71.0,0.7,16.5,660.0,855.88,639.99
2018,7,5,8,45,921.0,72.5,0.65,17.05,704.5,885.17,654.75
2018,7,5,9,0,933.0,74.0,0.6,17.6,749.0,911.26,667.24
2018,7,5,9,15,942.0,75.5,0.6,18.15,789.0,931.25,676.76
2018,7,5,9,30,951.0,77.0,0.6,18.7,829.0,947.57,684.05
2018,7,5,9,45,958.0,78.5,0.6,19.25,863.5,958.27,687.89
2018,7,5,10,0,965.0,80.0,0.6,19.8,898.0,965.03,689.45
2018,7,5,10,15,970.5,80.0,0.65,20.3,926.0,964.87,688.09
2018,7,5,10,30,976.0,80.0,0.7,20.8,954.0,960.7,684.45
2018,7,5,10,45,979.5,80.5,0.75,21.3,975.5,951.2,677.65
2018,7,5,11,0,983.0,81.0,0.8,21.8,997.0,937.68,668.5
2018,7,5,11,15,985.0,81.0,0.9,22.15,1010.5,918.45,657.14
2018,7,5,11,30,987.0,81.0,1.0,22.5,1024.0,895.41,643.31
2018,7,5,11,45,988.0,81.5,1.1,22.85,1031.0,868.3,626.75
2018,7,5,12,0,989.0,82.0,1.2,23.2,1038.0,837.66,607.72
2018,7,5,12,15,985.0,84.0,1.35,23.3,1036.0,801.22,585.78
2018,7,5,12,30,981.0,86.0,1.5,23.4,1034.0,761.89,559.81
2018,7,5,12,45,974.5,89.0,1.6,23.55,1024.0,719.01,529.56
2018,7,5,13,0,968.0,92.0,1.7,23.7,1014.0,673.8,496.75
2018,7,5,13,15,965.5,91.0,1.8,23.65,998.5,625.79,461.29
2018,7,5,13,30,963.0,90.0,1.9,23.6,983.0,575.6,422.93
2018,7,5,13,45,959.0,88.5,2.0,23.55,960.0,522.37,380.93
2018,7,5,14,0,955.0,87.0,2.1,23.5,937.0,467.52,336.19
2018,7,5,14,15,949.0,86.0,2.1,23.35,907.5,410.89,288.62
2018,7,5,14,30,943.0,85.0,2.1,23.2,878.0,353.31,239.31
2018,7,5,14,45,936.0,83.5,2.15,23.1,843.0,294.43,188.96
2018,7,5,15,0,929.0,82.0,2.2,23.0,808.0,235.21,140.07
2018,7,5,15,15,919.5,80.5,2.2,23.0,768.0,175.55,96.31
2018,7,5,15,30,910.0,79.0,2.2,23.0,728.0,116.32,65.1
2018,7,5,15,45,896.0,77.0,2.15,22.55,682.0,78.58,60.63
2018,7,5,16,0,882.0,75.0,2.1,22.1,636.0,76.71,59.4
2018,7,5,16,15,863.5,73.0,2.05,21.8,587.0,74.61,57.89
2018,7,5,16,30,845.0,71.0,2.0,21.5,538.0,72.39,56.29
2018,7,5,16,45,821.5,68.5,2.0,21.15,487.0,69.61,54.22
2018,7,5,17,0,798.0,66.0,2.0,20.8,436.0,60.05,46.31
2018,7,5,17,15,758.5,64.0,1.95,20.25,382.5,57.89,44.74
2018,7,5,17,30,719.0,62.0,1.9,19.7,329.0,55.8,43.19
2018,7,5,17,45,648.0,60.5,1.85,19.1,273.5,53.77,41.64
2018,7,5,18,0,577.0,59.0,1.8,18.5,218.0,47.95,36.68
2018,7,5,18,15,517.5,52.0,1.75,17.9,173.0,42.41,31.8
2018,7,5,18,30,458.0,45.0,1.7,17.3,128.0,36.86,26.72
2018,7,5,18,45,352.5,37.0,1.65,16.7,89.0,30.24,20.5
2018,7,5,19,0,247.0,29.0,1.6,16.1,50.0,23.78,13.38
2018,7,5,19,15,145.0,17.0,1.6,15.75,27.5,13.38,0.0
2018,7,5,19,30,43.0,5.0,1.6,15.4,5.0,3.93,0.0
2018,7,5,19,45,21.5,2.5,1.6,15.05,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.4,13.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.5,13.2,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,1.55,13.4,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,1.6,13.6,5.0,3.78,0.0
2018,7,6,5,45,0.0,7.0,1.65,13.8,7.0,5.3,0.0
2018,7,6,6,0,0.0,9.0,1.7,14.0,9.0,6.82,0.19
2018,7,6,6,15,0.0,23.0,1.7,14.25,23.0,17.5,9.42
2018,7,6,6,30,0.0,37.0,1.7,14.5,37.0,28.23,18.65
2018,7,6,6,45,0.0,58.5,1.65,14.8,58.5,44.81,32.75
2018,7,6,7,0,0.0,80.0,1.6,15.1,80.0,62.01,47.17
2018,7,6,7,15,0.5,81.0,1.6,15.45,81.0,62.74,47.54
2018,7,6,7,30,1.0,82.0,1.6,15.8,82.0,63.75,48.15
2018,7,6,7,45,13.0,111.5,1.6,16.15,118.5,97.32,76.13
2018,7,6,8,0,25.0,141.0,1.6,16.5,155.0,141.45,112.2
2018,7,6,8,15,13.5,142.5,1.6,17.1,150.0,124.04,96.98
2018,7,6,8,30,2.0,144.0,1.6,17.7,145.0,115.52,89.17
2018,7,6,8,45,20.5,191.5,1.6,18.35,206.0,184.1,144.09
2018,7,6,9,0,39.0,239.0,1.6,19.0,267.0,244.48,190.9
2018,7,6,9,15,282.0,236.5,1.65,19.7,457.5,494.1,384.82
2018,7,6,9,30,525.0,234.0,1.7,20.4,648.0,732.66,555.22
2018,7,6,9,45,699.5,169.5,1.75,21.1,747.0,835.52,623.74
2018,7,6,10,0,874.0,105.0,1.8,21.8,846.0,908.55,668.99
2018,7,6,10,15,890.5,101.0,1.85,22.45,877.0,914.35,669.98
2018,7,6,10,30,907.0,97.0,1.9,23.1,908.0,916.42,669.36
2018,7,6,10,45,912.5,97.5,2.0,23.7,930.0,909.13,663.43
2018,7,6,11,0,918.0,98.0,2.1,24.3,952.0,898.02,655.15
2018,7,6,11,15,922.0,98.0,2.2,24.6,967.0,881.38,644.07
2018,7,6,11,30,926.0,98.0,2.3,24.9,982.0,861.07,630.61
2018,7,6,11,45,928.5,97.5,2.4,25.15,989.5,835.55,613.79
2018,7,6,12,0,931.0,97.0,2.5,25.4,997.0,806.69,594.67
2018,7,6,12,15,877.5,132.0,2.6,25.45,980.0,760.91,563.3
2018,7,6,12,30,824.0,167.0,2.7,25.5,963.0,724.3,536.21
2018,7,6,12,45,882.5,128.5,2.8,25.55,974.5,689.03,511.67
2018,7,6,13,0,941.0,90.0,2.9,25.6,986.0,656.78,487.91
2018,7,6,13,15,939.5,89.0,3.0,25.5,971.5,610.59,452.84
2018,7,6,13,30,938.0,88.0,3.1,25.4,957.0,562.2,415.08
2018,7,6,13,45,915.0,99.5,3.15,25.35,930.5,510.56,373.52
2018,7,6,14,0,892.0,111.0,3.2,25.3,904.0,458.77,330.8
2018,7,6,14,15,887.0,109.0,3.25,25.1,876.0,404.96,285.53
2018,7,6,14,30,882.0,107.0,3.3,24.9,848.0,350.2,238.62
2018,7,6,14,45,882.0,101.0,3.35,24.7,816.0,293.41,189.92
2018,7,6,15,0,882.0,95.0,3.4,24.5,784.0,235.59,142.01
2018,7,6,15,15,873.5,92.5,3.4,24.5,745.5,178.02,99.63
2018,7,6,15,30,865.0,90.0,3.4,24.5,707.0,120.8,69.06
2018,7,6,15,45,861.5,83.0,3.45,23.9,664.5,81.22,62.53
2018,7,6,16,0,858.0,76.0,3.5,23.3,622.0,76.69,59.11
2018,7,6,16,15,845.0,72.5,3.45,22.9,575.5,73.81,56.98
2018,7,6,16,30,832.0,69.0,3.4,22.5,529.0,70.76,54.7
2018,7,6,16,45,810.5,66.5,3.4,22.05,479.5,68.02,52.68
2018,7,6,17,0,789.0,64.0,3.4,21.6,430.0,65.18,50.56
2018,7,6,17,15,759.5,61.0,3.3,21.05,379.5,55.72,42.72
2018,7,6,17,30,730.0,58.0,3.2,20.5,329.0,52.96,40.58
2018,7,6,17,45,684.0,54.5,3.1,19.95,278.0,49.58,37.83
2018,7,6,18,0,638.0,51.0,3.0,19.4,227.0,46.26,35.04
2018,7,6,18,15,557.0,47.5,2.85,18.8,178.5,39.36,28.99
2018,7,6,18,30,476.0,44.0,2.7,18.2,130.0,36.21,26.03
2018,7,6,18,45,372.5,36.0,2.55,17.6,90.5,29.54,19.79
2018,7,6,19,0,269.0,28.0,2.4,17.0,51.0,23.02,12.65
2018,7,6,19,15,153.0,16.5,2.35,16.7,28.0,12.98,0.0
2018,7,6,19,30,37.0,5.0,2.3,16.4,5.0,3.93,0.0
2018,7,6,19,45,18.5,2.5,2.2,16.05,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,7,4,45,45.0,4.0,2.0,12.5,4.5,0.0,0.0
2018,7,7,5,0,90.0,8.0,2.1,12.7,9.0,27.37,0.0
2018,7,7,5,15,240.0,17.5,2.1,13.1,37.0,98.8,4.7
2018,7,7,5,30,390.0,27.0,2.1,13.5,65.0,184.47,133.17
2018,7,7,5,45,414.5,37.0,2.15,13.9,98.0,227.55,177.86
2018,7,7,6,0,439.0,47.0,2.2,14.3,131.0,272.99,220.25
2018,7,7,6,15,548.0,50.5,2.25,14.85,186.5,355.6,290.74
2018,7,7,6,30,657.0,54.0,2.3,15.4,242.0,445.7,365.05
2018,7,7,6,45,682.0,60.0,2.3,16.0,289.0,498.89,407.52
2018,7,7,7,0,707.0,66.0,2.3,16.6,336.0,552.3,448.49
2018,7,7,7,15,766.0,64.0,2.35,17.05,394.5,619.6,499.24
2018,7,7,7,30,825.0,62.0,2.4,17.5,453.0,682.23,543.49
2018,7,7,7,45,845.5,64.0,2.45,18.0,503.0,727.99,573.76
2018,7,7,8,0,866.0,66.0,2.5,18.5,553.0,772.14,602.4
2018,7,7,8,15,881.5,68.0,2.55,18.9,601.0,810.23,626.53
2018,7,7,8,30,897.0,70.0,2.6,19.3,649.0,845.8,648.63
2018,7,7,8,45,909.0,71.5,2.65,19.75,693.0,874.98,666.0
2018,7,7,9,0,921.0,73.0,2.7,20.2,737.0,901.0,681.16
2018,7,7,9,15,930.5,74.0,2.75,20.5,776.5,920.86,692.51
2018,7,7,9,30,940.0,75.0,2.8,20.8,816.0,937.14,701.54
2018,7,7,9,45,941.5,79.0,2.85,21.1,848.5,945.59,705.42
2018,7,7,10,0,943.0,83.0,2.9,21.4,881.0,950.01,706.8
2018,7,7,10,15,838.0,135.0,2.95,21.6,861.5,899.76,671.91
2018,7,7,10,30,733.0,187.0,3.0,21.8,842.0,858.36,643.29
2018,7,7,10,45,625.5,255.5,3.05,22.05,824.0,822.32,615.43
2018,7,7,11,0,518.0,324.0,3.1,22.3,806.0,771.39,576.72
2018,7,7,11,15,671.0,250.0,3.1,22.45,884.0,823.62,615.44
2018,7,7,11,30,824.0,176.0,3.1,22.6,962.0,856.77,639.54
2018,7,7,11,45,856.0,159.5,3.1,22.8,981.5,827.91,618.9
2018,7,7,12,0,888.0,143.0,3.1,23.0,1001.0,810.97,606.91
2018,7,7,12,15,924.0,118.0,3.15,23.1,1010.5,785.79,589.14
2018,7,7,12,30,960.0,93.0,3.2,23.2,1020.0,755.18,567.04
2018,7,7,12,45,913.5,125.0,3.2,23.3,1001.0,708.19,531.28
2018,7,7,13,0,867.0,157.0,3.2,23.4,982.0,659.78,494.13
2018,7,7,13,15,871.5,150.0,3.3,23.35,968.5,615.61,460.46
2018,7,7,13,30,876.0,143.0,3.4,23.3,955.0,568.98,423.83
2018,7,7,13,45,865.0,146.0,3.45,23.2,931.5,519.0,383.5
2018,7,7,14,0,854.0,149.0,3.5,23.1,908.0,468.86,341.9
2018,7,7,14,15,834.0,152.0,3.55,22.9,873.5,413.01,295.34
2018,7,7,14,30,814.0,155.0,3.6,22.7,839.0,357.92,248.66
2018,7,7,14,45,849.0,128.5,3.65,22.45,816.0,303.05,200.35
2018,7,7,15,0,884.0,102.0,3.7,22.2,793.0,241.28,147.74
2018,7,7,15,15,875.5,98.5,3.7,22.2,753.0,182.83,104.19
2018,7,7,15,30,867.0,95.0,3.7,22.2,713.0,124.76,72.47
2018,7,7,15,45,871.5,85.5,3.7,21.55,673.0,83.01,64.64
2018,7,7,16,0,876.0,76.0,3.7,20.9,633.0,77.17,60.11
2018,7,7,16,15,861.0,73.5,3.7,20.45,585.5,74.86,58.46
2018,7,7,16,30,846.0,71.0,3.7,20.0,538.0,72.4,56.68
2018,7,7,16,45,826.0,68.0,3.7,19.55,488.0,69.36,54.39
2018,7,7,17,0,806.0,65.0,3.7,19.1,438.0,66.19,51.96
2018,7,7,17,15,777.5,62.0,3.65,18.5,387.0,56.77,44.09
2018,7,7,17,30,749.0,59.0,3.6,17.9,336.0,54.01,41.95
2018,7,7,17,45,709.5,54.5,3.5,17.3,285.0,49.93,38.57
2018,7,7,18,0,670.0,50.0,3.4,16.7,234.0,45.83,35.07
2018,7,7,18,15,610.0,45.0,3.3,16.15,186.5,41.11,30.87
2018,7,7,18,30,550.0,40.0,3.2,15.6,139.0,36.48,26.56
2018,7,7,18,45,454.0,33.0,3.1,15.0,98.0,27.56,18.3
2018,7,7,19,0,358.0,26.0,3.0,14.4,57.0,21.66,11.67
2018,7,7,19,15,207.0,16.0,2.9,14.1,31.5,12.59,0.0
2018,7,7,19,30,56.0,6.0,2.8,13.8,6.0,4.72,0.0
2018,7,7,19,45,28.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.0,2.15,10.8,4.5,0.0,0.0
2018,7,8,5,0,86.0,8.0,2.2,11.0,9.0,26.44,0.0
2018,7,8,5,15,232.0,18.0,2.25,11.4,36.5,96.55,0.0
2018,7,8,5,30,378.0,28.0,2.3,11.8,64.0,181.39,131.27
2018,7,8,5,45,470.0,35.0,2.3,12.2,106.0,247.76,194.69
2018,7,8,6,0,562.0,42.0,2.3,12.6,148.0,320.79,259.83
2018,7,8,6,15,620.0,47.0,2.3,13.1,196.5,386.02,316.94
2018,7,8,6,30,678.0,52.0,2.3,13.6,245.0,455.32,375.04
2018,7,8,6,45,716.5,55.5,2.35,14.1,295.5,514.74,423.19
2018,7,8,7,0,755.0,59.0,2.4,14.6,346.0,575.47,470.46
2018,7,8,7,15,782.5,62.0,2.4,15.1,397.0,628.91,510.23
2018,7,8,7,30,810.0,65.0,2.4,15.6,448.0,675.37,542.24
2018,7,8,7,45,830.0,68.0,2.4,16.1,498.0,721.43,572.89
2018,7,8,8,0,850.0,71.0,2.4,16.6,548.0,765.88,601.68
2018,7,8,8,15,865.5,73.5,2.45,17.05,595.5,804.09,625.97
2018,7,8,8,30,881.0,76.0,2.5,17.5,643.0,839.82,648.24
2018,7,8,8,45,893.0,77.5,2.5,17.95,687.0,868.64,665.11
2018,7,8,9,0,905.0,79.0,2.5,18.4,731.0,894.35,679.76
2018,7,8,9,15,913.0,81.5,2.55,18.75,770.0,914.26,691.1
2018,7,8,9,30,921.0,84.0,2.6,19.1,809.0,930.54,700.07
2018,7,8,9,45,927.0,86.0,2.65,19.5,843.0,940.72,704.9
2018,7,8,10,0,933.0,88.0,2.7,19.9,877.0,947.05,707.31
2018,7,8,10,15,939.5,88.5,2.75,20.1,905.5,948.39,707.06
2018,7,8,10,30,946.0,89.0,2.8,20.3,934.0,945.78,704.36
2018,7,8,10,45,951.0,89.5,2.85,20.5,956.0,937.86,698.25
2018,7,8,11,0,956.0,90.0,2.9,20.7,978.0,925.98,689.64
2018,7,8,11,15,959.5,90.0,2.9,20.85,993.0,908.43,677.1
2018,7,8,11,30,963.0,90.0,2.9,21.0,1008.0,887.08,662.12
2018,7,8,11,45,964.5,89.5,2.95,21.15,1015.0,859.99,643.65
2018,7,8,12,0,966.0,89.0,3.0,21.3,1022.0,829.47,622.83
2018,7,8,12,15,965.0,90.0,3.05,21.4,1021.5,795.05,599.36
2018,7,8,12,30,964.0,91.0,3.1,21.5,1021.0,757.64,572.08
2018,7,8,12,45,961.5,91.5,3.15,21.55,1013.0,716.01,541.01
2018,7,8,13,0,959.0,92.0,3.2,21.6,1005.0,671.85,507.35
2018,7,8,13,15,956.5,91.0,3.2,21.7,989.5,624.2,470.01
2018,7,8,13,30,954.0,90.0,3.2,21.8,974.0,574.39,430.05
2018,7,8,13,45,950.0,89.5,3.25,21.85,952.0,522.27,387.38
2018,7,8,14,0,946.0,89.0,3.3,21.9,930.0,468.51,342.16
2018,7,8,14,15,940.0,88.0,3.3,21.8,901.0,412.25,293.96
2018,7,8,14,30,934.0,87.0,3.3,21.7,872.0,355.05,244.1
2018,7,8,14,45,926.5,85.5,3.35,21.6,837.0,296.42,193.15
2018,7,8,15,0,919.0,84.0,3.4,21.5,802.0,237.5,143.72
2018,7,8,15,15,909.0,83.0,3.4,21.5,762.0,178.52,99.59
2018,7,8,15,30,899.0,82.0,3.4,21.5,722.0,120.01,67.71
2018,7,8,15,45,886.5,79.5,3.4,20.95,677.5,79.83,62.12
2018,7,8,16,0,874.0,77.0,3.4,20.4,633.0,77.74,60.72
2018,7,8,16,15,857.5,75.0,3.4,20.0,585.0,75.73,59.3
2018,7,8,16,30,841.0,73.0,3.4,19.6,537.0,73.59,57.78
2018,7,8,16,45,819.5,70.5,3.35,19.25,487.0,70.89,55.76
2018,7,8,17,0,798.0,68.0,3.3,18.9,437.0,61.47,47.92
2018,7,8,17,15,769.0,64.5,3.25,18.25,386.0,58.44,45.6
2018,7,8,17,30,740.0,61.0,3.2,17.6,335.0,55.38,43.2
2018,7,8,17,45,699.0,56.5,3.2,17.0,284.0,51.34,39.87
2018,7,8,18,0,658.0,52.0,3.2,16.4,233.0,47.3,36.42
2018,7,8,18,15,597.0,46.5,3.1,15.8,185.0,42.24,31.91
2018,7,8,18,30,536.0,41.0,3.0,15.2,137.0,34.31,24.69
2018,7,8,18,45,439.0,34.0,2.9,14.55,96.5,28.3,18.97
2018,7,8,19,0,342.0,27.0,2.8,13.9,56.0,22.45,12.27
2018,7,8,19,15,197.0,16.5,2.75,13.6,31.0,12.98,0.0
2018,7,8,19,30,52.0,6.0,2.7,13.3,6.0,4.72,0.0
2018,7,8,19,45,26.0,3.0,2.65,13.0,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.5,2.15,10.7,4.5,0.0,0.0
2018,7,9,5,0,82.0,9.0,2.2,10.9,9.0,26.29,0.0
2018,7,9,5,15,226.5,19.0,2.25,11.3,36.0,95.31,0.0
2018,7,9,5,30,371.0,29.0,2.3,11.7,63.0,179.96,129.61
2018,7,9,5,45,465.0,35.0,2.3,12.15,104.5,245.89,193.11
2018,7,9,6,0,559.0,41.0,2.3,12.6,146.0,318.52,257.95
2018,7,9,6,15,618.0,46.0,2.3,13.15,194.5,384.08,315.33
2018,7,9,6,30,677.0,51.0,2.3,13.7,243.0,453.86,373.8
2018,7,9,6,45,717.0,55.0,2.3,14.25,294.0,514.76,422.88
2018,7,9,7,0,757.0,59.0,2.3,14.8,345.0,577.14,471.07
2018,7,9,7,15,784.5,62.0,2.3,15.35,396.0,630.73,510.72
2018,7,9,7,30,812.0,65.0,2.3,15.9,447.0,677.31,542.58
2018,7,9,7,45,832.0,67.5,2.25,16.45,497.0,722.91,572.34
2018,7,9,8,0,852.0,70.0,2.2,17.0,547.0,766.9,600.18
2018,7,9,8,15,867.0,72.5,2.2,17.55,594.5,804.84,623.51
2018,7,9,8,30,882.0,75.0,2.2,18.1,642.0,840.26,644.74
2018,7,9,8,45,893.5,76.5,2.15,18.7,685.5,868.74,660.36
2018,7,9,9,0,905.0,78.0,2.1,19.3,729.0,894.09,673.7
2018,7,9,9,15,915.0,79.5,2.15,19.8,769.0,914.77,685.06
2018,7,9,9,30,925.0,81.0,2.2,20.3,809.0,931.9,694.11
2018,7,9,9,45,932.5,82.0,2.2,20.85,843.0,942.53,698.29
2018,7,9,10,0,940.0,83.0,2.2,21.4,877.0,949.33,700.1
2018,7,9,10,15,945.0,84.5,2.25,21.8,905.5,950.44,699.24
2018,7,9,10,30,950.0,86.0,2.3,22.2,934.0,947.56,695.94
2018,7,9,10,45,953.5,86.5,2.35,22.65,955.0,938.37,688.52
2018,7,9,11,0,957.0,87.0,2.4,23.1,976.0,925.24,678.69
2018,7,9,11,15,959.0,88.0,2.45,23.45,990.5,907.4,666.14
2018,7,9,11,30,961.0,89.0,2.5,23.8,1005.0,885.78,651.17
2018,7,9,11,45,962.0,89.5,2.55,24.2,1012.0,859.24,632.86
2018,7,9,12,0,963.0,90.0,2.6,24.6,1019.0,829.26,612.26
2018,7,9,12,15,962.5,90.5,2.7,24.7,1019.0,794.89,589.65
2018,7,9,12,30,962.0,91.0,2.8,24.8,1019.0,757.51,563.27
2018,7,9,12,45,960.0,91.0,2.85,24.9,1010.5,715.89,532.71
2018,7,9,13,0,958.0,91.0,2.9,25.0,1002.0,671.71,499.57
2018,7,9,13,15,955.5,90.5,3.0,24.95,987.0,624.47,463.79
2018,7,9,13,30,953.0,90.0,3.1,24.9,972.0,575.06,425.25
2018,7,9,13,45,949.5,89.0,3.15,24.8,950.0,522.83,383.31
2018,7,9,14,0,946.0,88.0,3.2,24.7,928.0,468.93,338.76
2018,7,9,14,15,940.5,87.0,3.3,24.55,899.5,412.83,291.42
2018,7,9,14,30,935.0,86.0,3.4,24.4,871.0,355.73,242.27
2018,7,9,14,45,928.0,84.5,3.45,24.2,836.5,297.13,191.87
2018,7,9,15,0,921.0,83.0,3.5,24.0,802.0,238.18,142.84
2018,7,9,15,15,911.0,81.0,3.5,24.0,761.5,178.41,98.36
2018,7,9,15,30,901.0,79.0,3.5,24.0,721.0,119.14,65.95
2018,7,9,15,45,890.0,77.0,3.55,23.4,677.0,78.4,60.31
2018,7,9,16,0,879.0,75.0,3.6,22.8,633.0,76.62,59.19
2018,7,9,16,15,865.0,72.5,3.6,22.35,586.0,74.31,57.54
2018,7,9,16,30,851.0,70.0,3.6,21.9,539.0,71.85,55.77
2018,7,9,16,45,830.5,67.0,3.6,21.45,489.0,68.77,53.46
2018,7,9,17,0,810.0,64.0,3.6,21.0,439.0,65.57,51.03
2018,7,9,17,15,782.0,61.0,3.5,20.35,387.5,56.12,43.19
2018,7,9,17,30,754.0,58.0,3.4,19.7,336.0,53.33,41.05
2018,7,9,17,45,714.5,53.5,3.3,19.1,285.0,49.22,37.66
2018,7,9,18,0,675.0,49.0,3.2,18.5,234.0,45.08,34.15
2018,7,9,18,15,614.5,44.5,3.05,17.85,186.0,40.74,30.32
2018,7,9,18,30,554.0,40.0,2.9,17.2,138.0,36.51,26.4
2018,7,9,18,45,457.0,33.0,2.75,16.55,97.0,27.59,18.17
2018,7,9,19,0,360.0,26.0,2.6,15.9,56.0,21.68,11.44
2018,7,9,19,15,208.5,16.0,2.5,15.55,31.0,12.59,0.0
2018,7,9,19,30,57.0,6.0,2.4,15.2,6.0,4.72,0.0
2018,7,9,19,45,28.5,3.0,2.3,14.85,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,10,4,45,35.5,3.5,1.7,11.5,3.5,0.0,0.0
2018,7,10,5,0,71.0,7.0,1.8,11.7,7.0,22.14,0.0
2018,7,10,5,15,237.0,16.5,1.9,12.1,35.0,96.0,0.0
2018,7,10,5,30,403.0,26.0,2.0,12.5,63.0,184.07,130.95
2018,7,10,5,45,496.5,32.5,2.05,12.85,105.5,252.93,197.61
2018,7,10,6,0,590.0,39.0,2.1,13.2,148.0,330.72,266.68
2018,7,10,6,15,647.5,43.5,2.15,13.8,197.0,396.45,324.09
2018,7,10,6,30,705.0,48.0,2.2,14.4,246.0,466.23,382.37
2018,7,10,6,45,743.5,51.0,2.25,14.95,297.5,526.28,430.74
2018,7,10,7,0,782.0,54.0,2.3,15.5,349.0,582.12,474.07
2018,7,10,7,15,809.0,57.0,2.3,16.05,401.0,635.91,513.61
2018,7,10,7,30,836.0,60.0,2.3,16.6,453.0,689.27,550.03
2018,7,10,7,45,856.0,62.5,2.35,17.15,503.5,735.84,580.82
2018,7,10,8,0,876.0,65.0,2.4,17.7,554.0,780.72,609.82
2018,7,10,8,15,891.5,66.5,2.4,18.2,602.0,818.7,633.19
2018,7,10,8,30,907.0,68.0,2.4,18.7,650.0,854.15,654.48
2018,7,10,8,45,918.5,70.0,2.4,19.15,694.5,883.88,671.72
2018,7,10,9,0,930.0,72.0,2.4,19.6,739.0,910.39,686.66
2018,7,10,9,15,936.5,74.5,2.4,20.05,778.5,929.52,696.58
2018,7,10,9,30,943.0,77.0,2.4,20.5,818.0,944.91,704.08
2018,7,10,9,45,947.0,80.5,2.45,20.95,852.0,955.21,708.79
2018,7,10,10,0,951.0,84.0,2.5,21.4,886.0,961.5,710.98
2018,7,10,10,15,956.5,85.0,2.55,21.8,915.0,962.54,710.0
2018,7,10,10,30,962.0,86.0,2.6,22.2,944.0,959.56,706.56
2018,7,10,10,45,966.5,86.5,2.65,22.6,966.0,951.15,699.69
2018,7,10,11,0,971.0,87.0,2.7,23.0,988.0,938.73,690.35
2018,7,10,11,15,974.0,87.5,2.8,23.2,1003.0,921.05,678.56
2018,7,10,11,30,977.0,88.0,2.9,23.4,1018.0,899.5,664.25
2018,7,10,11,45,978.0,88.0,2.95,23.55,1025.0,872.14,645.83
2018,7,10,12,0,979.0,88.0,3.0,23.7,1032.0,841.3,625.05
2018,7,10,12,15,978.5,88.0,3.1,23.7,1031.5,806.02,601.79
2018,7,10,12,30,978.0,88.0,3.2,23.7,1031.0,767.68,574.85
2018,7,10,12,45,975.5,89.0,3.25,23.65,1023.0,725.91,544.16
2018,7,10,13,0,973.0,90.0,3.3,23.6,1015.0,681.54,510.82
2018,7,10,13,15,970.5,89.0,3.4,23.4,999.5,633.23,474.16
2018,7,10,13,30,968.0,88.0,3.5,23.2,984.0,582.71,434.66
2018,7,10,13,45,964.0,87.5,3.55,23.0,961.5,529.83,391.93
2018,7,10,14,0,960.0,87.0,3.6,22.8,939.0,475.29,346.53
2018,7,10,14,15,954.5,86.0,3.65,22.55,910.0,418.39,298.1
2018,7,10,14,30,949.0,85.0,3.7,22.3,881.0,360.46,247.81
2018,7,10,14,45,942.5,83.0,3.75,22.0,846.0,300.8,196.08
2018,7,10,15,0,936.0,81.0,3.8,21.7,811.0,240.73,145.63
2018,7,10,15,15,926.0,79.5,3.8,21.7,770.5,180.35,100.14
2018,7,10,15,30,916.0,78.0,3.8,21.7,730.0,120.44,66.89
2018,7,10,15,45,904.0,76.0,3.8,20.9,685.0,78.18,60.76
2018,7,10,16,0,892.0,74.0,3.8,20.1,640.0,76.34,59.61
2018,7,10,16,15,877.0,71.5,3.75,19.6,592.0,73.96,57.9
2018,7,10,16,30,862.0,69.0,3.7,19.1,544.0,71.44,56.07
2018,7,10,16,45,841.5,66.5,3.7,18.6,493.5,68.66,54.0
2018,7,10,17,0,821.0,64.0,3.7,18.1,443.0,65.78,51.82
2018,7,10,17,15,793.0,60.5,3.65,17.45,391.0,55.95,43.57
2018,7,10,17,30,765.0,57.0,3.6,16.8,339.0,52.75,41.04
2018,7,10,17,45,725.5,53.5,3.55,16.2,288.0,49.37,38.25
2018,7,10,18,0,686.0,50.0,3.5,15.6,237.0,46.01,35.4
2018,7,10,18,15,626.0,45.0,3.4,15.05,188.5,41.27,31.15
2018,7,10,18,30,566.0,40.0,3.3,14.5,140.0,36.61,26.79
2018,7,10,18,45,467.5,32.5,3.2,14.0,98.0,27.24,18.08
2018,7,10,19,0,369.0,25.0,3.1,13.5,56.0,20.88,10.86
2018,7,10,19,15,213.5,15.0,3.0,13.2,30.5,11.8,0.0
2018,7,10,19,30,58.0,5.0,2.9,12.9,5.0,3.93,0.0
2018,7,10,19,45,29.0,2.5,2.8,12.6,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,7,11,4,45,33.5,3.0,1.45,10.55,3.0,0.0,0.0
2018,7,11,5,0,67.0,6.0,1.5,10.8,6.0,20.43,0.0
2018,7,11,5,15,229.5,16.5,1.5,11.25,34.0,93.49,0.0
2018,7,11,5,30,392.0,27.0,1.5,11.7,62.0,185.64,131.61
2018,7,11,5,45,487.5,33.0,1.5,12.2,104.0,249.86,195.07
2018,7,11,6,0,583.0,39.0,1.5,12.7,146.0,327.72,263.78
2018,7,11,6,15,641.5,43.5,1.45,13.1,195.0,393.67,321.04
2018,7,11,6,30,700.0,48.0,1.4,13.5,244.0,463.78,379.06
2018,7,11,6,45,738.5,51.5,1.35,13.95,295.0,524.29,426.91
2018,7,11,7,0,777.0,55.0,1.3,14.4,346.0,586.11,473.55
2018,7,11,7,15,805.0,57.5,1.3,14.95,398.0,634.3,508.22
2018,7,11,7,30,833.0,60.0,1.3,15.5,450.0,687.67,543.92
2018,7,11,7,45,853.5,62.0,1.25,16.0,500.5,733.98,573.06
2018,7,11,8,0,874.0,64.0,1.2,16.5,551.0,778.66,600.28
2018,7,11,8,15,890.0,65.5,1.2,17.05,599.0,817.07,623.04
2018,7,11,8,30,906.0,67.0,1.2,17.6,647.0,852.98,643.77
2018,7,11,8,45,918.0,69.0,1.2,18.15,692.0,883.2,660.42
2018,7,11,9,0,930.0,71.0,1.2,18.7,737.0,910.22,674.85
2018,7,11,9,15,934.5,74.5,1.25,19.25,776.0,928.74,684.45
2018,7,11,9,30,939.0,78.0,1.3,19.8,815.0,943.43,691.71
2018,7,11,9,45,940.5,83.0,1.3,20.3,848.5,953.04,695.16
2018,7,11,10,0,942.0,88.0,1.3,20.8,882.0,958.55,696.16
2018,7,11,10,15,947.5,89.0,1.4,21.2,910.5,959.58,696.26
2018,7,11,10,30,953.0,90.0,1.5,21.6,939.0,956.61,693.92
2018,7,11,10,45,957.5,90.5,1.55,22.0,961.0,948.25,687.53
2018,7,11,11,0,962.0,91.0,1.6,22.4,983.0,935.9,678.74
2018,7,11,11,15,964.5,92.0,1.65,22.65,998.0,918.34,667.09
2018,7,11,11,30,967.0,93.0,1.7,22.9,1013.0,896.94,653.03
2018,7,11,11,45,968.0,93.0,1.75,23.15,1020.0,869.75,635.2
2018,7,11,12,0,969.0,93.0,1.8,23.4,1027.0,839.1,615.08
2018,7,11,12,15,969.0,93.5,1.85,23.45,1027.0,804.83,592.92
2018,7,11,12,30,969.0,94.0,1.9,23.5,1027.0,767.48,567.06
2018,7,11,12,45,968.0,93.0,1.95,23.55,1019.0,725.38,536.93
2018,7,11,13,0,967.0,92.0,2.0,23.6,1011.0,680.64,504.13
2018,7,11,13,15,964.0,91.5,2.05,23.55,995.5,632.63,468.2
2018,7,11,13,30,961.0,91.0,2.1,23.5,980.0,582.47,429.54
2018,7,11,13,45,956.5,90.5,2.15,23.4,957.5,529.63,387.67
2018,7,11,14,0,952.0,90.0,2.2,23.3,935.0,475.19,343.17
2018,7,11,14,15,945.5,89.5,2.25,23.1,906.0,418.62,295.84
2018,7,11,14,30,939.0,89.0,2.3,22.9,877.0,361.13,246.67
2018,7,11,14,45,930.5,87.5,2.3,22.7,841.0,301.78,195.83
2018,7,11,15,0,922.0,86.0,2.3,22.5,805.0,242.24,146.36
2018,7,11,15,15,911.5,84.5,2.3,22.5,764.5,182.49,101.71
2018,7,11,15,30,901.0,83.0,2.3,22.5,724.0,123.28,68.88
2018,7,11,15,45,887.5,82.0,2.3,21.8,679.5,81.37,63.16
2018,7,11,16,0,874.0,81.0,2.3,21.1,635.0,80.22,62.61
2018,7,11,16,15,855.5,78.5,2.3,20.65,586.0,77.89,60.96
2018,7,11,16,30,837.0,76.0,2.3,20.2,537.0,75.42,59.2
2018,7,11,16,45,813.5,73.5,2.25,19.75,486.0,65.53,51.04
2018,7,11,17,0,790.0,71.0,2.2,19.3,435.0,63.44,49.55
2018,7,11,17,15,758.0,68.0,2.15,18.7,383.5,60.82,47.59
2018,7,11,17,30,726.0,65.0,2.1,18.1,332.0,58.2,45.59
2018,7,11,17,45,680.5,60.5,2.05,17.55,280.5,54.23,42.33
2018,7,11,18,0,635.0,56.0,2.0,17.0,229.0,46.42,35.56
2018,7,11,18,15,568.5,50.5,1.9,16.4,181.0,41.77,31.43
2018,7,11,18,30,502.0,45.0,1.8,15.8,133.0,37.23,27.19
2018,7,11,18,45,398.0,36.5,1.7,15.15,92.5,30.14,20.49
2018,7,11,19,0,294.0,28.0,1.6,14.5,52.0,23.18,12.5
2018,7,11,19,15,166.0,16.5,1.5,14.2,28.5,12.98,0.0
2018,7,11,19,30,38.0,5.0,1.4,13.9,5.0,3.93,0.0
2018,7,11,19,45,19.0,2.5,1.35,13.6,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,12,4,45,16.0,2.5,1.0,11.65,2.5,0.0,0.0
2018,7,12,5,0,32.0,5.0,1.0,11.8,5.0,11.44,0.0
2018,7,12,5,15,143.5,18.0,1.05,12.2,29.0,55.6,0.0
2018,7,12,5,30,255.0,31.0,1.1,12.6,53.0,141.39,99.0
2018,7,12,5,45,351.0,41.0,1.1,13.05,92.5,206.49,160.79
2018,7,12,6,0,447.0,51.0,1.1,13.5,132.0,281.58,226.11
2018,7,12,6,15,511.5,58.0,1.15,14.0,178.5,346.73,282.08
2018,7,12,6,30,576.0,65.0,1.2,14.5,225.0,416.93,340.05
2018,7,12,6,45,620.0,70.5,1.25,15.0,274.5,477.6,388.36
2018,7,12,7,0,664.0,76.0,1.3,15.5,324.0,540.37,436.43
2018,7,12,7,15,665.5,87.0,1.3,15.95,366.5,581.85,466.17
2018,7,12,7,30,667.0,98.0,1.3,16.4,409.0,621.12,493.31
2018,7,12,7,45,544.0,142.0,1.35,16.9,414.5,588.66,465.61
2018,7,12,8,0,421.0,186.0,1.4,17.4,420.0,554.15,436.35
2018,7,12,8,15,339.5,232.0,1.4,17.8,431.5,526.46,412.68
2018,7,12,8,30,258.0,278.0,1.4,18.2,443.0,511.72,397.98
2018,7,12,8,45,309.5,288.5,1.45,18.65,500.0,570.28,440.3
2018,7,12,9,0,361.0,299.0,1.5,19.1,557.0,629.33,481.46
2018,7,12,9,15,404.5,298.5,1.5,19.4,603.0,688.83,521.65
2018,7,12,9,30,448.0,298.0,1.5,19.7,649.0,729.39,548.34
2018,7,12,9,45,430.5,322.0,1.55,20.0,671.5,735.26,550.03
2018,7,12,10,0,413.0,346.0,1.6,20.3,694.0,738.16,550.1
2018,7,12,10,15,365.0,379.5,1.6,20.5,694.5,703.66,524.07
2018,7,12,10,30,317.0,413.0,1.6,20.7,695.0,684.18,508.38
2018,7,12,10,45,339.0,417.0,1.6,20.95,725.0,698.3,517.5
2018,7,12,11,0,361.0,421.0,1.6,21.2,755.0,709.96,524.57
2018,7,12,11,15,411.0,398.5,1.6,21.4,784.5,731.35,539.04
2018,7,12,11,30,461.0,376.0,1.6,21.6,814.0,737.59,543.21
2018,7,12,11,45,417.5,404.5,1.65,21.8,803.5,704.78,519.19
2018,7,12,12,0,374.0,433.0,1.7,22.0,793.0,665.1,490.81
2018,7,12,12,15,408.5,414.5,1.75,22.05,807.5,660.29,488.05
2018,7,12,12,30,443.0,396.0,1.8,22.1,822.0,646.07,478.34
2018,7,12,12,45,530.5,341.0,1.8,22.15,847.5,636.83,472.39
2018,7,12,13,0,618.0,286.0,1.8,22.2,873.0,616.8,458.13
2018,7,12,13,15,726.0,213.5,1.8,22.0,892.5,591.72,439.92
2018,7,12,13,30,834.0,141.0,1.8,21.8,912.0,551.27,409.27
2018,7,12,13,45,674.5,229.5,1.8,21.6,843.5,493.58,364.52
2018,7,12,14,0,515.0,318.0,1.8,21.4,775.0,444.31,326.77
2018,7,12,14,15,478.0,321.5,1.8,21.2,735.0,396.37,289.33
2018,7,12,14,30,441.0,325.0,1.8,21.0,695.0,351.59,254.08
2018,7,12,14,45,519.5,274.5,1.75,20.8,692.5,308.12,216.0
2018,7,12,15,0,598.0,224.0,1.7,20.6,690.0,254.11,169.53
2018,7,12,15,15,456.5,264.5,1.7,20.6,609.5,217.24,147.82
2018,7,12,15,30,315.0,305.0,1.7,20.6,529.0,201.12,146.02
2018,7,12,15,45,254.5,290.5,1.65,20.3,464.0,172.78,139.23
2018,7,12,16,0,194.0,276.0,1.6,20.0,399.0,174.14,140.97
2018,7,12,16,15,373.5,208.5,1.6,19.7,422.0,129.69,104.65
2018,7,12,16,30,553.0,141.0,1.6,19.4,445.0,96.94,77.6
2018,7,12,16,45,596.5,120.0,1.6,19.1,419.5,86.13,68.81
2018,7,12,17,0,640.0,99.0,1.6,18.8,394.0,74.42,59.1
2018,7,12,17,15,550.5,102.0,1.6,18.4,334.0,76.08,60.88
2018,7,12,17,30,461.0,105.0,1.6,18.0,274.0,75.88,61.01
2018,7,12,17,45,493.0,85.5,1.6,17.6,241.0,65.94,52.56
2018,7,12,18,0,525.0,66.0,1.6,17.2,208.0,52.65,41.01
2018,7,12,18,15,457.5,58.0,1.55,16.75,163.0,46.54,35.58
2018,7,12,18,30,390.0,50.0,1.5,16.3,118.0,40.43,29.92
2018,7,12,18,45,283.5,39.5,1.45,15.85,80.5,30.15,20.41
2018,7,12,19,0,177.0,29.0,1.4,15.4,43.0,21.97,11.37
2018,7,12,19,15,98.5,16.5,1.35,15.25,23.5,12.98,0.0
2018,7,12,19,30,20.0,4.0,1.3,15.1,4.0,0.0,0.0
2018,7,12,19,45,10.0,2.0,1.2,14.9,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
