Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,13,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,13,4,45,5.5,2.0,1.1,12.8,2.0,0.0,0.0
2018,7,13,5,0,11.0,4.0,1.1,12.9,4.0,3.15,0.0
2018,7,13,5,15,63.0,17.0,1.1,13.2,22.0,31.58,0.0
2018,7,13,5,30,115.0,30.0,1.1,13.5,40.0,82.48,55.69
2018,7,13,5,45,183.5,44.5,1.1,13.8,72.0,140.88,109.14
2018,7,13,6,0,252.0,59.0,1.1,14.1,104.0,197.87,158.99
2018,7,13,6,15,274.5,73.5,1.1,14.5,137.0,238.37,194.57
2018,7,13,6,30,297.0,88.0,1.1,14.9,170.0,280.57,230.28
2018,7,13,6,45,189.5,112.5,1.1,15.25,168.5,242.01,198.44
2018,7,13,7,0,82.0,137.0,1.1,15.6,167.0,179.59,145.93
2018,7,13,7,15,142.5,162.0,1.15,16.0,224.0,262.51,213.83
2018,7,13,7,30,203.0,187.0,1.2,16.4,281.0,336.63,272.28
2018,7,13,7,45,282.5,197.0,1.2,16.8,344.5,429.48,343.56
2018,7,13,8,0,362.0,207.0,1.2,17.2,408.0,510.7,403.78
2018,7,13,8,15,467.0,189.5,1.25,17.6,472.5,607.76,474.56
2018,7,13,8,30,572.0,172.0,1.3,18.0,537.0,698.91,538.84
2018,7,13,8,45,690.5,139.5,1.35,18.4,611.0,779.4,593.46
2018,7,13,9,0,809.0,107.0,1.4,18.8,685.0,854.8,641.95
2018,7,13,9,15,817.0,111.5,1.4,19.1,723.0,864.49,645.36
2018,7,13,9,30,825.0,116.0,1.4,19.4,761.0,881.58,654.56
2018,7,13,9,45,626.5,216.0,1.45,19.75,718.5,821.56,611.81
2018,7,13,10,0,428.0,316.0,1.5,20.1,676.0,725.44,541.04
2018,7,13,10,15,554.5,266.0,1.5,20.4,748.5,793.46,589.72
2018,7,13,10,30,681.0,216.0,1.5,20.7,821.0,854.64,631.08
2018,7,13,10,45,724.0,201.0,1.5,21.05,858.5,866.89,637.66
2018,7,13,11,0,767.0,186.0,1.5,21.4,896.0,866.51,635.9
2018,7,13,11,15,610.5,284.5,1.55,21.65,855.0,807.55,592.65
2018,7,13,11,30,454.0,383.0,1.6,21.9,814.0,738.52,542.29
2018,7,13,11,45,372.5,422.5,1.65,22.2,778.0,675.44,497.64
2018,7,13,12,0,291.0,462.0,1.7,22.5,742.0,625.02,460.92
2018,7,13,12,15,318.0,450.5,1.75,22.65,756.5,617.03,455.85
2018,7,13,12,30,345.0,439.0,1.8,22.8,771.0,606.28,448.33
2018,7,13,12,45,561.0,313.0,1.85,22.95,847.5,637.3,472.56
2018,7,13,13,0,777.0,187.0,1.9,23.1,924.0,640.97,476.0
2018,7,13,13,15,832.5,148.5,1.95,23.1,927.0,599.26,445.04
2018,7,13,13,30,888.0,110.0,2.0,23.1,930.0,559.94,414.44
2018,7,13,13,45,884.0,108.5,2.05,23.1,908.5,510.02,374.63
2018,7,13,14,0,880.0,107.0,2.1,23.1,887.0,458.62,332.47
2018,7,13,14,15,874.0,105.5,2.1,23.0,859.0,405.19,287.59
2018,7,13,14,30,868.0,104.0,2.1,22.9,831.0,350.92,241.1
2018,7,13,14,45,860.0,102.5,2.15,22.8,797.5,295.51,193.65
2018,7,13,15,0,852.0,101.0,2.2,22.7,764.0,239.91,147.42
2018,7,13,15,15,840.5,99.0,2.2,22.7,724.5,183.58,105.22
2018,7,13,15,30,829.0,97.0,2.2,22.7,685.0,127.96,73.88
2018,7,13,15,45,815.5,94.0,2.2,22.3,642.0,86.41,67.24
2018,7,13,16,0,802.0,91.0,2.2,21.9,599.0,75.52,58.46
2018,7,13,16,15,784.5,88.0,2.2,21.6,552.5,73.79,57.27
2018,7,13,16,30,767.0,85.0,2.2,21.3,506.0,71.96,56.0
2018,7,13,16,45,743.0,82.0,2.25,21.0,457.5,69.9,54.53
2018,7,13,17,0,719.0,79.0,2.3,20.7,409.0,67.8,53.01
2018,7,13,17,15,686.5,74.5,2.3,20.25,359.0,64.39,50.37
2018,7,13,17,30,654.0,70.0,2.3,19.8,309.0,56.26,43.58
2018,7,13,17,45,609.0,65.0,2.3,19.3,260.5,52.42,40.44
2018,7,13,18,0,564.0,60.0,2.3,18.8,212.0,48.6,37.18
2018,7,13,18,15,498.0,53.0,2.25,18.2,166.5,43.05,32.28
2018,7,13,18,30,432.0,46.0,2.2,17.6,121.0,37.53,27.21
2018,7,13,18,45,334.0,36.5,2.2,17.05,83.5,29.82,19.98
2018,7,13,19,0,236.0,27.0,2.2,16.5,46.0,22.16,11.28
2018,7,13,19,15,131.0,15.5,2.15,16.15,25.0,12.2,0.0
2018,7,13,19,30,26.0,4.0,2.1,15.8,4.0,0.0,0.0
2018,7,13,19,45,13.0,2.0,2.05,15.4,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,1.55,12.3,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,1.6,12.4,5.0,3.93,0.0
2018,7,14,5,15,153.5,16.0,1.6,12.7,27.5,56.98,0.0
2018,7,14,5,30,272.0,27.0,1.6,13.0,50.0,143.33,98.05
2018,7,14,5,45,370.0,36.0,1.6,13.3,89.0,209.76,163.09
2018,7,14,6,0,468.0,45.0,1.6,13.6,128.0,285.52,229.72
2018,7,14,6,15,532.5,50.5,1.6,14.0,174.0,349.74,285.59
2018,7,14,6,30,597.0,56.0,1.6,14.4,220.0,419.08,343.51
2018,7,14,6,45,641.0,60.5,1.55,14.8,269.5,477.24,390.23
2018,7,14,7,0,685.0,65.0,1.5,15.2,319.0,539.95,438.4
2018,7,14,7,15,717.0,68.5,1.5,15.65,369.0,594.72,478.83
2018,7,14,7,30,749.0,72.0,1.5,16.1,419.0,649.6,517.2
2018,7,14,7,45,772.5,75.0,1.5,16.6,468.5,697.09,548.37
2018,7,14,8,0,796.0,78.0,1.5,17.1,518.0,743.3,577.95
2018,7,14,8,15,814.0,80.5,1.55,17.55,565.0,774.39,596.94
2018,7,14,8,30,832.0,83.0,1.6,18.0,612.0,811.24,619.86
2018,7,14,8,45,845.5,85.0,1.65,18.45,655.5,841.14,637.72
2018,7,14,9,0,859.0,87.0,1.7,18.9,699.0,868.15,653.55
2018,7,14,9,15,869.5,88.5,1.75,19.25,738.0,888.79,665.34
2018,7,14,9,30,880.0,90.0,1.8,19.6,777.0,906.06,674.96
2018,7,14,9,45,756.0,165.5,1.85,19.95,774.5,883.26,658.04
2018,7,14,10,0,632.0,241.0,1.9,20.3,772.0,848.56,631.86
2018,7,14,10,15,672.0,227.5,1.95,20.55,809.0,867.25,644.52
2018,7,14,10,30,712.0,214.0,2.0,20.8,846.0,882.05,654.0
2018,7,14,10,45,708.0,216.5,2.1,21.05,858.0,868.45,644.15
2018,7,14,11,0,704.0,219.0,2.2,21.3,870.0,851.62,632.38
2018,7,14,11,15,616.0,283.5,2.25,21.3,859.5,812.68,603.41
2018,7,14,11,30,528.0,348.0,2.3,21.3,849.0,772.56,573.68
2018,7,14,11,45,637.5,280.0,2.35,21.35,889.5,783.03,583.35
2018,7,14,12,0,747.0,212.0,2.4,21.4,930.0,786.37,587.32
2018,7,14,12,15,810.5,173.0,2.45,21.3,952.0,764.25,572.96
2018,7,14,12,30,874.0,134.0,2.5,21.2,974.0,734.87,553.2
2018,7,14,12,45,890.5,122.0,2.55,21.15,972.0,699.58,527.44
2018,7,14,13,0,907.0,110.0,2.6,21.1,970.0,660.59,498.28
2018,7,14,13,15,912.5,104.0,2.6,20.95,957.5,615.89,463.94
2018,7,14,13,30,918.0,98.0,2.6,20.8,945.0,568.47,426.54
2018,7,14,13,45,914.0,97.0,2.65,20.7,923.5,517.48,385.3
2018,7,14,14,0,910.0,96.0,2.7,20.6,902.0,464.93,341.53
2018,7,14,14,15,904.5,95.0,2.7,20.4,874.0,410.47,295.05
2018,7,14,14,30,899.0,94.0,2.7,20.2,846.0,355.05,246.81
2018,7,14,14,45,891.5,92.0,2.7,19.95,812.0,297.71,196.95
2018,7,14,15,0,884.0,90.0,2.7,19.7,778.0,240.11,148.29
2018,7,14,15,15,873.0,89.0,2.7,19.7,738.5,182.65,104.46
2018,7,14,15,30,862.0,88.0,2.7,19.7,699.0,125.79,71.91
2018,7,14,15,45,849.5,85.5,2.7,18.95,655.5,82.38,64.78
2018,7,14,16,0,837.0,83.0,2.7,18.2,612.0,80.44,63.57
2018,7,14,16,15,820.5,80.0,2.7,17.75,565.0,77.94,61.75
2018,7,14,16,30,804.0,77.0,2.7,17.3,518.0,67.47,53.06
2018,7,14,16,45,781.5,74.5,2.65,16.8,469.0,65.54,51.7
2018,7,14,17,0,759.0,72.0,2.6,16.3,420.0,63.56,50.28
2018,7,14,17,15,729.0,68.0,2.6,15.9,369.5,60.32,47.71
2018,7,14,17,30,699.0,64.0,2.6,15.5,319.0,57.03,45.05
2018,7,14,17,45,656.5,59.5,2.55,15.15,269.5,53.13,41.77
2018,7,14,18,0,614.0,55.0,2.5,14.8,220.0,45.45,35.02
2018,7,14,18,15,550.5,49.0,2.45,14.5,173.5,40.47,30.5
2018,7,14,18,30,487.0,43.0,2.4,14.2,127.0,35.55,25.86
2018,7,14,18,45,387.0,35.0,2.4,13.95,88.0,28.88,19.43
2018,7,14,19,0,287.0,27.0,2.4,13.7,49.0,22.35,11.41
2018,7,14,19,15,162.0,16.0,2.4,13.5,26.5,12.59,0.0
2018,7,14,19,30,37.0,5.0,2.4,13.3,4.0,0.0,0.0
2018,7,14,19,45,18.5,2.5,2.35,13.15,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.0,1.5,10.65,2.5,0.0,0.0
2018,7,15,5,0,51.0,6.0,1.5,10.8,5.0,0.0,0.0
2018,7,15,5,15,198.0,16.0,1.55,11.2,29.5,69.92,0.0
2018,7,15,5,30,345.0,26.0,1.6,11.6,54.0,167.4,113.73
2018,7,15,5,45,447.0,33.0,1.6,11.95,95.5,237.89,185.43
2018,7,15,6,0,549.0,40.0,1.6,12.3,137.0,314.24,253.4
2018,7,15,6,15,602.5,45.5,1.6,12.7,183.5,377.48,309.04
2018,7,15,6,30,656.0,51.0,1.6,13.1,230.0,444.46,365.32
2018,7,15,6,45,655.5,61.5,1.6,13.5,271.5,487.67,400.34
2018,7,15,7,0,655.0,72.0,1.6,13.9,313.0,531.56,434.15
2018,7,15,7,15,717.5,71.5,1.6,14.4,372.0,599.23,485.14
2018,7,15,7,30,780.0,71.0,1.6,14.9,431.0,671.85,536.7
2018,7,15,7,45,823.0,69.0,1.6,15.4,487.5,722.14,569.65
2018,7,15,8,0,866.0,67.0,1.6,15.9,544.0,779.26,606.81
2018,7,15,8,15,882.5,68.0,1.65,16.35,592.0,817.48,630.46
2018,7,15,8,30,899.0,69.0,1.7,16.8,640.0,853.26,652.32
2018,7,15,8,45,912.0,70.5,1.7,17.3,685.0,883.83,669.73
2018,7,15,9,0,925.0,72.0,1.7,17.8,730.0,911.27,684.9
2018,7,15,9,15,931.0,75.5,1.75,18.15,770.0,931.25,696.06
2018,7,15,9,30,937.0,79.0,1.8,18.5,810.0,947.44,704.83
2018,7,15,9,45,940.5,83.0,1.85,18.9,844.5,957.95,709.85
2018,7,15,10,0,944.0,87.0,1.9,19.3,879.0,964.43,712.38
2018,7,15,10,15,950.0,87.5,1.95,19.6,907.5,965.56,711.85
2018,7,15,10,30,956.0,88.0,2.0,19.9,936.0,962.69,708.88
2018,7,15,10,45,960.5,89.0,2.05,20.2,958.5,954.93,702.87
2018,7,15,11,0,965.0,90.0,2.1,20.5,981.0,943.13,694.37
2018,7,15,11,15,968.5,90.0,2.2,20.6,996.5,925.55,683.21
2018,7,15,11,30,972.0,90.0,2.3,20.7,1012.0,904.1,669.5
2018,7,15,11,45,974.0,89.5,2.35,20.75,1019.5,877.23,651.83
2018,7,15,12,0,976.0,89.0,2.4,20.8,1027.0,846.83,631.74
2018,7,15,12,15,974.5,90.0,2.45,20.75,1026.5,811.67,608.55
2018,7,15,12,30,973.0,91.0,2.5,20.7,1026.0,773.46,581.98
2018,7,15,12,45,969.5,92.5,2.55,20.65,1017.5,731.44,551.3
2018,7,15,13,0,966.0,94.0,2.6,20.6,1009.0,686.88,517.99
2018,7,15,13,15,963.5,93.0,2.65,20.5,993.5,638.66,481.21
2018,7,15,13,30,961.0,92.0,2.7,20.4,978.0,588.23,441.63
2018,7,15,13,45,957.0,91.5,2.75,20.25,956.0,535.44,399.03
2018,7,15,14,0,953.0,91.0,2.8,20.1,934.0,480.97,353.72
2018,7,15,14,15,947.5,89.5,2.8,19.9,905.0,423.8,304.95
2018,7,15,14,30,942.0,88.0,2.8,19.7,876.0,365.6,254.28
2018,7,15,14,45,934.5,86.5,2.8,19.5,840.5,306.1,202.36
2018,7,15,15,0,927.0,85.0,2.8,19.3,805.0,246.28,151.61
2018,7,15,15,15,917.0,83.5,2.8,19.3,764.5,186.04,105.42
2018,7,15,15,30,907.0,82.0,2.8,19.3,724.0,126.28,70.87
2018,7,15,15,45,894.5,79.5,2.8,18.8,679.0,80.04,62.84
2018,7,15,16,0,882.0,77.0,2.8,18.3,634.0,77.93,61.41
2018,7,15,16,15,866.0,75.0,2.75,17.9,586.0,75.9,59.97
2018,7,15,16,30,850.0,73.0,2.7,17.5,538.0,73.74,58.43
2018,7,15,16,45,828.5,70.0,2.65,17.1,487.0,70.67,56.09
2018,7,15,17,0,807.0,67.0,2.6,16.7,436.0,60.94,47.91
2018,7,15,17,15,777.0,63.5,2.55,16.35,384.0,57.85,45.47
2018,7,15,17,30,747.0,60.0,2.5,16.0,332.0,54.73,42.94
2018,7,15,17,45,704.0,56.0,2.5,15.6,280.5,51.02,39.83
2018,7,15,18,0,661.0,52.0,2.5,15.2,229.0,47.34,36.64
2018,7,15,18,15,596.5,46.5,2.4,14.85,180.5,42.25,32.04
2018,7,15,18,30,532.0,41.0,2.3,14.5,132.0,34.3,24.71
2018,7,15,18,45,426.5,33.5,2.25,14.1,91.5,27.87,18.52
2018,7,15,19,0,321.0,26.0,2.2,13.7,51.0,21.63,10.65
2018,7,15,19,15,179.5,15.5,2.15,13.5,27.5,12.2,0.0
2018,7,15,19,30,38.0,5.0,2.1,13.3,4.0,0.0,0.0
2018,7,15,19,45,19.0,2.5,2.05,13.1,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,7,16,4,45,25.5,3.0,1.6,10.7,2.5,0.0,0.0
2018,7,16,5,0,51.0,6.0,1.6,10.9,5.0,0.0,0.0
2018,7,16,5,15,200.0,16.0,1.6,11.35,29.5,70.58,0.0
2018,7,16,5,30,349.0,26.0,1.6,11.8,54.0,168.36,112.5
2018,7,16,5,45,453.0,33.0,1.6,12.2,95.5,240.66,187.17
2018,7,16,6,0,557.0,40.0,1.6,12.6,137.0,318.22,256.16
2018,7,16,6,15,621.0,45.0,1.55,13.05,186.0,386.8,315.86
2018,7,16,6,30,685.0,50.0,1.5,13.5,235.0,460.08,376.69
2018,7,16,6,45,727.5,53.5,1.45,13.9,287.0,522.77,426.62
2018,7,16,7,0,770.0,57.0,1.4,14.3,339.0,587.15,475.53
2018,7,16,7,15,800.0,59.5,1.4,14.85,391.5,636.68,511.26
2018,7,16,7,30,830.0,62.0,1.4,15.4,444.0,691.65,548.23
2018,7,16,7,45,851.5,64.5,1.4,16.0,495.5,739.52,578.85
2018,7,16,8,0,873.0,67.0,1.4,16.6,547.0,785.83,607.64
2018,7,16,8,15,889.5,68.5,1.45,17.15,595.5,824.9,631.51
2018,7,16,8,30,906.0,70.0,1.5,17.7,644.0,861.49,653.41
2018,7,16,8,45,918.5,71.5,1.5,18.3,689.0,891.82,670.11
2018,7,16,9,0,931.0,73.0,1.5,18.9,734.0,918.96,684.58
2018,7,16,9,15,938.5,75.5,1.55,19.35,774.5,939.28,695.58
2018,7,16,9,30,946.0,78.0,1.6,19.8,815.0,955.87,704.25
2018,7,16,9,45,950.5,81.0,1.65,20.25,849.5,966.35,709.05
2018,7,16,10,0,955.0,84.0,1.7,20.7,884.0,972.8,711.43
2018,7,16,10,15,960.5,84.5,1.75,21.05,912.5,973.53,710.54
2018,7,16,10,30,966.0,85.0,1.8,21.4,941.0,970.23,707.24
2018,7,16,10,45,970.0,86.0,1.85,21.75,963.5,961.99,700.92
2018,7,16,11,0,974.0,87.0,1.9,22.1,986.0,949.7,692.12
2018,7,16,11,15,976.5,87.5,1.95,22.25,1001.0,931.62,680.22
2018,7,16,11,30,979.0,88.0,2.0,22.4,1016.0,909.67,665.87
2018,7,16,11,45,980.0,88.5,2.05,22.6,1023.5,882.73,648.12
2018,7,16,12,0,981.0,89.0,2.1,22.8,1031.0,852.23,628.0
2018,7,16,12,15,979.0,90.5,2.15,22.9,1030.5,816.92,604.81
2018,7,16,12,30,977.0,92.0,2.2,23.0,1030.0,778.56,578.34
2018,7,16,12,45,973.5,93.0,2.25,23.05,1021.5,735.93,547.6
2018,7,16,13,0,970.0,94.0,2.3,23.1,1013.0,690.76,514.28
2018,7,16,13,15,968.0,93.5,2.3,23.1,998.0,642.98,477.99
2018,7,16,13,30,966.0,93.0,2.3,23.1,983.0,592.92,438.98
2018,7,16,13,45,961.5,92.5,2.35,23.05,960.5,539.56,396.58
2018,7,16,14,0,957.0,92.0,2.4,23.0,938.0,484.57,351.54
2018,7,16,14,15,951.5,91.0,2.4,22.85,909.0,427.45,303.53
2018,7,16,14,30,946.0,90.0,2.4,22.7,880.0,369.28,253.61
2018,7,16,14,45,938.5,88.5,2.45,22.55,845.0,309.44,202.19
2018,7,16,15,0,931.0,87.0,2.5,22.4,810.0,249.28,151.84
2018,7,16,15,15,921.0,85.0,2.5,22.4,769.0,188.38,105.65
2018,7,16,15,30,911.0,83.0,2.5,22.4,728.0,127.95,70.89
2018,7,16,15,45,898.0,81.0,2.5,21.9,682.5,81.05,62.89
2018,7,16,16,0,885.0,79.0,2.5,21.4,637.0,79.25,61.75
2018,7,16,16,15,868.0,77.0,2.45,21.05,588.5,77.22,60.32
2018,7,16,16,30,851.0,75.0,2.4,20.7,540.0,75.06,58.78
2018,7,16,16,45,828.5,72.0,2.4,20.35,488.5,71.99,56.47
2018,7,16,17,0,806.0,69.0,2.4,20.0,437.0,62.34,48.47
2018,7,16,17,15,775.0,65.5,2.35,19.45,384.5,59.29,46.13
2018,7,16,17,30,744.0,62.0,2.3,18.9,332.0,56.21,43.71
2018,7,16,17,45,700.0,57.5,2.25,18.35,280.0,52.15,40.36
2018,7,16,18,0,656.0,53.0,2.2,17.8,228.0,48.1,36.91
2018,7,16,18,15,589.5,47.5,2.1,17.15,179.5,39.69,29.46
2018,7,16,18,30,523.0,42.0,2.0,16.5,131.0,35.04,25.13
2018,7,16,18,45,415.5,34.0,1.95,15.8,90.0,28.24,18.67
2018,7,16,19,0,308.0,26.0,1.9,15.1,49.0,21.61,10.3
2018,7,16,19,15,165.5,14.5,1.85,14.7,26.0,11.41,0.0
2018,7,16,19,30,23.0,3.0,1.8,14.3,3.0,0.0,0.0
2018,7,16,19,45,11.5,1.5,1.75,13.95,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,7,17,4,45,23.0,3.0,1.4,11.0,2.5,0.0,0.0
2018,7,17,5,0,46.0,6.0,1.4,11.2,5.0,0.0,0.0
2018,7,17,5,15,189.5,16.0,1.45,11.7,28.5,67.62,0.0
2018,7,17,5,30,333.0,26.0,1.5,12.2,52.0,162.35,106.22
2018,7,17,5,45,437.5,33.5,1.5,12.65,93.0,235.33,182.46
2018,7,17,6,0,542.0,41.0,1.5,13.1,134.0,316.1,253.77
2018,7,17,6,15,571.0,48.0,1.5,13.55,175.0,367.84,300.03
2018,7,17,6,30,600.0,55.0,1.5,14.0,216.0,421.2,345.37
2018,7,17,6,45,620.5,64.0,1.5,14.5,261.5,473.08,387.16
2018,7,17,7,0,641.0,73.0,1.5,15.0,307.0,525.03,427.06
2018,7,17,7,15,709.0,73.5,1.5,15.5,368.5,597.12,481.1
2018,7,17,7,30,777.0,74.0,1.5,16.0,430.0,674.92,536.14
2018,7,17,7,45,819.5,71.5,1.5,16.5,486.0,724.26,568.07
2018,7,17,8,0,862.0,69.0,1.5,17.0,542.0,780.44,604.27
2018,7,17,8,15,878.5,71.5,1.55,17.5,591.0,820.41,628.84
2018,7,17,8,30,895.0,74.0,1.6,18.0,640.0,857.9,651.54
2018,7,17,8,45,907.5,76.0,1.65,18.55,685.0,888.56,669.26
2018,7,17,9,0,920.0,78.0,1.7,19.1,730.0,916.05,684.79
2018,7,17,9,15,927.5,80.5,1.7,19.5,770.0,936.17,695.2
2018,7,17,9,30,935.0,83.0,1.7,19.9,810.0,952.59,703.26
2018,7,17,9,45,939.5,85.5,1.75,20.3,844.0,962.41,707.77
2018,7,17,10,0,944.0,88.0,1.8,20.7,878.0,968.26,709.88
2018,7,17,10,15,950.0,89.0,1.8,21.05,907.0,969.93,708.95
2018,7,17,10,30,956.0,90.0,1.8,21.4,936.0,967.58,705.61
2018,7,17,10,45,960.0,91.0,1.85,21.7,958.5,959.35,699.41
2018,7,17,11,0,964.0,92.0,1.9,22.0,981.0,947.11,690.77
2018,7,17,11,15,967.5,92.5,1.95,22.2,996.5,929.97,679.34
2018,7,17,11,30,971.0,93.0,2.0,22.4,1012.0,908.95,665.44
2018,7,17,11,45,972.5,93.0,2.0,22.6,1019.5,882.07,647.23
2018,7,17,12,0,974.0,93.0,2.0,22.8,1027.0,851.65,626.74
2018,7,17,12,15,970.5,95.5,2.05,22.9,1026.0,816.16,603.5
2018,7,17,12,30,967.0,98.0,2.1,23.0,1025.0,777.7,576.96
2018,7,17,12,45,961.0,100.5,2.15,23.15,1016.0,734.81,545.9
2018,7,17,13,0,955.0,103.0,2.2,23.3,1007.0,689.56,512.43
2018,7,17,13,15,952.0,102.5,2.2,23.3,991.5,641.69,476.25
2018,7,17,13,30,949.0,102.0,2.2,23.3,976.0,591.69,437.46
2018,7,17,13,45,944.5,101.5,2.25,23.35,953.5,539.02,395.6
2018,7,17,14,0,940.0,101.0,2.3,23.4,931.0,484.74,351.18
2018,7,17,14,15,934.0,99.5,2.35,23.25,902.0,427.84,303.72
2018,7,17,14,30,928.0,98.0,2.4,23.1,873.0,369.99,254.36
2018,7,17,14,45,919.5,97.0,2.45,23.0,837.5,311.08,203.85
2018,7,17,15,0,911.0,96.0,2.5,22.9,802.0,251.97,154.48
2018,7,17,15,15,900.5,94.0,2.5,22.9,761.5,191.99,109.04
2018,7,17,15,30,890.0,92.0,2.5,22.9,721.0,132.55,74.72
2018,7,17,15,45,875.5,90.0,2.55,22.35,675.5,85.79,66.74
2018,7,17,16,0,861.0,88.0,2.6,21.8,630.0,84.12,65.74
2018,7,17,16,15,842.0,85.5,2.6,21.4,581.0,81.89,64.19
2018,7,17,16,30,823.0,83.0,2.6,21.0,532.0,71.96,56.08
2018,7,17,16,45,798.5,80.0,2.6,20.6,480.5,69.74,54.5
2018,7,17,17,0,774.0,77.0,2.6,20.2,429.0,67.47,52.85
2018,7,17,17,15,741.0,73.0,2.55,19.6,377.0,64.26,50.42
2018,7,17,17,30,708.0,69.0,2.5,19.0,325.0,61.03,47.9
2018,7,17,17,45,660.5,64.0,2.45,18.4,273.5,52.42,40.59
2018,7,17,18,0,613.0,59.0,2.4,17.8,222.0,48.44,37.2
2018,7,17,18,15,542.5,52.0,2.35,17.1,173.5,42.74,32.14
2018,7,17,18,30,472.0,45.0,2.3,16.4,125.0,37.08,26.91
2018,7,17,18,45,361.5,36.0,2.2,15.75,85.5,29.63,19.83
2018,7,17,19,0,251.0,27.0,2.1,15.1,46.0,22.31,10.52
2018,7,17,19,15,133.5,14.5,2.05,14.75,24.0,11.41,0.0
2018,7,17,19,30,16.0,2.0,2.0,14.4,2.0,0.0,0.0
2018,7,17,19,45,8.0,1.0,1.95,14.05,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,18,4,45,9.0,1.0,1.45,11.4,1.0,0.0,0.0
2018,7,18,5,0,18.0,2.0,1.5,11.6,2.0,0.0,0.0
2018,7,18,5,15,141.5,14.5,1.55,12.0,24.5,52.57,0.0
2018,7,18,5,30,265.0,27.0,1.6,12.4,47.0,138.9,88.57
2018,7,18,5,45,373.0,36.0,1.65,12.8,87.0,212.13,164.44
2018,7,18,6,0,481.0,45.0,1.7,13.2,127.0,293.03,235.77
2018,7,18,6,15,537.0,52.5,1.65,13.65,172.5,356.25,291.08
2018,7,18,6,30,593.0,60.0,1.6,14.1,218.0,423.84,347.6
2018,7,18,6,45,639.0,66.0,1.5,14.55,269.5,487.43,398.27
2018,7,18,7,0,685.0,72.0,1.4,15.0,321.0,553.34,448.32
2018,7,18,7,15,731.0,73.5,1.35,15.4,375.5,613.23,492.23
2018,7,18,7,30,777.0,75.0,1.3,15.8,430.0,677.03,536.28
2018,7,18,7,45,801.0,78.0,1.25,16.25,481.0,726.2,567.6
2018,7,18,8,0,825.0,81.0,1.2,16.7,532.0,774.03,597.18
2018,7,18,8,15,843.0,83.5,1.25,17.15,580.5,805.93,616.31
2018,7,18,8,30,861.0,86.0,1.3,17.6,629.0,843.7,639.42
2018,7,18,8,45,875.0,87.5,1.3,18.05,673.5,874.27,656.67
2018,7,18,9,0,889.0,89.0,1.3,18.5,718.0,901.85,671.84
2018,7,18,9,15,896.5,92.5,1.35,19.0,758.0,922.47,682.97
2018,7,18,9,30,904.0,96.0,1.4,19.5,798.0,939.45,691.83
2018,7,18,9,45,909.0,99.0,1.45,19.95,831.5,949.84,696.64
2018,7,18,10,0,914.0,102.0,1.5,20.4,865.0,956.34,699.13
2018,7,18,10,15,840.0,137.0,1.55,20.8,857.0,916.65,671.98
2018,7,18,10,30,766.0,172.0,1.6,21.2,849.0,887.73,652.33
2018,7,18,10,45,784.0,168.5,1.6,21.6,876.5,888.53,651.51
2018,7,18,11,0,802.0,165.0,1.6,22.0,904.0,885.5,647.96
2018,7,18,11,15,842.0,153.0,1.7,22.2,939.5,875.17,641.42
2018,7,18,11,30,882.0,141.0,1.8,22.4,975.0,876.43,642.6
2018,7,18,11,45,747.0,222.0,1.85,22.6,932.5,829.41,609.31
2018,7,18,12,0,612.0,303.0,1.9,22.8,890.0,759.34,558.97
2018,7,18,12,15,511.0,359.5,2.0,22.8,849.5,701.68,518.13
2018,7,18,12,30,410.0,416.0,2.1,22.8,809.0,643.67,476.41
2018,7,18,12,45,534.0,340.5,2.15,22.8,848.0,645.56,479.58
2018,7,18,13,0,658.0,265.0,2.2,22.8,887.0,634.25,472.14
2018,7,18,13,15,778.5,195.5,2.2,22.75,920.0,613.86,456.87
2018,7,18,13,30,899.0,126.0,2.2,22.7,953.0,583.11,432.61
2018,7,18,13,45,914.0,114.5,2.15,22.6,938.0,534.54,393.51
2018,7,18,14,0,929.0,103.0,2.1,22.5,923.0,482.53,350.56
2018,7,18,14,15,911.5,107.0,2.1,22.4,889.5,425.53,303.07
2018,7,18,14,30,894.0,111.0,2.1,22.3,856.0,368.71,254.79
2018,7,18,14,45,897.0,104.0,2.1,22.15,825.0,310.69,204.78
2018,7,18,15,0,900.0,97.0,2.1,22.0,794.0,251.26,154.75
2018,7,18,15,15,889.0,95.0,2.1,22.0,753.5,191.79,109.57
2018,7,18,15,30,878.0,93.0,2.1,22.0,713.0,132.92,75.34
2018,7,18,15,45,863.5,91.5,2.2,21.55,668.0,86.33,67.4
2018,7,18,16,0,849.0,90.0,2.3,21.1,623.0,85.0,66.67
2018,7,18,16,15,830.0,87.5,2.35,20.65,574.5,74.67,58.26
2018,7,18,16,30,811.0,85.0,2.4,20.2,526.0,73.04,57.2
2018,7,18,16,45,785.5,82.0,2.45,19.75,475.0,70.87,55.66
2018,7,18,17,0,760.0,79.0,2.5,19.3,424.0,68.65,54.08
2018,7,18,17,15,726.0,74.5,2.45,18.6,371.5,65.14,51.39
2018,7,18,17,30,692.0,70.0,2.4,17.9,319.0,61.57,48.59
2018,7,18,17,45,643.5,65.0,2.4,17.2,268.0,52.93,41.25
2018,7,18,18,0,595.0,60.0,2.4,16.5,217.0,49.01,37.9
2018,7,18,18,15,523.5,53.0,2.25,15.9,169.5,43.35,32.84
2018,7,18,18,30,452.0,46.0,2.1,15.3,122.0,37.76,27.63
2018,7,18,18,45,342.0,36.5,2.0,14.65,83.0,29.97,20.19
2018,7,18,19,0,232.0,27.0,1.9,14.0,44.0,22.29,10.2
2018,7,18,19,15,123.0,14.5,1.75,13.75,23.0,11.41,0.0
2018,7,18,19,30,14.0,2.0,1.6,13.5,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,1.5,13.25,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,1.95,11.3,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,2.0,11.5,2.0,0.0,0.0
2018,7,19,5,15,73.5,15.0,1.95,11.9,20.0,33.23,0.0
2018,7,19,5,30,139.0,28.0,1.9,12.3,38.0,95.49,58.45
2018,7,19,5,45,244.0,42.0,1.85,12.7,76.5,164.77,127.63
2018,7,19,6,0,349.0,56.0,1.8,13.1,115.0,241.33,194.72
2018,7,19,6,15,411.5,67.5,1.65,13.55,160.0,304.06,249.29
2018,7,19,6,30,474.0,79.0,1.5,14.0,205.0,377.33,310.21
2018,7,19,6,45,517.0,89.5,1.35,14.45,253.5,439.04,359.38
2018,7,19,7,0,560.0,100.0,1.2,14.9,302.0,503.03,407.97
2018,7,19,7,15,597.5,106.5,1.15,15.4,352.0,560.92,450.32
2018,7,19,7,30,635.0,113.0,1.1,15.9,402.0,619.55,491.56
2018,7,19,7,45,611.0,130.5,1.05,16.45,435.0,642.61,504.67
2018,7,19,8,0,587.0,148.0,1.0,17.0,468.0,661.39,514.55
2018,7,19,8,15,554.0,174.0,0.95,17.65,498.0,668.54,515.6
2018,7,19,8,30,521.0,200.0,0.9,18.3,528.0,680.5,519.78
2018,7,19,8,45,531.5,213.0,0.9,18.95,568.5,713.01,539.48
2018,7,19,9,0,542.0,226.0,0.9,19.6,609.0,743.39,557.13
2018,7,19,9,15,673.0,183.5,0.9,20.2,686.5,834.17,617.33
2018,7,19,9,30,804.0,141.0,0.9,20.8,764.0,907.92,661.34
2018,7,19,9,45,835.5,131.0,0.95,21.45,804.0,928.67,671.58
2018,7,19,10,0,867.0,121.0,1.0,22.1,844.0,933.17,672.28
2018,7,19,10,15,875.0,122.0,1.1,22.55,873.0,936.31,673.8
2018,7,19,10,30,883.0,123.0,1.2,23.0,902.0,935.66,672.97
2018,7,19,10,45,888.5,123.5,1.35,23.4,924.0,928.45,668.92
2018,7,19,11,0,894.0,124.0,1.5,23.8,946.0,917.44,662.42
2018,7,19,11,15,897.0,125.0,1.6,23.95,961.0,900.92,652.34
2018,7,19,11,30,900.0,126.0,1.7,24.1,976.0,880.75,639.89
2018,7,19,11,45,900.5,126.0,1.85,24.25,982.5,854.18,623.68
2018,7,19,12,0,901.0,126.0,2.0,24.4,989.0,824.39,605.14
2018,7,19,12,15,899.0,127.5,2.1,24.35,988.5,790.85,583.65
2018,7,19,12,30,897.0,129.0,2.2,24.3,988.0,754.55,558.59
2018,7,19,12,45,893.0,130.0,2.3,24.25,979.5,713.96,529.89
2018,7,19,13,0,889.0,131.0,2.4,24.2,971.0,671.13,498.79
2018,7,19,13,15,884.5,131.0,2.45,23.95,955.5,625.25,464.72
2018,7,19,13,30,880.0,131.0,2.5,23.7,940.0,577.55,428.22
2018,7,19,13,45,874.0,130.5,2.6,23.5,917.5,527.13,388.58
2018,7,19,14,0,868.0,130.0,2.7,23.3,895.0,475.41,346.61
2018,7,19,14,15,860.0,129.0,2.65,23.0,866.5,421.54,301.58
2018,7,19,14,30,852.0,128.0,2.6,22.7,838.0,367.02,255.1
2018,7,19,14,45,842.0,126.0,2.6,22.4,803.0,310.95,207.26
2018,7,19,15,0,832.0,124.0,2.6,22.1,768.0,249.35,156.34
2018,7,19,15,15,819.5,121.5,2.6,22.1,728.0,191.9,112.59
2018,7,19,15,30,807.0,119.0,2.6,22.1,688.0,135.43,79.18
2018,7,19,15,45,791.5,115.5,2.5,21.5,643.5,89.71,70.26
2018,7,19,16,0,776.0,112.0,2.4,20.9,599.0,88.34,69.54
2018,7,19,16,15,756.5,108.0,2.35,20.5,551.5,86.41,68.25
2018,7,19,16,30,737.0,104.0,2.3,20.1,504.0,77.85,61.31
2018,7,19,16,45,711.5,99.0,2.25,19.75,454.5,75.04,59.24
2018,7,19,17,0,686.0,94.0,2.2,19.4,405.0,72.12,57.04
2018,7,19,17,15,651.5,88.5,2.1,18.9,354.5,68.6,54.32
2018,7,19,17,30,617.0,83.0,2.0,18.4,304.0,65.0,51.48
2018,7,19,17,45,569.0,76.0,1.95,17.95,255.0,60.05,47.37
2018,7,19,18,0,521.0,69.0,1.9,17.5,206.0,55.05,43.06
2018,7,19,18,15,452.5,59.5,1.85,16.95,160.0,47.84,36.63
2018,7,19,18,30,384.0,50.0,1.8,16.4,114.0,40.57,29.93
2018,7,19,18,45,286.5,38.5,1.7,15.85,77.0,29.41,19.56
2018,7,19,19,0,189.0,27.0,1.6,15.3,40.0,20.52,8.48
2018,7,19,19,15,100.0,14.5,1.55,15.0,21.0,11.41,0.0
2018,7,19,19,30,11.0,2.0,1.5,14.7,2.0,0.0,0.0
2018,7,19,19,45,5.5,1.0,1.5,14.4,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,20,4,45,2.5,0.5,1.3,12.0,0.5,0.0,0.0
2018,7,20,5,0,5.0,1.0,1.3,12.2,1.0,0.0,0.0
2018,7,20,5,15,63.0,14.0,1.35,12.65,18.5,29.42,0.0
2018,7,20,5,30,121.0,27.0,1.4,13.1,36.0,87.71,51.35
2018,7,20,5,45,202.5,42.5,1.45,13.55,70.5,149.09,114.66
2018,7,20,6,0,284.0,58.0,1.5,14.0,105.0,214.33,172.09
2018,7,20,6,15,358.0,69.0,1.5,14.5,149.5,279.0,227.99
2018,7,20,6,30,432.0,80.0,1.5,15.0,194.0,350.64,287.91
2018,7,20,6,45,488.0,87.5,1.55,15.55,242.5,420.04,343.88
2018,7,20,7,0,544.0,95.0,1.6,16.1,291.0,488.25,397.0
2018,7,20,7,15,584.5,101.0,1.55,16.65,340.5,546.95,440.46
2018,7,20,7,30,625.0,107.0,1.5,17.2,390.0,606.69,483.1
2018,7,20,7,45,657.0,110.5,1.5,17.8,439.0,657.73,518.16
2018,7,20,8,0,689.0,114.0,1.5,18.4,488.0,708.3,551.13
2018,7,20,8,15,712.0,117.5,1.5,19.0,535.0,750.52,577.3
2018,7,20,8,30,735.0,121.0,1.5,19.6,582.0,791.04,601.85
2018,7,20,8,45,753.5,123.0,1.5,20.15,625.5,819.13,617.63
2018,7,20,9,0,772.0,125.0,1.5,20.7,669.0,849.52,634.92
2018,7,20,9,15,789.5,125.0,1.55,21.2,709.0,874.06,648.84
2018,7,20,9,30,807.0,125.0,1.6,21.7,749.0,895.52,660.74
2018,7,20,9,45,822.5,123.0,1.6,22.15,784.0,896.98,659.11
2018,7,20,10,0,838.0,121.0,1.6,22.6,819.0,907.82,663.96
2018,7,20,10,15,845.0,122.5,1.65,22.9,847.0,910.62,664.56
2018,7,20,10,30,852.0,124.0,1.7,23.2,875.0,909.75,662.98
2018,7,20,10,45,856.5,125.0,1.75,23.45,896.0,902.42,657.48
2018,7,20,11,0,861.0,126.0,1.8,23.7,917.0,891.43,649.75
2018,7,20,11,15,864.0,127.0,1.9,23.8,931.5,875.48,639.78
2018,7,20,11,30,867.0,128.0,2.0,23.9,946.0,856.02,627.5
2018,7,20,11,45,868.5,128.0,2.05,24.0,953.0,831.09,611.12
2018,7,20,12,0,870.0,128.0,2.1,24.1,960.0,803.01,592.62
2018,7,20,12,15,872.5,126.0,2.15,24.0,960.5,771.13,571.7
2018,7,20,12,30,875.0,124.0,2.2,23.9,961.0,736.39,547.37
2018,7,20,12,45,877.0,121.5,2.25,23.85,954.5,698.2,519.95
2018,7,20,13,0,879.0,119.0,2.3,23.8,948.0,657.43,489.97
2018,7,20,13,15,876.0,117.5,2.3,23.6,933.0,611.95,455.8
2018,7,20,13,30,873.0,116.0,2.3,23.4,918.0,564.56,419.22
2018,7,20,13,45,868.5,115.0,2.35,23.25,896.5,515.04,379.98
2018,7,20,14,0,864.0,114.0,2.4,23.1,875.0,464.1,338.38
2018,7,20,14,15,857.5,112.5,2.4,22.85,847.0,410.85,293.81
2018,7,20,14,30,851.0,111.0,2.4,22.6,819.0,356.82,247.61
2018,7,20,14,45,842.5,109.0,2.4,22.4,785.0,301.37,200.01
2018,7,20,15,0,834.0,107.0,2.4,22.2,751.0,245.83,153.49
2018,7,20,15,15,822.0,105.0,2.4,22.2,712.0,189.91,110.83
2018,7,20,15,30,810.0,103.0,2.4,22.2,673.0,126.31,71.63
2018,7,20,15,45,795.5,100.0,2.35,21.6,629.5,80.27,62.33
2018,7,20,16,0,781.0,97.0,2.3,21.0,586.0,78.88,61.55
2018,7,20,16,15,761.0,94.5,2.25,20.65,539.5,77.58,60.74
2018,7,20,16,30,741.0,92.0,2.2,20.3,493.0,76.22,59.89
2018,7,20,16,45,715.0,88.0,2.15,19.95,444.0,73.63,57.99
2018,7,20,17,0,689.0,84.0,2.1,19.6,395.0,65.53,51.32
2018,7,20,17,15,654.0,79.5,2.05,19.15,345.5,62.45,48.95
2018,7,20,17,30,619.0,75.0,2.0,18.7,296.0,59.33,46.49
2018,7,20,17,45,570.0,69.0,1.95,18.3,247.5,54.91,42.8
2018,7,20,18,0,521.0,63.0,1.9,17.9,199.0,50.49,38.98
2018,7,20,18,15,452.5,55.0,1.85,17.45,154.5,44.31,33.45
2018,7,20,18,30,384.0,47.0,1.8,17.0,110.0,38.15,27.72
2018,7,20,18,45,286.0,36.0,1.75,16.55,74.0,29.33,19.39
2018,7,20,19,0,188.0,25.0,1.7,16.1,38.0,19.06,6.99
2018,7,20,19,15,99.5,13.5,1.65,15.9,20.0,10.62,0.0
2018,7,20,19,30,11.0,2.0,1.6,15.7,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,1.55,15.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.95,13.45,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.0,13.5,2.0,0.0,0.0
2018,7,21,5,15,84.5,14.0,1.05,13.9,19.5,35.76,0.0
2018,7,21,5,30,161.0,26.0,1.1,14.3,37.0,100.24,56.3
2018,7,21,5,45,255.0,38.0,1.15,14.65,72.0,165.27,126.29
2018,7,21,6,0,349.0,50.0,1.2,15.0,107.0,235.22,187.76
2018,7,21,6,15,407.0,60.0,1.25,15.5,149.0,299.14,242.91
2018,7,21,6,30,465.0,70.0,1.3,16.0,191.0,364.66,297.59
2018,7,21,6,45,526.0,75.5,1.3,16.45,241.0,431.54,351.29
2018,7,21,7,0,587.0,81.0,1.3,16.9,291.0,502.18,405.77
2018,7,21,7,15,622.5,86.5,1.3,17.4,340.0,558.3,447.01
2018,7,21,7,30,658.0,92.0,1.3,17.9,389.0,615.1,487.37
2018,7,21,7,45,670.5,100.5,1.35,18.4,434.0,657.86,516.01
2018,7,21,8,0,683.0,109.0,1.4,18.9,479.0,698.9,542.6
2018,7,21,8,15,640.5,136.0,1.4,19.35,508.0,712.54,549.1
2018,7,21,8,30,598.0,163.0,1.4,19.8,537.0,719.8,550.79
2018,7,21,8,45,492.0,216.5,1.4,20.25,539.5,683.98,520.93
2018,7,21,9,0,386.0,270.0,1.4,20.7,542.0,629.22,478.35
2018,7,21,9,15,549.0,216.5,1.45,21.05,627.5,747.68,563.34
2018,7,21,9,30,712.0,163.0,1.5,21.4,713.0,855.66,635.42
2018,7,21,9,45,692.5,180.5,1.55,21.75,735.5,857.05,633.69
2018,7,21,10,0,673.0,198.0,1.6,22.1,758.0,854.45,630.64
2018,7,21,10,15,644.5,225.5,1.65,22.3,776.5,849.19,625.25
2018,7,21,10,30,616.0,253.0,1.7,22.5,795.0,839.64,617.13
2018,7,21,10,45,651.5,239.5,1.8,22.75,825.5,848.18,623.26
2018,7,21,11,0,687.0,226.0,1.9,23.0,856.0,852.6,626.44
2018,7,21,11,15,532.0,311.5,1.95,23.05,804.0,771.75,568.22
2018,7,21,11,30,377.0,397.0,2.0,23.1,752.0,682.33,504.07
2018,7,21,11,45,595.5,279.0,2.05,23.2,845.5,757.17,560.38
2018,7,21,12,0,814.0,161.0,2.1,23.3,939.0,799.09,592.07
2018,7,21,12,15,841.0,144.5,2.15,23.3,948.0,762.86,567.18
2018,7,21,12,30,868.0,128.0,2.2,23.3,957.0,735.8,548.29
2018,7,21,12,45,876.0,121.5,2.2,23.25,952.5,698.89,521.45
2018,7,21,13,0,884.0,115.0,2.2,23.2,948.0,658.96,491.85
2018,7,21,13,15,882.5,113.5,2.2,23.1,934.0,614.13,457.94
2018,7,21,13,30,881.0,112.0,2.2,23.0,920.0,567.23,421.52
2018,7,21,13,45,877.5,110.5,2.2,22.9,899.0,517.43,381.85
2018,7,21,14,0,874.0,109.0,2.2,22.8,878.0,466.09,339.77
2018,7,21,14,15,869.0,107.0,2.2,22.6,850.5,412.51,294.88
2018,7,21,14,30,864.0,105.0,2.2,22.4,823.0,357.98,248.19
2018,7,21,14,45,856.5,102.5,2.2,22.25,789.0,301.71,199.84
2018,7,21,15,0,849.0,100.0,2.2,22.1,755.0,245.24,152.44
2018,7,21,15,15,827.0,102.5,2.2,22.1,712.5,189.78,110.47
2018,7,21,15,30,805.0,105.0,2.2,22.1,670.0,127.79,72.77
2018,7,21,15,45,802.5,97.5,2.15,21.6,630.0,78.96,61.23
2018,7,21,16,0,800.0,90.0,2.1,21.1,590.0,74.97,58.23
2018,7,21,16,15,783.5,87.0,2.1,20.75,544.0,73.23,57.04
2018,7,21,16,30,767.0,84.0,2.1,20.4,498.0,71.39,55.76
2018,7,21,16,45,743.5,80.0,2.1,20.05,449.0,68.62,53.68
2018,7,21,17,0,720.0,76.0,2.1,19.7,400.0,65.75,51.5
2018,7,21,17,15,687.5,71.5,2.05,19.2,350.0,62.26,48.78
2018,7,21,17,30,655.0,67.0,2.0,18.7,300.0,54.24,42.05
2018,7,21,17,45,609.5,62.0,1.95,18.25,251.5,50.33,38.8
2018,7,21,18,0,564.0,57.0,1.9,17.8,203.0,46.44,35.44
2018,7,21,18,15,495.5,50.0,1.85,17.3,157.5,40.81,30.39
2018,7,21,18,30,427.0,43.0,1.8,16.8,112.0,35.23,25.18
2018,7,21,18,45,323.5,33.5,1.75,16.3,75.5,27.46,17.77
2018,7,21,19,0,220.0,24.0,1.7,15.8,39.0,19.75,6.92
2018,7,21,19,15,116.5,13.0,1.65,15.55,20.5,10.23,0.0
2018,7,21,19,30,13.0,2.0,1.6,15.3,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,1.55,15.05,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,0.9,13.25,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,0.9,13.4,2.0,0.0,0.0
2018,7,22,5,15,127.5,13.0,0.9,13.7,21.0,47.66,0.0
2018,7,22,5,30,240.0,24.0,0.9,14.0,40.0,126.07,67.89
2018,7,22,5,45,346.0,32.5,0.95,14.35,77.0,199.32,152.06
2018,7,22,6,0,452.0,41.0,1.0,14.7,114.0,277.45,220.82
2018,7,22,6,15,520.0,47.5,1.0,15.1,160.0,344.28,278.51
2018,7,22,6,30,588.0,54.0,1.0,15.5,206.0,416.81,338.46
2018,7,22,6,45,633.5,58.5,1.05,15.95,255.5,475.8,385.67
2018,7,22,7,0,679.0,63.0,1.1,16.4,305.0,539.83,434.74
2018,7,22,7,15,711.0,67.0,1.1,16.85,355.0,595.55,475.27
2018,7,22,7,30,743.0,71.0,1.1,17.3,405.0,651.43,513.38
2018,7,22,7,45,767.0,74.0,1.15,17.75,454.5,699.64,545.12
2018,7,22,8,0,791.0,77.0,1.2,18.2,504.0,746.65,575.37
2018,7,22,8,15,808.5,79.5,1.25,18.65,551.0,777.46,593.89
2018,7,22,8,30,826.0,82.0,1.3,19.1,598.0,814.24,616.46
2018,7,22,8,45,839.5,84.0,1.35,19.5,641.5,844.45,634.39
2018,7,22,9,0,853.0,86.0,1.4,19.9,685.0,871.77,650.34
2018,7,22,9,15,860.5,89.5,1.45,20.25,723.5,892.13,661.79
2018,7,22,9,30,868.0,93.0,1.5,20.6,762.0,908.99,671.03
2018,7,22,9,45,873.0,96.5,1.5,21.0,795.5,919.89,675.7
2018,7,22,10,0,878.0,100.0,1.5,21.4,829.0,927.02,678.07
2018,7,22,10,15,884.5,101.5,1.6,21.65,857.5,929.71,679.43
2018,7,22,10,30,891.0,103.0,1.7,21.9,886.0,928.58,678.44
2018,7,22,10,45,896.0,103.0,1.75,22.2,907.5,920.79,672.51
2018,7,22,11,0,901.0,103.0,1.8,22.5,929.0,909.22,664.28
2018,7,22,11,15,904.0,104.0,1.85,22.65,944.0,893.05,653.54
2018,7,22,11,30,907.0,105.0,1.9,22.8,959.0,873.21,640.46
2018,7,22,11,45,909.0,104.5,1.95,23.0,966.5,847.67,623.53
2018,7,22,12,0,911.0,104.0,2.0,23.2,974.0,818.8,604.37
2018,7,22,12,15,912.0,103.5,2.1,23.25,974.0,785.98,583.2
2018,7,22,12,30,913.0,103.0,2.2,23.3,974.0,750.18,558.75
2018,7,22,12,45,913.5,101.0,2.25,23.35,967.0,710.03,529.74
2018,7,22,13,0,914.0,99.0,2.3,23.4,960.0,667.27,498.13
2018,7,22,13,15,911.5,98.0,2.35,23.35,945.0,621.0,463.29
2018,7,22,13,30,909.0,97.0,2.4,23.3,930.0,572.64,425.83
2018,7,22,13,45,904.5,96.5,2.45,23.3,908.5,521.77,385.21
2018,7,22,14,0,900.0,96.0,2.5,23.3,887.0,469.38,342.14
2018,7,22,14,15,894.0,94.5,2.55,23.1,858.5,414.41,296.09
2018,7,22,14,30,888.0,93.0,2.6,22.9,830.0,358.55,248.21
2018,7,22,14,45,879.5,92.0,2.65,22.75,796.0,301.69,199.17
2018,7,22,15,0,871.0,91.0,2.7,22.6,762.0,244.68,151.15
2018,7,22,15,15,860.5,89.0,2.7,22.6,722.5,186.83,106.67
2018,7,22,15,30,850.0,87.0,2.7,22.6,683.0,129.55,72.57
2018,7,22,15,45,836.5,85.0,2.7,22.05,639.5,81.7,63.44
2018,7,22,16,0,823.0,83.0,2.7,21.5,596.0,80.04,62.42
2018,7,22,16,15,805.5,80.5,2.7,21.1,549.0,77.82,60.85
2018,7,22,16,30,788.0,78.0,2.7,20.7,502.0,67.84,52.68
2018,7,22,16,45,764.5,74.5,2.7,20.3,452.5,65.23,50.74
2018,7,22,17,0,741.0,71.0,2.7,19.9,403.0,62.55,48.71
2018,7,22,17,15,708.5,67.0,2.65,19.35,352.5,59.27,46.17
2018,7,22,17,30,676.0,63.0,2.6,18.8,302.0,55.96,43.54
2018,7,22,17,45,630.5,58.5,2.6,18.25,253.0,48.08,36.82
2018,7,22,18,0,585.0,54.0,2.6,17.7,204.0,44.43,33.67
2018,7,22,18,15,517.0,47.5,2.5,17.2,158.5,39.08,28.86
2018,7,22,18,30,449.0,41.0,2.4,16.7,113.0,33.79,23.91
2018,7,22,18,45,343.5,32.5,2.35,16.2,76.0,26.75,17.11
2018,7,22,19,0,238.0,24.0,2.3,15.7,39.0,19.84,6.29
2018,7,22,19,15,126.5,13.0,2.25,15.4,20.5,10.23,0.0
2018,7,22,19,30,15.0,2.0,2.2,15.1,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,2.15,14.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
