Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,1.6,12.15,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,1.6,12.2,2.0,0.0,0.0
2018,7,23,5,15,146.5,12.5,1.6,12.55,21.0,52.97,0.0
2018,7,23,5,30,274.0,22.0,1.6,12.9,40.0,136.08,69.11
2018,7,23,5,45,381.5,30.5,1.6,13.25,78.5,212.2,162.59
2018,7,23,6,0,489.0,39.0,1.6,13.6,117.0,292.91,234.67
2018,7,23,6,15,556.5,44.5,1.6,14.1,163.5,360.16,293.6
2018,7,23,6,30,624.0,50.0,1.6,14.6,210.0,430.64,352.81
2018,7,23,6,45,668.5,54.5,1.55,15.05,260.5,493.53,403.3
2018,7,23,7,0,713.0,59.0,1.5,15.5,311.0,558.46,453.02
2018,7,23,7,15,744.5,61.5,1.5,16.05,361.5,613.44,493.16
2018,7,23,7,30,776.0,64.0,1.5,16.6,412.0,668.43,530.46
2018,7,23,7,45,799.0,67.0,1.5,17.15,462.5,709.66,556.74
2018,7,23,8,0,822.0,70.0,1.5,17.7,513.0,756.52,586.48
2018,7,23,8,15,839.5,72.0,1.55,18.3,560.5,795.93,610.72
2018,7,23,8,30,857.0,74.0,1.6,18.9,608.0,833.07,633.1
2018,7,23,8,45,870.0,76.0,1.6,19.45,652.5,863.67,650.33
2018,7,23,9,0,883.0,78.0,1.6,20.0,697.0,891.25,665.41
2018,7,23,9,15,894.0,79.0,1.65,20.5,737.0,912.65,677.07
2018,7,23,9,30,905.0,80.0,1.7,21.0,777.0,930.6,686.54
2018,7,23,9,45,913.0,81.5,1.75,21.45,812.0,942.67,692.38
2018,7,23,10,0,921.0,83.0,1.8,21.9,847.0,950.92,695.9
2018,7,23,10,15,925.5,85.0,1.85,22.25,875.5,952.54,695.53
2018,7,23,10,30,930.0,87.0,1.9,22.6,904.0,950.17,692.78
2018,7,23,10,45,932.5,89.0,1.95,22.9,925.5,941.98,686.54
2018,7,23,11,0,935.0,91.0,2.0,23.2,947.0,929.84,677.91
2018,7,23,11,15,937.0,92.0,2.05,23.3,961.5,912.43,666.47
2018,7,23,11,30,939.0,93.0,2.1,23.4,976.0,891.26,652.64
2018,7,23,11,45,938.5,94.5,2.2,23.5,983.0,864.81,635.79
2018,7,23,12,0,938.0,96.0,2.3,23.6,990.0,834.96,616.57
2018,7,23,12,15,936.0,97.5,2.35,23.55,989.5,800.74,594.23
2018,7,23,12,30,934.0,99.0,2.4,23.5,989.0,763.57,568.91
2018,7,23,12,45,930.5,100.0,2.5,23.5,981.0,722.23,539.33
2018,7,23,13,0,927.0,101.0,2.6,23.5,973.0,678.44,507.2
2018,7,23,13,15,925.0,100.0,2.65,23.45,958.5,631.77,471.94
2018,7,23,13,30,923.0,99.0,2.7,23.4,944.0,582.93,434.01
2018,7,23,13,45,919.5,98.0,2.8,23.35,922.5,531.36,392.97
2018,7,23,14,0,916.0,97.0,2.9,23.3,901.0,478.15,349.27
2018,7,23,14,15,909.5,96.5,2.9,23.15,872.5,422.7,302.51
2018,7,23,14,30,903.0,96.0,2.9,23.0,844.0,366.36,253.99
2018,7,23,14,45,894.5,94.5,2.95,22.85,809.0,308.16,203.78
2018,7,23,15,0,886.0,93.0,3.0,22.7,774.0,249.79,154.59
2018,7,23,15,15,875.0,91.0,3.0,22.7,734.0,190.82,109.17
2018,7,23,15,30,864.0,89.0,3.0,22.7,694.0,132.48,74.29
2018,7,23,15,45,846.5,88.0,3.0,22.05,648.5,83.78,65.19
2018,7,23,16,0,829.0,87.0,3.0,21.4,603.0,82.64,64.65
2018,7,23,16,15,810.5,84.5,3.0,20.95,555.0,72.3,56.23
2018,7,23,16,30,792.0,82.0,3.0,20.5,507.0,70.64,55.13
2018,7,23,16,45,592.0,100.5,2.95,20.0,400.5,73.63,58.01
2018,7,23,17,0,392.0,119.0,2.9,19.5,294.0,82.44,65.94
2018,7,23,17,15,284.0,102.5,2.85,18.95,221.0,70.99,56.41
2018,7,23,17,30,176.0,86.0,2.8,18.4,148.0,62.04,48.92
2018,7,23,17,45,240.0,75.0,2.75,17.85,145.0,53.74,41.86
2018,7,23,18,0,304.0,64.0,2.7,17.3,142.0,47.43,36.37
2018,7,23,18,15,217.0,51.5,2.6,16.75,101.0,38.16,28.1
2018,7,23,18,30,130.0,39.0,2.5,16.2,60.0,29.58,20.27
2018,7,23,18,45,82.5,27.0,2.4,15.7,38.5,20.6,11.87
2018,7,23,19,0,35.0,15.0,2.3,15.2,17.0,11.56,0.84
2018,7,23,19,15,24.0,8.5,2.25,14.95,9.5,6.69,0.0
2018,7,23,19,30,13.0,2.0,2.2,14.7,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,2.15,14.45,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.5,1.7,12.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,3.0,1.7,12.7,2.0,0.0,0.0
2018,7,24,5,15,102.0,13.0,1.75,13.0,18.5,40.35,0.0
2018,7,24,5,30,190.0,23.0,1.8,13.3,35.0,106.82,48.91
2018,7,24,5,45,305.0,33.5,1.8,13.55,72.5,184.43,140.91
2018,7,24,6,0,420.0,44.0,1.8,13.8,110.0,267.0,214.18
2018,7,24,6,15,509.5,49.0,1.8,14.25,158.5,342.09,279.43
2018,7,24,6,30,599.0,54.0,1.8,14.7,207.0,424.74,348.56
2018,7,24,6,45,647.5,58.0,1.85,15.15,257.0,485.57,398.1
2018,7,24,7,0,696.0,62.0,1.9,15.6,307.0,551.83,449.8
2018,7,24,7,15,730.5,65.5,1.9,16.1,358.5,609.58,492.66
2018,7,24,7,30,765.0,69.0,1.9,16.6,410.0,667.62,532.82
2018,7,24,7,45,790.5,71.0,1.95,17.1,460.5,716.7,565.57
2018,7,24,8,0,816.0,73.0,2.0,17.6,511.0,756.54,591.05
2018,7,24,8,15,834.0,75.0,2.05,18.05,559.0,796.22,616.19
2018,7,24,8,30,852.0,77.0,2.1,18.5,607.0,833.66,639.4
2018,7,24,8,45,866.0,79.0,2.15,19.0,651.5,865.04,658.06
2018,7,24,9,0,880.0,81.0,2.2,19.5,696.0,893.44,674.61
2018,7,24,9,15,889.0,83.5,2.25,19.9,736.0,914.62,686.49
2018,7,24,9,30,898.0,86.0,2.3,20.3,776.0,932.25,696.08
2018,7,24,9,45,904.0,89.0,2.35,20.7,810.5,943.92,701.8
2018,7,24,10,0,910.0,92.0,2.4,21.1,845.0,951.72,705.11
2018,7,24,10,15,916.5,93.0,2.45,21.3,874.0,954.01,705.48
2018,7,24,10,30,923.0,94.0,2.5,21.5,903.0,952.37,703.42
2018,7,24,10,45,928.0,94.5,2.55,21.75,925.5,944.9,697.55
2018,7,24,11,0,933.0,95.0,2.6,22.0,948.0,933.49,689.23
2018,7,24,11,15,936.0,95.5,2.65,22.05,963.0,916.42,677.8
2018,7,24,11,30,939.0,96.0,2.7,22.1,978.0,895.57,663.93
2018,7,24,11,45,941.0,95.5,2.75,22.15,985.5,869.33,646.48
2018,7,24,12,0,943.0,95.0,2.8,22.2,993.0,839.62,626.66
2018,7,24,12,15,941.5,96.5,2.8,22.15,993.0,805.6,603.74
2018,7,24,12,30,940.0,98.0,2.8,22.1,993.0,768.57,577.93
2018,7,24,12,45,937.0,99.0,2.85,22.05,985.0,727.29,547.82
2018,7,24,13,0,934.0,100.0,2.9,22.0,977.0,683.49,515.15
2018,7,24,13,15,932.0,98.5,2.9,21.95,962.0,636.06,478.81
2018,7,24,13,30,930.0,97.0,2.9,21.9,947.0,586.46,439.83
2018,7,24,13,45,927.0,95.5,2.9,21.8,925.5,534.36,397.86
2018,7,24,14,0,924.0,94.0,2.9,21.7,904.0,480.57,353.27
2018,7,24,14,15,919.0,93.0,2.9,21.6,876.0,424.86,305.91
2018,7,24,14,30,914.0,92.0,2.9,21.5,848.0,368.09,256.63
2018,7,24,14,45,906.5,90.0,2.9,21.35,813.0,309.14,205.39
2018,7,24,15,0,899.0,88.0,2.9,21.2,778.0,249.91,155.08
2018,7,24,15,15,888.0,86.5,2.9,21.2,737.5,190.46,108.95
2018,7,24,15,30,877.0,85.0,2.9,21.2,697.0,131.62,73.48
2018,7,24,15,45,865.0,82.5,2.9,20.7,653.0,80.99,63.21
2018,7,24,16,0,853.0,80.0,2.9,20.2,609.0,78.96,61.86
2018,7,24,16,15,836.5,77.0,2.85,19.85,561.0,76.34,59.93
2018,7,24,16,30,820.0,74.0,2.8,19.5,513.0,73.56,57.86
2018,7,24,16,45,797.5,71.0,2.8,19.15,463.0,63.51,49.5
2018,7,24,17,0,775.0,68.0,2.8,18.8,413.0,61.05,47.65
2018,7,24,17,15,743.5,64.5,2.75,18.3,361.5,58.02,45.3
2018,7,24,17,30,712.0,61.0,2.7,17.8,310.0,54.97,42.87
2018,7,24,17,45,667.0,56.0,2.65,17.25,259.5,50.56,39.16
2018,7,24,18,0,622.0,51.0,2.6,16.7,209.0,46.13,35.31
2018,7,24,18,15,553.5,45.0,2.5,16.3,162.0,37.49,27.55
2018,7,24,18,30,485.0,39.0,2.4,15.9,115.0,32.46,22.79
2018,7,24,18,45,366.5,30.5,2.3,15.45,76.0,25.24,15.77
2018,7,24,19,0,248.0,22.0,2.2,15.0,37.0,18.21,3.65
2018,7,24,19,15,124.0,11.0,2.15,14.8,18.5,8.65,0.0
2018,7,24,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,25,5,15,141.5,10.5,1.7,12.55,19.0,50.19,0.0
2018,7,25,5,30,283.0,21.0,1.7,13.0,38.0,137.75,57.12
2018,7,25,5,45,405.5,28.0,1.7,13.4,77.5,220.42,167.9
2018,7,25,6,0,528.0,35.0,1.7,13.8,117.0,304.46,243.47
2018,7,25,6,15,594.5,40.0,1.7,14.35,164.5,373.42,304.06
2018,7,25,6,30,661.0,45.0,1.7,14.9,212.0,447.54,366.18
2018,7,25,6,45,704.5,48.5,1.7,15.45,263.0,510.34,416.69
2018,7,25,7,0,748.0,52.0,1.7,16.0,314.0,575.06,466.35
2018,7,25,7,15,778.0,55.5,1.75,16.55,366.0,625.38,502.74
2018,7,25,7,30,808.0,59.0,1.8,17.1,418.0,681.46,541.25
2018,7,25,7,45,829.5,61.5,1.85,17.7,468.5,729.18,572.51
2018,7,25,8,0,851.0,64.0,1.9,18.3,519.0,775.43,602.06
2018,7,25,8,15,867.0,66.5,1.95,18.8,567.5,815.22,626.77
2018,7,25,8,30,883.0,69.0,2.0,19.3,616.0,852.55,649.47
2018,7,25,8,45,895.5,70.5,2.05,19.8,660.5,882.85,667.14
2018,7,25,9,0,908.0,72.0,2.1,20.3,705.0,910.03,682.66
2018,7,25,9,15,915.0,75.0,2.15,20.7,745.0,930.53,693.94
2018,7,25,9,30,922.0,78.0,2.2,21.1,785.0,947.32,702.86
2018,7,25,9,45,925.5,81.5,2.25,21.5,819.0,957.54,707.55
2018,7,25,10,0,929.0,85.0,2.3,21.9,853.0,963.76,709.8
2018,7,25,10,15,934.5,86.5,2.35,22.2,882.0,965.74,709.7
2018,7,25,10,30,940.0,88.0,2.4,22.5,911.0,963.7,707.14
2018,7,25,10,45,944.0,89.0,2.45,22.85,933.5,955.75,700.74
2018,7,25,11,0,948.0,90.0,2.5,23.2,956.0,943.81,691.89
2018,7,25,11,15,950.0,91.5,2.55,23.3,971.0,926.61,680.38
2018,7,25,11,30,952.0,93.0,2.6,23.4,986.0,905.57,666.41
2018,7,25,11,45,953.0,93.5,2.65,23.5,993.5,879.08,648.85
2018,7,25,12,0,954.0,94.0,2.7,23.6,1001.0,849.08,628.94
2018,7,25,12,15,954.0,94.5,2.8,23.6,1001.5,814.97,606.71
2018,7,25,12,30,954.0,95.0,2.9,23.6,1002.0,777.74,581.59
2018,7,25,12,45,953.5,94.0,2.95,23.55,994.5,736.0,551.38
2018,7,25,13,0,953.0,93.0,3.0,23.5,987.0,691.55,518.46
2018,7,25,13,15,922.5,110.5,3.05,23.35,964.5,640.71,479.94
2018,7,25,13,30,892.0,128.0,3.1,23.2,942.0,589.3,440.07
2018,7,25,13,45,890.0,123.5,3.1,23.05,919.0,537.11,398.51
2018,7,25,14,0,888.0,119.0,3.1,22.9,896.0,483.26,354.37
2018,7,25,14,15,869.0,123.0,3.15,22.6,862.5,427.03,307.61
2018,7,25,14,30,850.0,127.0,3.2,22.3,829.0,371.19,260.17
2018,7,25,14,45,859.5,115.5,3.2,21.95,799.5,314.05,210.53
2018,7,25,15,0,869.0,104.0,3.2,21.6,770.0,254.76,159.97
2018,7,25,15,15,859.5,101.5,3.2,21.6,730.5,196.38,114.64
2018,7,25,15,30,850.0,99.0,3.2,21.6,691.0,138.44,79.48
2018,7,25,15,45,755.5,122.5,3.15,20.75,623.0,93.4,73.64
2018,7,25,16,0,661.0,146.0,3.1,19.9,555.0,99.14,79.02
2018,7,25,16,15,595.5,149.5,3.05,19.3,495.5,101.94,81.84
2018,7,25,16,30,530.0,153.0,3.0,18.7,436.0,103.92,84.01
2018,7,25,16,45,585.5,124.5,2.95,18.15,408.0,89.57,72.18
2018,7,25,17,0,641.0,96.0,2.9,17.6,380.0,72.81,58.1
2018,7,25,17,15,576.5,88.0,2.85,17.1,319.0,67.16,53.52
2018,7,25,17,30,512.0,80.0,2.8,16.6,258.0,61.45,48.78
2018,7,25,17,45,440.5,67.0,2.75,16.1,202.5,51.9,40.53
2018,7,25,18,0,369.0,54.0,2.7,15.6,147.0,42.14,31.93
2018,7,25,18,15,286.0,46.0,2.6,15.25,108.0,34.96,25.43
2018,7,25,18,30,203.0,38.0,2.5,14.9,69.0,28.68,19.55
2018,7,25,18,45,157.5,28.5,2.4,14.55,47.5,21.59,12.68
2018,7,25,19,0,112.0,19.0,2.3,14.2,26.0,14.44,0.83
2018,7,25,19,15,56.0,9.5,2.25,14.0,13.0,7.47,0.0
2018,7,25,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,26,5,15,105.5,11.0,1.85,12.6,17.0,40.02,0.0
2018,7,26,5,30,211.0,22.0,1.8,13.0,34.0,112.59,39.0
2018,7,26,5,45,330.0,31.5,1.8,13.35,72.0,193.76,147.25
2018,7,26,6,0,449.0,41.0,1.8,13.7,110.0,278.63,223.22
2018,7,26,6,15,489.0,48.5,1.8,14.2,149.5,332.46,271.64
2018,7,26,6,30,529.0,56.0,1.8,14.7,189.0,389.22,320.28
2018,7,26,6,45,562.0,64.0,1.75,15.25,234.0,444.77,365.46
2018,7,26,7,0,595.0,72.0,1.7,15.8,279.0,501.75,409.64
2018,7,26,7,15,643.5,78.5,1.7,16.25,335.0,568.83,460.14
2018,7,26,7,30,692.0,85.0,1.7,16.7,391.0,637.68,509.69
2018,7,26,7,45,750.0,82.0,1.7,17.1,450.5,700.89,552.7
2018,7,26,8,0,808.0,79.0,1.7,17.5,510.0,768.21,597.39
2018,7,26,8,15,827.0,81.5,1.7,18.0,558.5,800.75,616.38
2018,7,26,8,30,846.0,84.0,1.7,18.5,607.0,839.48,639.69
2018,7,26,8,45,861.0,86.0,1.7,19.0,652.5,871.6,658.07
2018,7,26,9,0,876.0,88.0,1.7,19.5,698.0,900.78,674.35
2018,7,26,9,15,886.0,90.5,1.7,20.0,738.5,922.75,685.74
2018,7,26,9,30,896.0,93.0,1.7,20.5,779.0,941.19,694.86
2018,7,26,9,45,903.0,96.0,1.75,20.95,814.5,953.67,700.93
2018,7,26,10,0,910.0,99.0,1.8,21.4,850.0,962.27,704.64
2018,7,26,10,15,916.5,100.5,1.85,21.75,879.5,964.93,704.93
2018,7,26,10,30,923.0,102.0,1.9,22.1,909.0,963.63,702.84
2018,7,26,10,45,927.5,103.0,1.95,22.45,931.5,956.0,696.82
2018,7,26,11,0,932.0,104.0,2.0,22.8,954.0,944.42,688.41
2018,7,26,11,15,935.5,104.5,2.1,22.9,969.5,927.57,677.88
2018,7,26,11,30,939.0,105.0,2.2,23.0,985.0,906.91,664.87
2018,7,26,11,45,941.0,105.0,2.3,23.1,993.0,880.85,648.25
2018,7,26,12,0,943.0,105.0,2.4,23.2,1001.0,851.29,629.21
2018,7,26,12,15,941.0,106.5,2.45,23.1,1000.5,816.57,606.66
2018,7,26,12,30,939.0,108.0,2.5,23.0,1000.0,778.87,581.07
2018,7,26,12,45,873.0,146.5,2.6,22.9,970.5,722.13,540.13
2018,7,26,13,0,807.0,185.0,2.7,22.8,941.0,675.69,505.51
2018,7,26,13,15,866.0,147.0,2.75,22.55,946.5,634.31,475.44
2018,7,26,13,30,925.0,109.0,2.8,22.3,952.0,594.99,445.05
2018,7,26,13,45,920.5,108.0,2.85,22.1,929.5,542.45,403.26
2018,7,26,14,0,916.0,107.0,2.9,21.9,907.0,488.36,358.94
2018,7,26,14,15,909.5,105.5,2.9,21.5,878.0,431.82,311.55
2018,7,26,14,30,903.0,104.0,2.9,21.1,849.0,374.41,262.27
2018,7,26,14,45,894.0,102.5,2.95,20.75,813.5,315.68,211.51
2018,7,26,15,0,885.0,101.0,3.0,20.4,778.0,256.84,161.65
2018,7,26,15,15,873.0,99.0,3.0,20.4,737.0,197.38,115.33
2018,7,26,15,30,861.0,97.0,3.0,20.4,696.0,138.65,79.52
2018,7,26,15,45,847.5,94.0,2.95,19.5,651.0,87.36,68.91
2018,7,26,16,0,834.0,91.0,2.9,18.6,606.0,76.62,60.28
2018,7,26,16,15,817.0,87.0,2.85,18.1,557.5,74.16,58.51
2018,7,26,16,30,800.0,83.0,2.8,17.6,509.0,71.56,56.6
2018,7,26,16,45,776.5,79.0,2.8,17.05,458.0,68.69,54.45
2018,7,26,17,0,753.0,75.0,2.8,16.5,407.0,65.72,52.2
2018,7,26,17,15,719.5,70.5,2.75,15.95,355.5,62.12,49.36
2018,7,26,17,30,686.0,66.0,2.7,15.4,304.0,58.48,46.4
2018,7,26,17,45,640.0,60.5,2.65,14.9,253.5,49.69,38.78
2018,7,26,18,0,594.0,55.0,2.6,14.4,203.0,45.32,34.93
2018,7,26,18,15,523.5,47.5,2.5,14.05,156.0,39.19,29.31
2018,7,26,18,30,453.0,40.0,2.4,13.7,109.0,33.09,23.52
2018,7,26,18,45,336.5,30.5,2.35,13.35,71.0,25.16,15.71
2018,7,26,19,0,220.0,21.0,2.3,13.0,33.0,17.34,0.8
2018,7,26,19,15,110.0,10.5,2.25,12.9,16.5,8.26,0.0
2018,7,26,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,27,5,15,108.0,10.5,2.35,11.8,16.5,40.49,0.0
2018,7,27,5,30,216.0,21.0,2.4,12.1,33.0,113.25,30.85
2018,7,27,5,45,332.0,31.0,2.45,12.45,71.0,194.64,148.09
2018,7,27,6,0,448.0,41.0,2.5,12.8,109.0,278.87,224.64
2018,7,27,6,15,508.0,49.5,2.45,13.2,154.0,344.27,283.05
2018,7,27,6,30,568.0,58.0,2.4,13.6,199.0,414.68,343.25
2018,7,27,6,45,595.0,67.0,2.4,14.0,245.0,469.68,388.69
2018,7,27,7,0,622.0,76.0,2.4,14.4,291.0,525.45,432.74
2018,7,27,7,15,673.0,79.5,2.4,14.8,346.5,592.02,483.67
2018,7,27,7,30,724.0,83.0,2.4,15.2,402.0,657.11,530.97
2018,7,27,7,45,756.0,85.5,2.4,15.55,454.5,710.92,567.85
2018,7,27,8,0,788.0,88.0,2.4,15.9,507.0,763.97,603.35
2018,7,27,8,15,807.0,92.0,2.45,16.25,556.0,806.64,631.03
2018,7,27,8,30,826.0,96.0,2.5,16.6,605.0,847.08,656.81
2018,7,27,8,45,839.0,99.5,2.5,17.0,650.0,879.08,675.9
2018,7,27,9,0,852.0,103.0,2.5,17.4,695.0,897.02,685.2
2018,7,27,9,15,868.0,103.5,2.55,17.75,737.0,921.84,699.93
2018,7,27,9,30,884.0,104.0,2.6,18.1,779.0,943.37,712.35
2018,7,27,9,45,898.0,103.0,2.65,18.45,816.0,957.99,720.16
2018,7,27,10,0,912.0,102.0,2.7,18.8,853.0,968.92,725.66
2018,7,27,10,15,919.0,103.5,2.75,19.0,883.0,971.99,726.45
2018,7,27,10,30,926.0,105.0,2.8,19.2,913.0,971.07,724.78
2018,7,27,10,45,930.5,106.0,2.8,19.4,935.5,963.33,718.31
2018,7,27,11,0,935.0,107.0,2.8,19.6,958.0,951.62,709.39
2018,7,27,11,15,938.0,107.5,2.85,19.7,973.5,934.19,697.44
2018,7,27,11,30,941.0,108.0,2.9,19.8,989.0,912.95,683.04
2018,7,27,11,45,942.0,108.5,2.9,19.85,996.5,886.34,664.8
2018,7,27,12,0,943.0,109.0,2.9,19.9,1004.0,856.26,644.24
2018,7,27,12,15,946.5,107.5,2.95,19.9,1005.5,823.14,621.98
2018,7,27,12,30,950.0,106.0,3.0,19.9,1007.0,786.76,596.61
2018,7,27,12,45,952.5,103.0,3.0,19.85,1000.5,745.35,566.04
2018,7,27,13,0,955.0,100.0,3.0,19.8,994.0,701.04,532.65
2018,7,27,13,15,953.5,98.5,3.05,19.7,979.0,652.71,495.69
2018,7,27,13,30,952.0,97.0,3.1,19.6,964.0,602.09,455.89
2018,7,27,13,45,949.0,96.5,3.1,19.5,942.5,549.34,413.03
2018,7,27,14,0,946.0,96.0,3.1,19.4,921.0,494.82,367.43
2018,7,27,14,15,941.5,94.0,3.1,19.25,892.0,437.08,318.09
2018,7,27,14,30,937.0,92.0,3.1,19.1,863.0,378.2,266.66
2018,7,27,14,45,930.5,90.0,3.05,18.95,828.0,317.89,213.61
2018,7,27,15,0,924.0,88.0,3.0,18.8,793.0,257.14,161.35
2018,7,27,15,15,913.5,86.0,3.0,18.8,751.5,195.62,112.93
2018,7,27,15,30,903.0,84.0,3.0,18.8,710.0,134.65,75.36
2018,7,27,15,45,890.0,81.5,2.95,18.25,664.5,81.07,63.93
2018,7,27,16,0,877.0,79.0,2.9,17.7,619.0,78.93,62.49
2018,7,27,16,15,859.5,77.0,2.9,17.3,570.0,76.85,61.02
2018,7,27,16,30,842.0,75.0,2.9,16.9,521.0,74.65,59.44
2018,7,27,16,45,812.5,73.0,2.85,16.45,468.0,65.23,51.58
2018,7,27,17,0,783.0,71.0,2.8,16.0,415.0,63.39,50.27
2018,7,27,17,15,739.5,68.5,2.8,15.45,360.5,60.97,48.45
2018,7,27,17,30,696.0,66.0,2.8,14.9,306.0,58.64,46.64
2018,7,27,17,45,654.5,60.5,2.8,14.35,256.0,49.88,39.04
2018,7,27,18,0,613.0,55.0,2.8,13.8,206.0,45.54,35.2
2018,7,27,18,15,540.5,48.0,2.8,13.4,158.5,39.74,29.87
2018,7,27,18,30,468.0,41.0,2.8,13.0,111.0,34.02,24.38
2018,7,27,18,45,341.0,31.5,2.8,12.6,72.0,26.05,16.41
2018,7,27,19,0,214.0,22.0,2.8,12.2,33.0,18.24,0.0
2018,7,27,19,15,107.0,11.0,2.75,12.05,16.5,8.65,0.0
2018,7,27,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,28,5,15,43.5,9.5,2.1,11.35,12.0,20.51,0.0
2018,7,28,5,30,87.0,19.0,2.1,11.7,24.0,63.88,9.28
2018,7,28,5,45,181.5,35.5,2.15,12.05,58.5,136.61,103.04
2018,7,28,6,0,276.0,52.0,2.2,12.4,93.0,208.6,168.09
2018,7,28,6,15,347.5,65.5,2.15,12.75,137.5,275.05,226.72
2018,7,28,6,30,419.0,79.0,2.1,13.1,182.0,348.36,289.35
2018,7,28,6,45,459.5,91.0,2.05,13.45,228.5,406.83,337.74
2018,7,28,7,0,500.0,103.0,2.0,13.8,275.0,467.83,386.26
2018,7,28,7,15,557.0,110.0,1.95,14.2,330.5,544.58,445.07
2018,7,28,7,30,614.0,117.0,1.9,14.6,386.0,617.75,499.0
2018,7,28,7,45,643.5,123.5,1.9,15.0,436.5,670.67,536.18
2018,7,28,8,0,673.0,130.0,1.9,15.4,487.0,722.95,571.65
2018,7,28,8,15,695.5,135.5,1.85,15.9,535.0,767.24,599.54
2018,7,28,8,30,718.0,141.0,1.8,16.4,583.0,809.76,625.6
2018,7,28,8,45,735.0,146.5,1.8,16.9,628.0,845.27,646.8
2018,7,28,9,0,752.0,152.0,1.8,17.4,673.0,878.17,665.99
2018,7,28,9,15,754.0,161.5,1.8,17.8,710.5,898.62,676.88
2018,7,28,9,30,756.0,171.0,1.8,18.2,748.0,915.54,685.53
2018,7,28,9,45,751.0,183.5,1.85,18.65,779.0,925.34,689.99
2018,7,28,10,0,746.0,196.0,1.9,19.1,810.0,931.26,692.07
2018,7,28,10,15,755.0,199.5,1.95,19.45,839.5,937.56,694.81
2018,7,28,10,30,764.0,203.0,2.0,19.8,869.0,940.16,695.22
2018,7,28,10,45,770.0,205.5,2.0,20.1,891.5,935.25,690.43
2018,7,28,11,0,776.0,208.0,2.0,20.4,914.0,926.58,683.39
2018,7,28,11,15,780.5,209.0,2.05,20.6,929.0,900.92,666.05
2018,7,28,11,30,785.0,210.0,2.1,20.8,944.0,882.59,653.62
2018,7,28,11,45,787.0,210.5,2.2,20.95,951.5,858.31,637.21
2018,7,28,12,0,789.0,211.0,2.3,21.1,959.0,830.84,618.41
2018,7,28,12,15,808.0,199.5,2.35,21.15,965.5,804.05,599.98
2018,7,28,12,30,827.0,188.0,2.4,21.2,972.0,773.39,578.42
2018,7,28,12,45,851.0,172.0,2.45,21.25,973.0,738.79,553.7
2018,7,28,13,0,875.0,156.0,2.5,21.3,974.0,691.89,519.81
2018,7,28,13,15,872.5,154.5,2.55,21.2,959.0,645.81,485.25
2018,7,28,13,30,870.0,153.0,2.6,21.1,944.0,597.77,448.16
2018,7,28,13,45,866.5,150.0,2.65,21.05,921.5,546.47,407.4
2018,7,28,14,0,863.0,147.0,2.7,21.0,899.0,494.98,365.13
2018,7,28,14,15,857.5,144.0,2.75,20.75,870.0,438.49,318.13
2018,7,28,14,30,852.0,141.0,2.8,20.5,841.0,381.24,269.32
2018,7,28,14,45,844.5,137.0,2.8,20.25,806.0,322.21,218.59
2018,7,28,15,0,837.0,133.0,2.8,20.0,771.0,263.14,168.71
2018,7,28,15,15,824.0,130.5,2.8,20.0,730.0,204.41,122.99
2018,7,28,15,30,811.0,128.0,2.8,20.0,689.0,146.75,87.36
2018,7,28,15,45,779.0,127.5,2.8,19.4,637.0,97.45,77.46
2018,7,28,16,0,747.0,127.0,2.8,18.8,585.0,90.12,71.73
2018,7,28,16,15,721.5,120.5,2.75,18.35,533.5,86.97,69.41
2018,7,28,16,30,696.0,114.0,2.7,17.9,482.0,83.63,66.92
2018,7,28,16,45,681.0,105.0,2.7,17.45,434.5,78.68,63.02
2018,7,28,17,0,666.0,96.0,2.7,17.0,387.0,73.41,58.8
2018,7,28,17,15,621.5,90.0,2.65,16.45,334.0,69.45,55.69
2018,7,28,17,30,577.0,84.0,2.6,15.9,281.0,65.45,52.46
2018,7,28,17,45,525.0,75.5,2.55,15.35,232.0,59.45,47.35
2018,7,28,18,0,473.0,67.0,2.5,14.8,183.0,53.34,41.97
2018,7,28,18,15,398.5,57.0,2.45,14.4,138.5,45.74,35.04
2018,7,28,18,30,324.0,47.0,2.4,14.0,94.0,35.78,25.78
2018,7,28,18,45,223.0,33.5,2.35,13.55,60.0,25.45,15.72
2018,7,28,19,0,122.0,20.0,2.3,13.1,26.0,15.17,0.0
2018,7,28,19,15,61.0,10.0,2.3,12.9,13.0,7.87,0.0
2018,7,28,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,29,5,15,93.0,10.5,1.9,11.85,15.0,36.24,0.0
2018,7,29,5,30,186.0,21.0,1.9,12.1,30.0,101.58,6.17
2018,7,29,5,45,278.0,31.5,1.95,12.35,63.0,173.81,130.8
2018,7,29,6,0,370.0,42.0,2.0,12.6,96.0,244.78,196.89
2018,7,29,6,15,315.5,59.5,1.95,12.95,118.5,251.94,207.31
2018,7,29,6,30,261.0,77.0,1.9,13.3,141.0,256.52,213.09
2018,7,29,6,45,282.0,93.5,1.9,13.7,177.5,300.54,250.25
2018,7,29,7,0,303.0,110.0,1.9,14.1,214.0,345.59,286.78
2018,7,29,7,15,233.5,145.0,1.9,14.5,233.0,331.03,272.98
2018,7,29,7,30,164.0,180.0,1.9,14.9,252.0,309.3,253.13
2018,7,29,7,45,224.5,197.0,1.9,15.3,308.0,395.64,321.35
2018,7,29,8,0,285.0,214.0,1.9,15.7,364.0,468.77,377.02
2018,7,29,8,15,387.5,208.0,1.9,16.05,433.5,574.92,456.8
2018,7,29,8,30,490.0,202.0,1.9,16.4,503.0,667.11,523.7
2018,7,29,8,45,412.0,246.5,1.9,16.75,512.5,652.3,507.87
2018,7,29,9,0,334.0,291.0,1.9,17.1,522.0,612.29,475.2
2018,7,29,9,15,440.5,269.0,1.95,17.45,592.5,710.71,546.76
2018,7,29,9,30,547.0,247.0,2.0,17.8,663.0,790.12,602.31
2018,7,29,9,45,677.0,197.5,2.0,18.1,737.0,871.75,658.39
2018,7,29,10,0,807.0,148.0,2.0,18.4,811.0,933.8,697.37
2018,7,29,10,15,845.0,135.5,2.0,18.65,851.5,937.25,697.3
2018,7,29,10,30,883.0,123.0,2.0,18.9,892.0,951.96,705.45
2018,7,29,10,45,833.5,158.5,2.05,19.15,899.0,941.64,697.63
2018,7,29,11,0,784.0,194.0,2.1,19.4,906.0,912.56,677.73
2018,7,29,11,15,647.0,268.0,2.15,19.45,862.0,847.86,631.72
2018,7,29,11,30,510.0,342.0,2.2,19.5,818.0,771.09,576.3
2018,7,29,11,45,405.0,393.0,2.25,19.55,773.0,704.6,528.11
2018,7,29,12,0,300.0,444.0,2.3,19.6,728.0,632.52,475.36
2018,7,29,12,15,339.0,432.5,2.35,19.45,753.5,633.94,477.65
2018,7,29,12,30,378.0,421.0,2.4,19.3,779.0,631.61,476.51
2018,7,29,12,45,369.5,420.0,2.45,19.2,767.5,600.7,454.01
2018,7,29,13,0,361.0,419.0,2.5,19.1,756.0,569.3,431.0
2018,7,29,13,15,379.0,405.0,2.5,18.85,753.5,543.97,412.37
2018,7,29,13,30,397.0,391.0,2.5,18.6,751.0,516.46,391.51
2018,7,29,13,45,399.5,379.0,2.55,18.4,734.0,480.38,363.75
2018,7,29,14,0,402.0,367.0,2.6,18.2,717.0,441.53,333.25
2018,7,29,14,15,406.0,351.5,2.6,18.05,694.5,401.49,300.91
2018,7,29,14,30,410.0,336.0,2.6,17.9,672.0,360.83,267.42
2018,7,29,14,45,562.5,257.5,2.6,17.75,697.0,321.57,229.63
2018,7,29,15,0,715.0,179.0,2.6,17.6,722.0,262.51,174.7
2018,7,29,15,15,734.0,158.5,2.6,17.6,690.0,203.12,126.86
2018,7,29,15,30,753.0,138.0,2.6,17.6,658.0,148.81,91.55
2018,7,29,15,45,766.0,122.0,2.65,17.25,620.5,93.64,74.88
2018,7,29,16,0,779.0,106.0,2.7,16.9,583.0,84.96,67.86
2018,7,29,16,15,744.5,104.5,2.7,16.5,530.0,84.19,67.55
2018,7,29,16,30,710.0,103.0,2.7,16.1,477.0,76.97,61.65
2018,7,29,16,45,676.0,98.0,2.7,15.7,424.5,74.0,59.41
2018,7,29,17,0,642.0,93.0,2.7,15.3,372.0,70.96,57.07
2018,7,29,17,15,641.0,81.5,2.7,14.9,329.5,63.84,51.1
2018,7,29,17,30,640.0,70.0,2.7,14.5,287.0,56.27,44.63
2018,7,29,17,45,475.0,58.0,2.7,14.1,204.0,45.84,35.48
2018,7,29,18,0,310.0,46.0,2.7,13.7,121.0,35.64,26.36
2018,7,29,18,15,339.5,43.5,2.6,13.4,107.5,34.6,25.26
2018,7,29,18,30,369.0,41.0,2.5,13.1,94.0,33.46,23.82
2018,7,29,18,45,244.5,29.5,2.45,12.8,59.0,24.04,14.46
2018,7,29,19,0,120.0,18.0,2.4,12.5,24.0,13.7,0.0
2018,7,29,19,15,60.0,9.0,2.35,12.4,12.0,7.08,0.0
2018,7,29,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,7,30,5,15,100.0,9.5,1.95,11.35,14.5,37.69,0.0
2018,7,30,5,30,200.0,19.0,2.0,11.8,29.0,104.89,0.0
2018,7,30,5,45,320.5,29.0,2.05,12.2,66.0,189.75,142.2
2018,7,30,6,0,441.0,39.0,2.1,12.6,103.0,275.75,221.56
2018,7,30,6,15,430.0,51.0,2.05,13.05,133.5,307.75,252.94
2018,7,30,6,30,419.0,63.0,2.0,13.5,164.0,337.75,280.29
2018,7,30,6,45,483.5,73.0,2.0,13.95,216.5,410.34,340.47
2018,7,30,7,0,548.0,83.0,2.0,14.4,269.0,487.48,401.73
2018,7,30,7,15,650.5,77.5,1.95,14.75,334.5,577.51,471.24
2018,7,30,7,30,753.0,72.0,1.9,15.1,400.0,670.28,538.53
2018,7,30,7,45,743.5,85.5,1.85,15.4,442.5,705.39,560.64
2018,7,30,8,0,734.0,99.0,1.8,15.7,485.0,736.64,579.95
2018,7,30,8,15,731.0,111.5,1.8,16.1,527.0,773.38,603.05
2018,7,30,8,30,728.0,124.0,1.8,16.5,569.0,802.7,620.52
2018,7,30,8,45,799.0,107.5,1.8,16.85,630.0,857.39,655.5
2018,7,30,9,0,870.0,91.0,1.8,17.2,691.0,905.34,684.93
2018,7,30,9,15,881.5,93.0,1.85,17.7,732.0,928.12,697.35
2018,7,30,9,30,893.0,95.0,1.9,18.2,773.0,947.42,707.74
2018,7,30,9,45,903.0,96.0,1.9,18.7,809.0,960.61,713.56
2018,7,30,10,0,913.0,97.0,1.9,19.2,845.0,970.0,717.04
2018,7,30,10,15,920.5,97.5,1.95,19.65,874.5,972.63,716.99
2018,7,30,10,30,928.0,98.0,2.0,20.1,904.0,971.29,714.55
2018,7,30,10,45,933.5,98.5,2.05,20.6,927.0,964.09,708.32
2018,7,30,11,0,939.0,99.0,2.1,21.1,950.0,952.88,699.66
2018,7,30,11,15,942.5,99.0,2.15,21.4,965.5,935.45,687.59
2018,7,30,11,30,946.0,99.0,2.2,21.7,981.0,914.19,673.11
2018,7,30,11,45,948.5,99.0,2.25,22.0,989.5,888.35,655.65
2018,7,30,12,0,951.0,99.0,2.3,22.3,998.0,858.93,635.81
2018,7,30,12,15,949.0,100.5,2.35,22.35,997.5,823.87,612.72
2018,7,30,12,30,947.0,102.0,2.4,22.4,997.0,785.77,587.01
2018,7,30,12,45,942.5,103.5,2.45,22.5,988.0,743.1,556.1
2018,7,30,13,0,938.0,105.0,2.5,22.6,979.0,697.97,522.71
2018,7,30,13,15,934.5,104.5,2.55,22.5,963.5,649.68,486.57
2018,7,30,13,30,931.0,104.0,2.6,22.4,948.0,599.3,447.76
2018,7,30,13,45,926.5,103.5,2.65,22.3,925.5,546.54,405.89
2018,7,30,14,0,922.0,103.0,2.7,22.2,903.0,492.19,361.41
2018,7,30,14,15,914.5,102.5,2.7,22.0,873.5,435.3,313.68
2018,7,30,14,30,907.0,102.0,2.7,21.8,844.0,377.62,264.15
2018,7,30,14,45,897.5,100.5,2.75,21.55,808.0,318.17,212.9
2018,7,30,15,0,888.0,99.0,2.8,21.3,772.0,258.67,162.53
2018,7,30,15,15,876.0,97.0,2.8,21.3,731.0,198.67,115.71
2018,7,30,15,30,864.0,95.0,2.8,21.3,690.0,139.42,79.25
2018,7,30,15,45,828.0,99.5,2.8,20.65,638.5,81.22,63.45
2018,7,30,16,0,792.0,104.0,2.8,20.0,587.0,84.04,66.27
2018,7,30,16,15,754.5,104.0,2.75,19.5,533.5,84.14,66.71
2018,7,30,16,30,717.0,104.0,2.7,19.0,480.0,77.81,61.67
2018,7,30,16,45,689.0,99.0,2.7,18.55,430.0,74.97,59.58
2018,7,30,17,0,661.0,94.0,2.7,18.1,380.0,72.04,57.38
2018,7,30,17,15,608.0,89.5,2.65,17.4,326.0,68.97,55.07
2018,7,30,17,30,555.0,85.0,2.6,16.7,272.0,65.97,52.76
2018,7,30,17,45,505.5,75.5,2.6,16.0,223.5,59.31,47.1
2018,7,30,18,0,456.0,66.0,2.6,15.3,175.0,52.48,41.11
2018,7,30,18,15,387.0,55.5,2.55,14.8,132.5,44.55,33.88
2018,7,30,18,30,318.0,45.0,2.5,14.3,90.0,34.31,24.38
2018,7,30,18,45,208.5,30.5,2.4,13.75,55.5,23.21,13.56
2018,7,30,19,0,99.0,16.0,2.3,13.2,21.0,12.18,0.0
2018,7,30,19,15,49.5,8.0,2.3,13.0,10.5,6.29,0.0
2018,7,30,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,7,31,5,15,71.5,9.0,1.75,11.15,12.5,28.79,0.0
2018,7,31,5,30,143.0,18.0,1.8,11.6,25.0,82.35,0.0
2018,7,31,5,45,258.5,30.5,1.8,12.05,60.5,165.84,123.27
2018,7,31,6,0,374.0,43.0,1.8,12.5,96.0,248.87,199.81
2018,7,31,6,15,422.5,53.0,1.8,13.0,136.0,306.7,251.82
2018,7,31,6,30,471.0,63.0,1.8,13.5,176.0,368.49,304.97
2018,7,31,6,45,492.0,76.0,1.75,13.95,219.0,419.81,347.22
2018,7,31,7,0,513.0,89.0,1.7,14.4,262.0,471.59,387.85
2018,7,31,7,15,599.5,89.5,1.7,14.85,324.5,556.59,453.33
2018,7,31,7,30,686.0,90.0,1.7,15.3,387.0,645.93,519.0
2018,7,31,7,45,719.5,93.0,1.7,15.7,439.0,700.29,555.48
2018,7,31,8,0,753.0,96.0,1.7,16.1,491.0,750.43,588.28
2018,7,31,8,15,772.5,100.5,1.7,16.6,539.5,793.36,615.04
2018,7,31,8,30,792.0,105.0,1.7,17.1,588.0,834.15,639.86
2018,7,31,8,45,805.5,109.5,1.7,17.6,633.0,867.12,658.95
2018,7,31,9,0,819.0,114.0,1.7,18.1,678.0,897.14,675.89
2018,7,31,9,15,828.5,118.0,1.7,18.55,717.5,919.71,687.88
2018,7,31,9,30,838.0,122.0,1.7,19.0,757.0,938.81,697.62
2018,7,31,9,45,843.0,127.0,1.75,19.5,791.5,951.09,703.46
2018,7,31,10,0,848.0,132.0,1.8,20.0,826.0,959.55,706.96
2018,7,31,10,15,781.0,178.0,1.85,20.3,834.5,936.38,690.49
2018,7,31,10,30,714.0,224.0,1.9,20.6,843.0,918.93,677.98
2018,7,31,10,45,710.5,232.0,1.95,20.95,861.5,910.67,671.23
2018,7,31,11,0,707.0,240.0,2.0,21.3,880.0,898.88,662.09
2018,7,31,11,15,751.5,217.0,2.05,21.5,907.5,898.21,662.03
2018,7,31,11,30,796.0,194.0,2.1,21.7,935.0,883.63,652.34
2018,7,31,11,45,838.0,168.5,2.15,21.85,954.0,870.5,643.59
2018,7,31,12,0,880.0,143.0,2.2,22.0,973.0,839.77,623.07
2018,7,31,12,15,882.5,141.0,2.3,22.05,973.5,806.83,601.71
2018,7,31,12,30,885.0,139.0,2.4,22.1,974.0,770.94,576.68
2018,7,31,12,45,886.5,136.5,2.45,22.1,967.0,731.14,548.05
2018,7,31,13,0,888.0,134.0,2.5,22.1,960.0,688.72,516.82
2018,7,31,13,15,885.0,132.5,2.55,22.0,944.5,641.8,481.67
2018,7,31,13,30,882.0,131.0,2.6,21.9,929.0,592.92,444.01
2018,7,31,13,45,877.5,129.5,2.65,21.75,906.5,541.5,403.32
2018,7,31,14,0,873.0,128.0,2.7,21.6,884.0,488.64,360.17
2018,7,31,14,15,867.0,125.5,2.7,21.4,855.0,433.28,313.78
2018,7,31,14,30,861.0,123.0,2.7,21.2,826.0,377.08,265.59
2018,7,31,14,45,835.0,128.5,2.75,20.95,786.0,316.05,213.94
2018,7,31,15,0,809.0,134.0,2.8,20.7,746.0,259.85,167.05
2018,7,31,15,15,805.0,127.0,2.8,20.7,708.0,200.94,120.73
2018,7,31,15,30,801.0,120.0,2.8,20.7,670.0,142.09,83.44
2018,7,31,15,45,796.5,112.0,2.8,19.95,627.5,88.26,69.58
2018,7,31,16,0,792.0,104.0,2.8,19.2,585.0,84.09,66.53
2018,7,31,16,15,767.5,100.5,2.8,18.65,535.0,82.14,65.24
2018,7,31,16,30,743.0,97.0,2.8,18.1,485.0,80.11,63.88
2018,7,31,16,45,724.0,90.0,2.8,17.55,436.0,75.59,60.36
2018,7,31,17,0,705.0,83.0,2.8,17.0,387.0,65.42,51.87
2018,7,31,17,15,666.0,78.5,2.75,16.35,335.5,62.22,49.4
2018,7,31,17,30,627.0,74.0,2.7,15.7,284.0,59.01,46.85
2018,7,31,17,45,573.5,67.0,2.65,15.1,233.5,53.77,42.37
2018,7,31,18,0,520.0,60.0,2.6,14.5,183.0,48.5,37.71
2018,7,31,18,15,425.5,51.5,2.55,14.05,136.0,41.69,31.43
2018,7,31,18,30,331.0,43.0,2.5,13.6,89.0,34.98,25.01
2018,7,31,18,45,221.5,30.0,2.45,13.15,55.5,22.89,13.15
2018,7,31,19,0,112.0,17.0,2.4,12.7,22.0,13.38,0.0
2018,7,31,19,15,56.0,8.5,2.35,12.55,11.0,6.69,0.0
2018,7,31,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,1,5,15,88.5,8.5,1.8,11.25,12.5,33.68,0.0
2018,8,1,5,30,177.0,17.0,1.8,11.7,25.0,94.39,0.0
2018,8,1,5,45,306.5,27.0,1.8,12.1,61.5,183.28,135.26
2018,8,1,6,0,436.0,37.0,1.8,12.5,98.0,272.9,218.78
2018,8,1,6,15,473.5,46.0,1.8,13.0,137.0,326.78,268.04
2018,8,1,6,30,511.0,55.0,1.8,13.5,176.0,383.57,317.32
2018,8,1,6,45,530.0,67.0,1.8,13.95,219.5,434.69,359.6
2018,8,1,7,0,549.0,79.0,1.8,14.4,263.0,485.97,400.0
2018,8,1,7,15,629.5,79.5,1.75,14.9,324.5,567.63,462.5
2018,8,1,7,30,710.0,80.0,1.7,15.4,386.0,650.1,521.88
2018,8,1,7,45,758.0,78.5,1.7,15.85,442.0,711.74,563.54
2018,8,1,8,0,806.0,77.0,1.7,16.3,498.0,773.49,604.23
2018,8,1,8,15,825.0,80.0,1.7,16.85,547.0,806.74,623.68
2018,8,1,8,30,844.0,83.0,1.7,17.4,596.0,846.32,647.47
2018,8,1,8,45,858.5,85.5,1.7,17.95,641.5,878.76,665.94
2018,8,1,9,0,873.0,88.0,1.7,18.5,687.0,908.24,682.27
2018,8,1,9,15,885.5,89.0,1.75,19.0,728.0,930.98,694.75
2018,8,1,9,30,898.0,90.0,1.8,19.5,769.0,950.29,705.05
2018,8,1,9,45,909.0,90.5,1.9,19.95,805.5,964.01,712.51
2018,8,1,10,0,920.0,91.0,2.0,20.4,842.0,973.95,717.63
2018,8,1,10,15,926.5,92.0,2.1,20.65,871.5,976.24,718.43
2018,8,1,10,30,933.0,93.0,2.2,20.9,901.0,974.52,716.79
2018,8,1,10,45,937.5,94.0,2.3,21.15,923.5,966.89,711.43
2018,8,1,11,0,942.0,95.0,2.4,21.4,946.0,955.26,703.55
2018,8,1,11,15,945.5,95.5,2.5,21.4,962.0,938.27,692.88
2018,8,1,11,30,949.0,96.0,2.6,21.4,978.0,917.4,679.67
2018,8,1,11,45,950.0,97.0,2.65,21.4,986.0,891.09,662.4
2018,8,1,12,0,951.0,98.0,2.7,21.4,994.0,861.23,642.72
2018,8,1,12,15,951.5,97.5,2.8,21.3,994.0,826.31,620.06
2018,8,1,12,30,952.0,97.0,2.9,21.2,994.0,788.23,594.87
2018,8,1,12,45,951.0,97.5,2.95,21.15,987.0,746.93,564.78
2018,8,1,13,0,950.0,98.0,3.0,21.1,980.0,702.88,531.95
2018,8,1,13,15,948.0,97.0,3.0,20.95,965.0,654.48,495.09
2018,8,1,13,30,946.0,96.0,3.0,20.8,950.0,603.82,455.47
2018,8,1,13,45,942.5,94.5,3.05,20.65,927.5,549.96,412.34
2018,8,1,14,0,939.0,93.0,3.1,20.5,905.0,494.41,366.46
2018,8,1,14,15,933.0,91.5,3.1,20.25,875.5,436.4,317.3
2018,8,1,14,30,927.0,90.0,3.1,20.0,846.0,377.43,266.11
2018,8,1,14,45,920.0,88.0,3.1,19.75,810.5,317.11,213.33
2018,8,1,15,0,913.0,86.0,3.1,19.5,775.0,256.44,161.2
2018,8,1,15,15,902.0,84.5,3.1,19.5,734.0,195.4,112.92
2018,8,1,15,30,891.0,83.0,3.1,19.5,693.0,134.96,75.24
2018,8,1,15,45,831.0,96.0,3.05,18.8,634.5,79.2,62.25
2018,8,1,16,0,771.0,109.0,3.0,18.1,576.0,86.88,69.24
2018,8,1,16,15,725.5,110.5,3.0,17.65,520.5,81.11,64.64
2018,8,1,16,30,680.0,112.0,3.0,17.2,465.0,82.24,65.97
2018,8,1,16,45,708.0,93.5,3.0,16.7,427.5,71.82,57.31
2018,8,1,17,0,736.0,75.0,3.0,16.2,390.0,65.51,52.13
2018,8,1,17,15,722.0,67.5,2.95,15.6,342.5,59.98,47.59
