Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,17,30,708.0,60.0,2.9,15.0,295.0,54.18,42.7
2018,8,1,17,45,656.5,55.0,2.9,14.4,243.5,49.68,38.85
2018,8,1,18,0,605.0,50.0,2.9,13.8,192.0,41.71,31.75
2018,8,1,18,15,523.5,43.5,2.85,13.35,144.5,36.15,26.59
2018,8,1,18,30,442.0,37.0,2.8,12.9,97.0,30.72,21.31
2018,8,1,18,45,306.0,27.0,2.75,12.45,60.5,22.29,12.48
2018,8,1,19,0,170.0,17.0,2.7,12.0,24.0,13.38,0.0
2018,8,1,19,15,85.0,8.5,2.65,11.85,12.0,6.69,0.0
2018,8,1,19,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,2,5,15,91.5,8.5,2.15,10.6,12.5,6.69,0.0
2018,8,2,5,30,183.0,17.0,2.2,10.9,25.0,79.34,0.0
2018,8,2,5,45,318.5,27.0,2.25,11.25,62.0,189.0,138.84
2018,8,2,6,0,454.0,37.0,2.3,11.6,99.0,282.3,227.24
2018,8,2,6,15,532.5,43.5,2.3,12.0,146.5,355.9,293.29
2018,8,2,6,30,611.0,50.0,2.3,12.4,194.0,432.94,359.7
2018,8,2,6,45,638.5,57.0,2.25,12.8,240.0,488.59,405.94
2018,8,2,7,0,666.0,64.0,2.2,13.2,286.0,544.83,450.38
2018,8,2,7,15,724.5,65.0,2.25,13.65,344.0,616.46,504.9
2018,8,2,7,30,783.0,66.0,2.3,14.1,402.0,690.12,557.69
2018,8,2,7,45,808.5,69.0,2.35,14.55,454.0,741.71,592.6
2018,8,2,8,0,834.0,72.0,2.4,15.0,506.0,783.66,619.9
2018,8,2,8,15,852.5,74.5,2.45,15.4,555.5,825.36,646.73
2018,8,2,8,30,871.0,77.0,2.5,15.8,605.0,864.75,671.55
2018,8,2,8,45,884.5,79.5,2.55,16.25,651.0,897.01,691.0
2018,8,2,9,0,898.0,82.0,2.6,16.7,697.0,926.17,708.23
2018,8,2,9,15,907.5,84.5,2.65,17.0,738.0,948.25,720.98
2018,8,2,9,30,917.0,87.0,2.7,17.3,779.0,966.69,731.36
2018,8,2,9,45,922.5,90.5,2.75,17.6,814.5,978.61,737.45
2018,8,2,10,0,928.0,94.0,2.8,17.9,850.0,986.51,741.01
2018,8,2,10,15,935.0,94.5,2.8,18.1,879.5,988.66,740.73
2018,8,2,10,30,942.0,95.0,2.8,18.3,909.0,986.77,737.95
2018,8,2,10,45,947.5,95.0,2.8,18.5,932.0,978.91,731.37
2018,8,2,11,0,953.0,95.0,2.8,18.7,955.0,967.01,722.29
2018,8,2,11,15,956.5,95.5,2.85,18.8,971.0,949.77,710.47
2018,8,2,11,30,960.0,96.0,2.9,18.9,987.0,928.61,696.12
2018,8,2,11,45,962.5,96.0,2.9,19.0,995.5,902.32,677.96
2018,8,2,12,0,965.0,96.0,2.9,19.1,1004.0,872.38,657.37
2018,8,2,12,15,964.5,96.5,2.95,19.1,1004.0,837.03,633.61
2018,8,2,12,30,964.0,97.0,3.0,19.1,1004.0,798.51,607.46
2018,8,2,12,45,961.5,98.0,3.0,19.1,996.0,756.0,575.9
2018,8,2,13,0,959.0,99.0,3.0,19.1,988.0,710.81,541.71
2018,8,2,13,15,957.0,97.5,3.05,19.0,972.5,661.5,504.07
2018,8,2,13,30,955.0,96.0,3.1,18.9,957.0,609.91,463.57
2018,8,2,13,45,952.5,94.5,3.1,18.85,935.0,555.98,419.76
2018,8,2,14,0,950.0,93.0,3.1,18.8,913.0,500.23,373.13
2018,8,2,14,15,946.0,91.0,3.1,18.6,884.0,441.92,323.31
2018,8,2,14,30,942.0,89.0,3.1,18.4,855.0,382.41,271.24
2018,8,2,14,45,935.5,86.5,3.1,18.2,819.0,320.89,217.07
2018,8,2,15,0,929.0,84.0,3.1,18.0,783.0,258.96,163.51
2018,8,2,15,15,899.0,89.5,3.1,18.0,735.5,198.6,116.25
2018,8,2,15,30,869.0,95.0,3.1,18.0,688.0,140.85,81.06
2018,8,2,15,45,787.5,112.5,3.05,17.4,622.0,88.45,70.5
2018,8,2,16,0,706.0,130.0,3.0,16.8,556.0,91.27,73.35
2018,8,2,16,15,696.5,120.0,3.0,16.45,510.5,86.41,69.52
2018,8,2,16,30,687.0,110.0,3.0,16.1,465.0,81.17,65.34
2018,8,2,16,45,664.0,102.5,3.0,15.75,416.5,76.95,62.01
2018,8,2,17,0,641.0,95.0,3.0,15.4,368.0,72.51,58.46
2018,8,2,17,15,627.0,84.0,3.0,14.9,321.5,65.53,52.62
2018,8,2,17,30,613.0,73.0,3.0,14.4,275.0,58.16,46.34
2018,8,2,17,45,570.0,64.5,3.0,13.9,226.5,51.92,40.93
2018,8,2,18,0,527.0,56.0,3.0,13.4,178.0,45.55,35.22
2018,8,2,18,15,450.5,47.5,2.9,13.0,133.5,38.77,28.93
2018,8,2,18,30,374.0,39.0,2.8,12.6,89.0,32.01,22.42
2018,8,2,18,45,252.5,27.5,2.7,12.2,55.0,22.56,12.45
2018,8,2,19,0,131.0,16.0,2.6,11.8,21.0,12.59,0.0
2018,8,2,19,15,65.5,8.0,2.5,11.6,10.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,3,5,15,30.0,7.5,1.9,10.25,8.5,5.9,0.0
2018,8,3,5,30,60.0,15.0,2.0,10.8,17.0,33.52,0.0
2018,8,3,5,45,152.5,32.0,2.05,11.3,49.5,124.28,89.34
2018,8,3,6,0,245.0,49.0,2.1,11.8,82.0,195.15,156.63
2018,8,3,6,15,317.0,64.5,2.05,12.25,126.5,263.07,216.87
2018,8,3,6,30,389.0,80.0,2.0,12.7,171.0,338.06,281.18
2018,8,3,6,45,433.5,94.5,1.95,13.1,219.0,400.88,333.29
2018,8,3,7,0,478.0,109.0,1.9,13.5,267.0,466.67,385.66
2018,8,3,7,15,513.0,120.5,1.85,13.95,316.5,524.72,429.85
2018,8,3,7,30,548.0,132.0,1.8,14.4,366.0,583.92,473.27
2018,8,3,7,45,571.0,143.5,1.75,14.85,414.5,634.25,508.43
2018,8,3,8,0,594.0,155.0,1.7,15.3,463.0,691.82,547.56
2018,8,3,8,15,614.0,165.0,1.65,15.8,510.5,737.02,576.65
2018,8,3,8,30,634.0,175.0,1.6,16.3,558.0,780.48,603.84
2018,8,3,8,45,647.0,184.0,1.6,16.85,601.0,814.6,624.27
2018,8,3,9,0,660.0,193.0,1.6,17.4,644.0,846.12,642.66
2018,8,3,9,15,702.5,186.0,1.6,17.95,692.0,886.48,666.77
2018,8,3,9,30,745.0,179.0,1.6,18.5,740.0,924.01,688.47
2018,8,3,9,45,792.0,163.0,1.65,19.05,785.0,944.81,699.61
2018,8,3,10,0,839.0,147.0,1.7,19.6,830.0,971.91,715.06
2018,8,3,10,15,846.0,149.5,1.7,20.05,859.0,975.58,714.84
2018,8,3,10,30,853.0,152.0,1.7,20.5,888.0,975.33,712.5
2018,8,3,10,45,858.0,153.5,1.75,20.95,910.0,968.27,706.62
2018,8,3,11,0,863.0,155.0,1.8,21.4,932.0,957.28,698.4
2018,8,3,11,15,866.0,156.0,1.85,21.7,947.0,940.14,686.71
2018,8,3,11,30,869.0,157.0,1.9,22.0,962.0,904.21,662.86
2018,8,3,11,45,870.0,158.0,1.95,22.3,969.5,878.58,645.87
2018,8,3,12,0,871.0,159.0,2.0,22.6,977.0,849.69,626.57
2018,8,3,12,15,869.5,159.5,2.05,22.8,976.0,815.39,603.53
2018,8,3,12,30,868.0,160.0,2.1,23.0,975.0,789.78,584.75
2018,8,3,12,45,864.5,160.5,2.2,23.2,966.5,747.5,554.75
2018,8,3,13,0,861.0,161.0,2.3,23.4,958.0,702.89,522.45
2018,8,3,13,15,855.5,160.5,2.4,23.5,941.5,654.19,486.55
2018,8,3,13,30,850.0,160.0,2.5,23.6,925.0,603.8,448.32
2018,8,3,13,45,842.0,160.0,2.55,23.65,901.5,551.07,407.07
2018,8,3,14,0,834.0,160.0,2.6,23.7,878.0,497.35,363.81
2018,8,3,14,15,824.0,158.0,2.65,23.65,847.5,440.69,317.3
2018,8,3,14,30,814.0,156.0,2.7,23.6,817.0,383.82,269.52
2018,8,3,14,45,801.5,154.0,2.75,23.5,780.5,326.31,220.86
2018,8,3,15,0,789.0,152.0,2.8,23.4,744.0,269.38,173.5
2018,8,3,15,15,774.5,148.5,2.8,23.4,703.0,212.01,129.29
2018,8,3,15,30,760.0,145.0,2.8,23.4,662.0,148.37,88.54
2018,8,3,15,45,741.5,140.0,2.8,22.9,616.0,96.57,75.71
2018,8,3,16,0,723.0,135.0,2.8,22.4,570.0,94.86,74.73
2018,8,3,16,15,701.0,128.5,2.8,21.9,521.0,91.97,72.71
2018,8,3,16,30,679.0,122.0,2.8,21.4,472.0,88.9,70.52
2018,8,3,16,45,650.5,115.0,2.8,20.95,421.5,85.18,67.75
2018,8,3,17,0,622.0,108.0,2.8,20.5,371.0,81.3,64.81
2018,8,3,17,15,585.0,99.0,2.75,19.75,320.0,75.67,60.38
2018,8,3,17,30,548.0,90.0,2.7,19.0,269.0,69.86,55.67
2018,8,3,17,45,497.0,79.5,2.65,18.25,220.0,62.53,49.48
2018,8,3,18,0,446.0,69.0,2.6,17.5,171.0,55.01,42.91
2018,8,3,18,15,371.5,56.0,2.55,16.85,126.5,42.54,31.72
2018,8,3,18,30,297.0,43.0,2.5,16.2,82.0,32.72,22.62
2018,8,3,18,45,196.5,29.0,2.4,15.55,50.0,22.04,11.49
2018,8,3,19,0,96.0,15.0,2.3,14.9,18.0,11.8,0.0
2018,8,3,19,15,48.0,7.5,2.25,14.55,9.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,4,5,15,32.0,6.5,1.3,11.3,7.5,0.0,0.0
2018,8,4,5,30,64.0,13.0,1.3,11.7,15.0,33.49,0.0
2018,8,4,5,45,142.0,30.0,1.35,12.1,45.5,116.89,82.29
2018,8,4,6,0,220.0,47.0,1.4,12.5,76.0,181.6,144.8
2018,8,4,6,15,289.5,63.0,1.4,12.9,119.0,247.64,203.06
2018,8,4,6,30,359.0,79.0,1.4,13.3,162.0,320.51,265.25
2018,8,4,6,45,414.0,91.5,1.4,13.75,210.0,386.29,319.52
2018,8,4,7,0,469.0,104.0,1.4,14.2,258.0,456.14,374.86
2018,8,4,7,15,513.0,113.0,1.45,14.9,308.5,517.51,421.39
2018,8,4,7,30,557.0,122.0,1.5,15.6,359.0,588.72,473.46
2018,8,4,7,45,593.5,128.0,1.55,16.35,409.5,645.48,513.1
2018,8,4,8,0,630.0,134.0,1.6,17.1,460.0,702.11,551.49
2018,8,4,8,15,659.0,139.5,1.65,17.8,510.0,751.27,583.04
2018,8,4,8,30,688.0,145.0,1.7,18.5,560.0,799.07,613.03
2018,8,4,8,45,713.0,147.0,1.75,19.25,606.0,837.74,636.08
2018,8,4,9,0,738.0,149.0,1.8,20.0,652.0,874.1,657.33
2018,8,4,9,15,774.5,142.0,1.9,20.5,698.5,901.83,673.76
2018,8,4,9,30,811.0,135.0,2.0,21.0,745.0,934.48,693.48
2018,8,4,9,45,849.0,122.5,2.05,21.5,787.5,945.95,698.57
2018,8,4,10,0,887.0,110.0,2.1,22.0,830.0,967.89,710.82
2018,8,4,10,15,897.0,110.0,2.2,22.35,860.5,972.18,712.46
2018,8,4,10,30,907.0,110.0,2.3,22.7,891.0,972.54,711.83
2018,8,4,10,45,915.5,109.0,2.4,23.1,915.0,966.55,707.06
2018,8,4,11,0,924.0,108.0,2.5,23.5,939.0,956.58,699.83
2018,8,4,11,15,928.5,108.0,2.55,23.65,955.0,939.96,688.58
2018,8,4,11,30,933.0,108.0,2.6,23.8,971.0,919.49,674.91
2018,8,4,11,45,937.5,107.0,2.7,24.0,980.0,894.37,658.46
2018,8,4,12,0,942.0,106.0,2.8,24.2,989.0,865.61,639.54
2018,8,4,12,15,946.5,104.0,2.9,24.15,991.0,832.48,618.17
2018,8,4,12,30,951.0,102.0,3.0,24.1,993.0,795.96,594.23
2018,8,4,12,45,955.0,99.0,3.05,24.0,987.5,755.01,564.94
2018,8,4,13,0,959.0,96.0,3.1,23.9,982.0,710.97,532.68
2018,8,4,13,15,957.5,95.5,3.15,23.7,967.5,662.59,496.51
2018,8,4,13,30,956.0,95.0,3.2,23.5,953.0,611.86,457.46
2018,8,4,13,45,953.0,94.0,3.3,23.35,931.5,557.82,414.69
2018,8,4,14,0,950.0,93.0,3.4,23.2,910.0,502.0,369.05
2018,8,4,14,15,944.5,92.0,3.4,22.9,880.5,443.61,320.02
2018,8,4,14,30,939.0,91.0,3.4,22.6,851.0,384.17,268.87
2018,8,4,14,45,930.5,90.5,3.45,22.3,815.5,323.43,216.2
2018,8,4,15,0,922.0,90.0,3.5,22.0,780.0,262.45,164.25
2018,8,4,15,15,911.0,88.0,3.5,22.0,738.0,200.14,115.24
2018,8,4,15,30,900.0,86.0,3.5,22.0,696.0,138.44,76.79
2018,8,4,15,45,885.5,83.5,3.45,21.25,649.5,82.09,64.11
2018,8,4,16,0,871.0,81.0,3.4,20.5,603.0,79.9,62.7
2018,8,4,16,15,851.0,79.0,3.35,20.1,553.0,77.75,61.19
2018,8,4,16,30,831.0,77.0,3.3,19.7,503.0,68.29,53.4
2018,8,4,16,45,803.5,74.0,3.25,19.25,450.0,65.82,51.59
2018,8,4,17,0,776.0,71.0,3.2,18.8,397.0,63.33,49.73
2018,8,4,17,15,737.0,67.5,3.1,18.2,343.5,60.26,47.35
2018,8,4,17,30,698.0,64.0,3.0,17.6,290.0,57.22,44.93
2018,8,4,17,45,640.5,58.5,2.9,17.0,237.5,48.33,37.23
2018,8,4,18,0,583.0,53.0,2.8,16.4,185.0,43.83,33.24
2018,8,4,18,15,496.0,45.5,2.65,15.8,137.5,37.58,27.49
2018,8,4,18,30,409.0,38.0,2.5,15.2,90.0,31.46,21.58
2018,8,4,18,45,266.5,26.5,2.35,14.6,54.5,21.85,11.0
2018,8,4,19,0,124.0,15.0,2.2,14.0,19.0,11.8,0.0
2018,8,4,19,15,62.0,7.5,2.15,13.7,9.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,5,5,15,46.0,7.5,1.65,10.8,9.0,0.0,0.0
2018,8,5,5,30,92.0,15.0,1.7,11.3,18.0,45.38,0.0
2018,8,5,5,45,230.0,27.5,1.8,11.85,53.0,151.64,106.08
2018,8,5,6,0,368.0,40.0,1.9,12.4,88.0,246.8,197.38
2018,8,5,6,15,454.0,48.0,1.9,12.85,133.5,322.61,264.76
2018,8,5,6,30,540.0,56.0,1.9,13.3,179.0,406.03,335.88
2018,8,5,6,45,610.5,61.0,1.9,13.75,234.0,483.11,399.13
2018,8,5,7,0,681.0,66.0,1.9,14.2,289.0,564.84,463.23
2018,8,5,7,15,725.5,69.0,1.9,14.6,343.5,626.39,508.89
2018,8,5,7,30,770.0,72.0,1.9,15.0,398.0,692.44,555.2
2018,8,5,7,45,796.5,75.5,1.85,15.4,450.5,745.27,589.96
2018,8,5,8,0,823.0,79.0,1.8,15.8,503.0,796.89,622.92
2018,8,5,8,15,842.0,82.5,1.8,16.3,553.0,840.5,649.67
2018,8,5,8,30,861.0,86.0,1.8,16.8,603.0,871.89,667.59
2018,8,5,8,45,875.5,89.0,1.85,17.3,650.0,905.35,687.39
2018,8,5,9,0,890.0,92.0,1.9,17.8,697.0,935.73,704.91
2018,8,5,9,15,896.5,96.5,1.9,18.2,737.5,956.94,715.94
2018,8,5,9,30,903.0,101.0,1.9,18.6,778.0,974.36,724.57
2018,8,5,9,45,905.5,106.5,1.95,19.0,813.0,985.1,729.55
2018,8,5,10,0,908.0,112.0,2.0,19.4,848.0,991.76,732.05
2018,8,5,10,15,914.0,114.0,2.05,19.7,877.5,994.13,732.2
2018,8,5,10,30,920.0,116.0,2.1,20.0,907.0,992.47,729.92
2018,8,5,10,45,923.0,118.5,2.15,20.3,929.5,984.41,723.64
2018,8,5,11,0,926.0,121.0,2.2,20.6,952.0,972.33,714.92
2018,8,5,11,15,928.5,122.0,2.3,20.8,967.5,954.47,703.32
2018,8,5,11,30,931.0,123.0,2.4,21.0,983.0,932.8,689.24
2018,8,5,11,45,931.5,124.5,2.45,21.25,990.5,906.14,671.27
2018,8,5,12,0,932.0,126.0,2.5,21.5,998.0,876.0,650.98
2018,8,5,12,15,940.0,121.0,2.55,21.7,1000.5,843.07,628.87
2018,8,5,12,30,948.0,116.0,2.6,21.9,1003.0,806.62,603.88
2018,8,5,12,45,957.5,108.5,2.6,22.05,998.0,765.77,574.04
2018,8,5,13,0,967.0,101.0,2.6,22.2,993.0,721.44,541.06
2018,8,5,13,15,964.0,100.5,2.6,22.3,977.0,671.6,503.24
2018,8,5,13,30,961.0,100.0,2.6,22.4,961.0,619.52,462.75
2018,8,5,13,45,957.5,99.0,2.65,22.5,938.5,564.79,419.25
2018,8,5,14,0,954.0,98.0,2.7,22.6,916.0,508.31,372.98
2018,8,5,14,15,948.0,96.0,2.7,22.5,885.5,448.6,323.04
2018,8,5,14,30,942.0,94.0,2.7,22.4,855.0,387.92,271.04
2018,8,5,14,45,934.0,92.5,2.75,22.35,818.5,326.29,217.73
2018,8,5,15,0,926.0,91.0,2.8,22.3,782.0,264.39,165.11
2018,8,5,15,15,914.5,89.5,2.8,22.3,740.0,201.95,116.21
2018,8,5,15,30,903.0,88.0,2.8,22.3,698.0,140.17,77.86
2018,8,5,15,45,888.0,85.5,2.8,21.85,651.0,83.37,65.01
2018,8,5,16,0,873.0,83.0,2.8,21.4,604.0,81.18,63.55
2018,8,5,16,15,853.0,80.0,2.8,21.0,553.0,78.41,61.52
2018,8,5,16,30,833.0,77.0,2.8,20.6,502.0,68.34,53.26
2018,8,5,16,45,805.5,74.0,2.75,20.25,449.0,65.88,51.43
2018,8,5,17,0,778.0,71.0,2.7,19.9,396.0,63.38,49.55
2018,8,5,17,15,737.5,67.5,2.6,19.2,342.0,60.28,47.18
2018,8,5,17,30,697.0,64.0,2.5,18.5,288.0,57.22,44.77
2018,8,5,17,45,637.5,58.5,2.45,17.85,235.0,48.31,37.08
2018,8,5,18,0,578.0,53.0,2.4,17.2,182.0,43.8,33.09
2018,8,5,18,15,484.0,45.5,2.25,16.45,134.0,37.52,27.33
2018,8,5,18,30,390.0,38.0,2.1,15.7,86.0,31.4,21.42
2018,8,5,18,45,248.5,26.0,2.0,14.95,51.5,21.42,10.15
2018,8,5,19,0,107.0,14.0,1.9,14.2,17.0,11.02,0.0
2018,8,5,19,15,53.5,7.0,1.9,13.85,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,6,5,15,13.0,3.5,1.35,10.15,4.0,0.0,0.0
2018,8,6,5,30,26.0,7.0,1.4,10.6,8.0,15.04,0.0
2018,8,6,5,45,70.5,23.5,1.4,11.0,31.5,66.12,42.93
2018,8,6,6,0,115.0,40.0,1.4,11.4,55.0,111.66,87.89
2018,8,6,6,15,159.0,62.5,1.35,11.75,93.0,167.13,137.04
2018,8,6,6,30,203.0,85.0,1.3,12.1,131.0,225.69,187.81
2018,8,6,6,45,239.0,107.5,1.25,12.45,175.0,282.48,235.54
2018,8,6,7,0,275.0,130.0,1.2,12.8,219.0,341.63,283.5
2018,8,6,7,15,308.0,150.0,1.2,13.35,266.5,397.71,327.25
2018,8,6,7,30,341.0,170.0,1.2,13.9,314.0,455.37,370.75
2018,8,6,7,45,367.5,188.0,1.15,14.5,361.0,506.72,407.63
2018,8,6,8,0,394.0,206.0,1.1,15.1,408.0,558.45,443.6
2018,8,6,8,15,418.5,220.5,1.15,15.8,454.0,623.53,488.36
2018,8,6,8,30,443.0,235.0,1.2,16.5,500.0,670.08,518.97
2018,8,6,8,45,463.0,247.5,1.2,17.25,543.5,709.51,543.49
2018,8,6,9,0,483.0,260.0,1.2,18.0,587.0,747.36,566.48
2018,8,6,9,15,513.5,263.5,1.25,18.7,630.5,784.25,589.46
2018,8,6,9,30,544.0,267.0,1.3,19.4,674.0,819.21,610.81
2018,8,6,9,45,576.0,264.0,1.4,20.1,713.5,846.8,627.82
2018,8,6,10,0,608.0,261.0,1.5,20.8,753.0,876.79,646.2
2018,8,6,10,15,617.5,266.5,1.6,21.35,781.5,885.53,650.44
2018,8,6,10,30,627.0,272.0,1.7,21.9,810.0,890.83,652.67
2018,8,6,10,45,633.5,276.0,1.8,22.4,832.0,888.52,650.1
2018,8,6,11,0,640.0,280.0,1.9,22.9,854.0,882.72,645.31
2018,8,6,11,15,647.0,281.5,2.0,23.3,870.0,871.76,637.46
2018,8,6,11,30,654.0,283.0,2.1,23.7,886.0,857.36,627.31
2018,8,6,11,45,659.5,282.5,2.2,24.05,894.5,836.65,613.04
2018,8,6,12,0,665.0,282.0,2.3,24.4,903.0,812.79,596.5
2018,8,6,12,15,703.5,258.0,2.35,24.6,915.0,792.82,583.13
2018,8,6,12,30,742.0,234.0,2.4,24.8,927.0,767.76,565.88
2018,8,6,12,45,791.0,202.5,2.5,24.95,935.5,733.26,542.43
2018,8,6,13,0,840.0,171.0,2.6,25.1,944.0,700.87,519.4
2018,8,6,13,15,841.5,166.5,2.65,25.1,930.0,653.89,484.7
2018,8,6,13,30,843.0,162.0,2.7,25.1,916.0,604.71,447.44
2018,8,6,13,45,844.5,156.0,2.75,25.1,895.0,552.37,406.71
2018,8,6,14,0,846.0,150.0,2.8,25.1,874.0,498.19,363.25
2018,8,6,14,15,844.0,145.5,2.85,24.95,846.5,442.04,317.14
2018,8,6,14,30,842.0,141.0,2.9,24.8,819.0,384.79,268.92
2018,8,6,14,45,839.0,135.0,2.9,24.6,785.0,325.32,218.37
2018,8,6,15,0,836.0,129.0,2.9,24.4,751.0,265.31,168.1
2018,8,6,15,15,822.0,126.5,2.9,24.4,709.5,205.68,121.99
2018,8,6,15,30,808.0,124.0,2.9,24.4,668.0,147.26,85.73
2018,8,6,15,45,797.0,117.5,2.9,23.8,623.0,92.22,71.87
2018,8,6,16,0,786.0,111.0,2.9,23.2,578.0,88.93,69.58
2018,8,6,16,15,769.5,105.0,2.85,22.75,529.5,85.6,67.15
2018,8,6,16,30,753.0,99.0,2.8,22.3,481.0,82.05,64.52
2018,8,6,16,45,725.0,93.5,2.75,21.85,429.0,72.38,56.65
2018,8,6,17,0,697.0,88.0,2.7,21.4,377.0,68.9,53.99
2018,8,6,17,15,650.0,83.5,2.6,20.6,324.0,65.72,51.62
2018,8,6,17,30,603.0,79.0,2.5,19.8,271.0,62.6,49.21
2018,8,6,17,45,536.0,71.5,2.4,19.0,219.0,57.01,44.51
2018,8,6,18,0,469.0,64.0,2.3,18.2,167.0,51.46,39.63
2018,8,6,18,15,375.0,53.0,2.2,17.4,121.5,42.87,31.84
2018,8,6,18,30,281.0,42.0,2.1,16.6,76.0,31.88,21.66
2018,8,6,18,45,171.0,26.5,2.0,15.8,44.5,20.11,8.52
2018,8,6,19,0,61.0,11.0,1.9,15.0,13.0,8.65,0.0
2018,8,6,19,15,30.5,5.5,1.9,14.7,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,1.45,10.6,5.5,0.0,0.0
2018,8,7,5,30,47.0,10.0,1.5,11.0,11.0,25.18,0.0
2018,8,7,5,45,120.0,27.0,1.55,11.4,39.5,102.9,67.65
2018,8,7,6,0,193.0,44.0,1.6,11.8,68.0,167.42,133.2
2018,8,7,6,15,259.5,61.5,1.6,12.15,110.0,232.61,191.23
2018,8,7,6,30,326.0,79.0,1.6,12.5,152.0,304.28,253.03
2018,8,7,6,45,378.0,94.0,1.6,12.85,200.0,369.71,307.69
2018,8,7,7,0,430.0,109.0,1.6,13.2,248.0,439.01,363.36
2018,8,7,7,15,472.0,121.0,1.6,13.75,298.0,500.95,410.88
2018,8,7,7,30,514.0,133.0,1.6,14.3,348.0,564.74,458.1
2018,8,7,7,45,547.0,143.0,1.6,14.8,398.5,620.4,497.66
2018,8,7,8,0,580.0,153.0,1.6,15.3,449.0,676.23,536.19
2018,8,7,8,15,607.0,160.0,1.65,15.8,497.5,732.24,573.94
2018,8,7,8,30,634.0,167.0,1.7,16.3,546.0,779.0,604.46
2018,8,7,8,45,655.5,173.0,1.7,16.75,591.5,818.0,628.39
2018,8,7,9,0,677.0,179.0,1.7,17.2,637.0,854.68,650.43
2018,8,7,9,15,672.5,194.0,1.75,17.6,672.5,873.31,660.69
2018,8,7,9,30,668.0,209.0,1.8,18.0,708.0,888.32,668.65
2018,8,7,9,45,653.5,228.5,1.85,18.4,736.0,894.34,670.1
2018,8,7,10,0,639.0,248.0,1.9,18.8,764.0,896.42,669.11
2018,8,7,10,15,647.5,253.5,1.95,19.0,792.5,904.16,673.2
2018,8,7,10,30,656.0,259.0,2.0,19.2,821.0,908.39,674.96
2018,8,7,10,45,661.0,263.5,2.1,19.45,842.5,904.88,672.02
2018,8,7,11,0,666.0,268.0,2.2,19.7,864.0,897.83,666.82
2018,8,7,11,15,671.0,270.0,2.25,19.7,879.0,885.09,658.06
2018,8,7,11,30,676.0,272.0,2.3,19.7,894.0,868.92,647.0
2018,8,7,11,45,679.0,273.0,2.35,19.7,902.0,846.84,631.88
2018,8,7,12,0,682.0,274.0,2.4,19.7,910.0,821.65,614.51
2018,8,7,12,15,697.0,265.0,2.45,19.7,915.0,794.85,596.12
2018,8,7,12,30,712.0,256.0,2.5,19.7,920.0,764.63,574.97
2018,8,7,12,45,729.5,243.0,2.5,19.7,918.0,729.67,549.84
2018,8,7,13,0,747.0,230.0,2.5,19.7,916.0,691.32,521.7
2018,8,7,13,15,744.5,227.5,2.55,19.65,901.5,645.46,487.53
2018,8,7,13,30,742.0,225.0,2.6,19.6,887.0,597.99,451.25
2018,8,7,13,45,738.0,220.5,2.6,19.55,865.0,546.91,411.09
2018,8,7,14,0,734.0,216.0,2.6,19.5,843.0,494.82,369.0
2018,8,7,14,15,727.0,211.5,2.6,19.35,814.0,440.77,324.41
2018,8,7,14,30,720.0,207.0,2.6,19.2,785.0,386.46,278.58
2018,8,7,14,45,710.5,201.0,2.6,19.05,750.0,330.45,231.0
2018,8,7,15,0,701.0,195.0,2.6,18.9,715.0,274.96,184.48
2018,8,7,15,15,685.0,189.5,2.6,18.9,674.0,219.55,141.27
2018,8,7,15,30,669.0,184.0,2.6,18.9,633.0,165.92,106.93
2018,8,7,15,45,644.5,177.0,2.55,18.4,585.0,117.0,94.38
2018,8,7,16,0,620.0,170.0,2.5,17.9,537.0,114.84,93.1
2018,8,7,16,15,581.5,163.0,2.5,17.55,483.5,110.55,89.9
2018,8,7,16,30,543.0,156.0,2.5,17.2,430.0,106.69,87.05
2018,8,7,16,45,523.5,142.5,2.45,16.8,383.5,99.14,81.0
2018,8,7,17,0,504.0,129.0,2.4,16.4,337.0,91.23,74.57
2018,8,7,17,15,470.0,115.5,2.35,15.85,288.5,82.75,67.57
2018,8,7,17,30,436.0,102.0,2.3,15.3,240.0,73.98,60.16
2018,8,7,17,45,381.0,87.5,2.25,14.8,192.0,64.02,51.49
2018,8,7,18,0,326.0,73.0,2.2,14.3,144.0,53.86,42.39
2018,8,7,18,15,256.0,57.0,2.1,13.8,103.5,42.35,31.84
2018,8,7,18,30,186.0,41.0,2.0,13.3,63.0,30.67,20.88
2018,8,7,18,45,110.0,25.0,1.95,12.85,36.5,18.83,7.02
2018,8,7,19,0,34.0,9.0,1.9,12.4,10.0,7.08,0.0
2018,8,7,19,15,17.0,4.5,1.9,12.2,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,8,5,15,34.5,6.0,1.3,10.6,7.0,0.0,0.0
2018,8,8,5,30,69.0,12.0,1.3,11.1,14.0,34.97,0.0
2018,8,8,5,45,177.5,26.5,1.35,11.6,45.0,126.64,81.47
2018,8,8,6,0,286.0,41.0,1.4,12.1,76.0,209.22,166.44
2018,8,8,6,15,359.0,53.0,1.35,12.6,118.5,276.24,226.42
2018,8,8,6,30,432.0,65.0,1.3,13.1,161.0,355.53,293.86
2018,8,8,6,45,495.5,74.5,1.25,13.6,212.0,429.15,354.02
2018,8,8,7,0,559.0,84.0,1.2,14.1,263.0,507.06,414.7
2018,8,8,7,15,617.5,88.5,1.2,14.6,319.0,579.5,468.91
2018,8,8,7,30,676.0,93.0,1.2,15.1,375.0,654.28,522.09
2018,8,8,7,45,708.5,98.0,1.15,15.55,427.5,710.62,558.84
2018,8,8,8,0,741.0,103.0,1.1,16.0,480.0,766.41,594.13
2018,8,8,8,15,765.0,106.5,1.1,16.6,530.0,807.21,618.32
2018,8,8,8,30,789.0,110.0,1.1,17.2,580.0,851.17,644.32
2018,8,8,8,45,807.5,113.0,1.1,17.8,626.5,887.26,664.51
2018,8,8,9,0,826.0,116.0,1.1,18.4,673.0,920.53,682.63
2018,8,8,9,15,822.5,126.5,1.15,18.9,710.0,938.1,691.5
2018,8,8,9,30,819.0,137.0,1.2,19.4,747.0,951.61,698.01
2018,8,8,9,45,808.0,151.0,1.25,19.95,777.0,957.41,699.57
2018,8,8,10,0,797.0,165.0,1.3,20.5,807.0,958.88,698.59
2018,8,8,10,15,808.5,166.0,1.35,20.9,837.5,965.32,701.36
2018,8,8,10,30,820.0,167.0,1.4,21.3,868.0,967.88,701.71
2018,8,8,10,45,830.0,166.5,1.45,21.65,892.0,963.66,698.02
2018,8,8,11,0,840.0,166.0,1.5,22.0,916.0,955.47,692.0
2018,8,8,11,15,846.0,166.0,1.55,22.25,932.0,940.16,681.81
2018,8,8,11,30,852.0,166.0,1.6,22.5,948.0,921.03,669.29
2018,8,8,11,45,856.5,165.0,1.65,22.75,956.5,895.99,652.98
2018,8,8,12,0,861.0,164.0,1.7,23.0,965.0,867.41,634.38
2018,8,8,12,15,861.0,163.5,1.75,23.1,964.5,832.32,611.2
2018,8,8,12,30,861.0,163.0,1.8,23.2,964.0,794.27,585.08
2018,8,8,12,45,859.0,162.5,1.85,23.35,956.0,752.05,555.41
2018,8,8,13,0,857.0,162.0,1.9,23.5,948.0,707.4,523.35
2018,8,8,13,15,855.0,160.0,1.9,23.5,932.5,659.37,488.04
2018,8,8,13,30,853.0,158.0,1.9,23.5,917.0,609.35,450.3
2018,8,8,13,45,850.0,154.5,1.95,23.5,894.5,555.92,409.18
2018,8,8,14,0,847.0,151.0,2.0,23.5,872.0,501.05,365.57
2018,8,8,14,15,839.5,148.5,2.05,23.4,842.0,443.9,319.01
2018,8,8,14,30,832.0,146.0,2.1,23.3,812.0,386.22,270.78
2018,8,8,14,45,823.0,142.0,2.15,23.15,776.0,326.82,220.65
2018,8,8,15,0,814.0,138.0,2.2,23.0,740.0,267.6,171.31
2018,8,8,15,15,799.5,135.0,2.2,23.0,698.5,208.64,125.69
2018,8,8,15,30,785.0,132.0,2.2,23.0,657.0,151.01,89.75
2018,8,8,15,45,766.5,128.0,2.25,22.4,610.5,90.65,70.95
2018,8,8,16,0,748.0,124.0,2.3,21.8,564.0,89.21,70.23
2018,8,8,16,15,724.0,119.0,2.3,21.3,514.5,86.92,68.68
2018,8,8,16,30,700.0,114.0,2.3,20.8,465.0,84.52,67.03
2018,8,8,16,45,668.0,107.5,2.3,20.3,413.0,80.83,64.28
2018,8,8,17,0,636.0,101.0,2.3,19.8,361.0,77.02,61.37
2018,8,8,17,15,592.0,93.5,2.3,19.05,309.0,72.18,57.57
2018,8,8,17,30,548.0,86.0,2.3,18.3,257.0,67.24,53.57
2018,8,8,17,45,488.0,76.0,2.25,17.55,207.0,60.1,47.47
2018,8,8,18,0,428.0,66.0,2.2,16.8,157.0,52.84,41.03
2018,8,8,18,15,346.0,52.5,2.1,16.1,113.0,39.85,29.31
2018,8,8,18,30,264.0,39.0,2.0,15.4,69.0,29.63,19.7
2018,8,8,18,45,163.5,24.5,1.9,14.75,40.0,18.61,5.81
2018,8,8,19,0,63.0,10.0,1.8,14.1,11.0,7.87,0.0
2018,8,8,19,15,31.5,5.0,1.75,13.8,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,9,5,15,31.5,5.0,1.1,10.5,6.0,0.0,0.0
2018,8,9,5,30,63.0,10.0,1.1,10.9,12.0,31.29,0.0
2018,8,9,5,45,157.0,26.0,1.1,11.3,42.0,117.12,72.18
2018,8,9,6,0,251.0,42.0,1.1,11.7,72.0,194.7,154.56
2018,8,9,6,15,327.5,56.0,1.1,12.2,115.5,264.27,216.5
2018,8,9,6,30,404.0,70.0,1.1,12.7,159.0,341.61,282.47
2018,8,9,6,45,461.0,81.5,1.05,13.2,208.5,410.26,338.69
2018,8,9,7,0,518.0,93.0,1.0,13.7,258.0,489.44,400.26
2018,8,9,7,15,561.0,102.5,1.0,14.45,310.0,554.81,448.47
2018,8,9,7,30,604.0,112.0,1.0,15.2,362.0,621.54,495.72
2018,8,9,7,45,636.5,118.0,1.05,15.95,412.5,676.98,533.25
2018,8,9,8,0,669.0,124.0,1.1,16.7,463.0,731.94,568.87
2018,8,9,8,15,694.0,129.5,1.1,17.4,512.5,779.01,597.57
2018,8,9,8,30,719.0,135.0,1.1,18.1,562.0,824.4,624.51
2018,8,9,8,45,739.0,139.5,1.1,18.75,608.0,862.09,645.85
2018,8,9,9,0,759.0,144.0,1.1,19.4,654.0,897.22,665.23
2018,8,9,9,15,776.0,147.0,1.15,20.0,696.5,917.35,675.55
2018,8,9,9,30,793.0,150.0,1.2,20.6,739.0,942.01,689.01
2018,8,9,9,45,807.5,150.5,1.2,21.2,775.5,958.3,696.21
2018,8,9,10,0,822.0,151.0,1.2,21.8,812.0,970.91,701.21
2018,8,9,10,15,832.0,153.0,1.25,22.25,842.5,976.88,703.39
2018,8,9,10,30,842.0,155.0,1.3,22.7,873.0,978.92,703.28
2018,8,9,10,45,849.5,155.5,1.35,23.15,896.5,973.14,698.42
2018,8,9,11,0,857.0,156.0,1.4,23.6,920.0,963.39,691.26
2018,8,9,11,15,862.0,156.5,1.45,23.9,936.0,947.41,680.69
2018,8,9,11,30,867.0,157.0,1.5,24.2,952.0,927.6,667.79
2018,8,9,11,45,870.5,157.0,1.55,24.5,960.5,887.88,642.13
2018,8,9,12,0,874.0,157.0,1.6,24.8,969.0,859.92,624.13
2018,8,9,12,15,867.0,162.0,1.65,24.95,967.0,837.2,609.27
2018,8,9,12,30,860.0,167.0,1.7,25.1,965.0,798.25,582.46
2018,8,9,12,45,848.0,172.5,1.75,25.25,954.0,753.71,551.45
2018,8,9,13,0,836.0,178.0,1.8,25.4,943.0,707.39,518.52
2018,8,9,13,15,833.0,176.5,1.85,25.4,927.5,659.77,484.24
2018,8,9,13,30,830.0,175.0,1.9,25.4,912.0,610.31,447.57
2018,8,9,13,45,824.5,172.5,1.95,25.4,889.0,557.22,407.12
2018,8,9,14,0,819.0,170.0,2.0,25.4,866.0,503.0,364.49
2018,8,9,14,15,811.0,167.5,2.05,25.25,836.0,446.89,319.33
2018,8,9,14,30,803.0,165.0,2.1,25.1,806.0,390.39,272.64
2018,8,9,14,45,792.5,160.5,2.1,24.95,769.5,331.68,223.67
2018,8,9,15,0,782.0,156.0,2.1,24.8,733.0,273.41,175.69
2018,8,9,15,15,767.0,152.0,2.1,24.8,691.0,208.74,126.17
2018,8,9,15,30,752.0,148.0,2.1,24.8,649.0,151.2,90.25
2018,8,9,15,45,733.5,143.0,2.1,24.2,603.0,98.84,77.22
2018,8,9,16,0,715.0,138.0,2.1,23.6,557.0,97.18,76.35
2018,8,9,16,15,692.0,131.0,2.05,23.15,507.5,93.98,74.08
2018,8,9,16,30,669.0,124.0,2.0,22.7,458.0,90.6,71.64
2018,8,9,16,45,637.5,117.0,2.0,22.25,407.0,86.87,68.89
2018,8,9,17,0,606.0,110.0,2.0,21.8,356.0,83.0,65.98
2018,8,9,17,15,564.0,100.5,1.9,21.05,304.0,76.99,61.24
2018,8,9,17,30,522.0,91.0,1.8,20.3,252.0,70.79,56.2
2018,8,9,17,45,465.0,79.0,1.75,19.55,202.5,59.3,46.38
2018,8,9,18,0,408.0,67.0,1.7,18.8,153.0,50.52,38.65
2018,8,9,18,15,328.0,53.5,1.65,18.0,110.0,40.41,29.51
2018,8,9,18,30,248.0,40.0,1.6,17.2,67.0,30.25,19.96
2018,8,9,18,45,149.5,24.0,1.55,16.35,38.0,18.19,4.23
2018,8,9,19,0,51.0,8.0,1.5,15.5,9.0,6.29,0.0
2018,8,9,19,15,25.5,4.0,1.5,15.25,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,5,15,54.0,6.5,0.95,11.75,7.5,0.0,0.0
2018,8,10,5,30,108.0,13.0,1.0,12.2,15.0,50.58,0.0
2018,8,10,5,45,237.5,24.5,1.05,12.65,47.0,150.32,88.6
2018,8,10,6,0,367.0,36.0,1.1,13.1,79.0,246.74,194.55
2018,8,10,6,15,449.5,45.5,1.1,13.65,124.5,322.77,262.16
2018,8,10,6,30,532.0,55.0,1.1,14.2,170.0,406.43,332.63
2018,8,10,6,45,584.5,62.0,1.1,14.7,220.0,474.82,388.02
2018,8,10,7,0,637.0,69.0,1.1,15.2,270.0,546.32,443.1
2018,8,10,7,15,675.0,74.5,1.1,16.0,322.0,607.97,487.43
2018,8,10,7,30,713.0,80.0,1.1,16.8,374.0,670.41,529.44
2018,8,10,7,45,739.5,84.5,1.15,17.55,425.0,718.93,560.6
2018,8,10,8,0,766.0,89.0,1.2,18.3,476.0,770.29,593.03
2018,8,10,8,15,787.5,92.5,1.25,18.9,525.0,814.69,620.21
2018,8,10,8,30,809.0,96.0,1.3,19.5,574.0,856.99,645.54
2018,8,10,8,45,825.0,98.5,1.35,20.1,619.5,890.67,664.77
2018,8,10,9,0,841.0,101.0,1.4,20.7,665.0,921.41,681.98
2018,8,10,9,15,847.5,106.5,1.45,21.2,705.0,931.3,685.79
2018,8,10,9,30,854.0,112.0,1.5,21.7,745.0,949.07,695.08
2018,8,10,9,45,856.0,118.0,1.6,22.15,778.5,959.23,700.25
2018,8,10,10,0,858.0,124.0,1.7,22.6,812.0,965.45,703.05
2018,8,10,10,15,866.0,125.5,1.75,22.9,841.5,969.05,704.07
2018,8,10,10,30,874.0,127.0,1.8,23.2,871.0,968.77,702.76
2018,8,10,10,45,880.0,127.5,1.85,23.45,893.5,961.75,697.42
2018,8,10,11,0,886.0,128.0,1.9,23.7,916.0,950.85,689.77
2018,8,10,11,15,889.5,129.0,2.0,23.9,931.5,934.28,679.27
2018,8,10,11,30,893.0,130.0,2.1,24.1,947.0,913.99,666.37
2018,8,10,11,45,894.5,130.5,2.15,24.3,954.5,887.92,649.21
2018,8,10,12,0,896.0,131.0,2.2,24.5,962.0,858.45,629.81
2018,8,10,12,15,895.0,131.5,2.25,24.6,961.0,823.77,607.11
2018,8,10,12,30,894.0,132.0,2.3,24.7,960.0,786.18,581.63
2018,8,10,12,45,890.5,132.5,2.4,24.8,951.5,744.07,551.96
2018,8,10,13,0,887.0,133.0,2.5,24.9,943.0,699.6,519.83
2018,8,10,13,15,883.0,132.5,2.55,24.85,927.0,651.91,484.57
2018,8,10,13,30,879.0,132.0,2.6,24.8,911.0,602.3,446.85
2018,8,10,13,45,872.5,131.5,2.65,24.75,888.0,549.7,405.75
2018,8,10,14,0,866.0,131.0,2.7,24.7,865.0,495.83,362.36
2018,8,10,14,15,857.5,129.5,2.7,24.55,834.5,439.47,315.83
2018,8,10,14,30,849.0,128.0,2.7,24.4,804.0,380.31,266.07
2018,8,10,14,45,837.0,126.5,2.75,24.2,767.5,320.84,215.65
2018,8,10,15,0,825.0,125.0,2.8,24.0,731.0,261.82,166.31
2018,8,10,15,15,811.0,122.0,2.8,24.0,689.5,202.2,120.0
2018,8,10,15,30,797.0,119.0,2.8,24.0,648.0,143.82,83.47
2018,8,10,15,45,777.0,116.0,2.8,23.3,601.5,91.06,71.1
2018,8,10,16,0,757.0,113.0,2.8,22.6,555.0,89.87,70.6
2018,8,10,16,15,731.0,109.5,2.75,22.1,505.5,81.22,63.69
2018,8,10,16,30,705.0,106.0,2.7,21.6,456.0,79.52,62.62
2018,8,10,16,45,672.5,100.5,2.65,21.1,404.5,76.31,60.24
2018,8,10,17,0,640.0,95.0,2.6,20.6,353.0,73.01,57.76
2018,8,10,17,15,597.0,88.0,2.5,19.9,301.5,68.39,54.12
2018,8,10,17,30,554.0,81.0,2.4,19.2,250.0,63.7,50.3
2018,8,10,17,45,494.0,71.5,2.3,18.55,201.0,56.81,44.39
2018,8,10,18,0,434.0,62.0,2.2,17.9,152.0,49.83,38.17
2018,8,10,18,15,348.0,50.0,2.1,17.3,109.0,38.08,27.54
2018,8,10,18,30,262.0,38.0,2.0,16.7,66.0,28.87,18.72
2018,8,10,18,45,156.5,23.0,1.9,16.1,37.5,17.47,2.23
2018,8,10,19,0,51.0,8.0,1.8,15.5,9.0,6.29,0.0
2018,8,10,19,15,25.5,4.0,1.75,15.2,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,11,5,15,30.5,5.5,1.35,12.4,6.0,0.0,0.0
2018,8,11,5,30,61.0,11.0,1.4,12.8,12.0,31.56,0.0
2018,8,11,5,45,160.0,26.0,1.45,13.15,41.5,118.31,64.47
2018,8,11,6,0,259.0,41.0,1.5,13.5,71.0,199.4,156.84
2018,8,11,6,15,339.0,54.0,1.5,14.0,114.0,270.16,220.18
2018,8,11,6,30,419.0,67.0,1.5,14.5,157.0,349.23,287.72
2018,8,11,6,45,475.5,77.5,1.5,14.95,206.0,422.84,348.16
2018,8,11,7,0,532.0,88.0,1.5,15.4,255.0,496.7,406.26
2018,8,11,7,15,573.0,96.5,1.55,15.95,306.0,560.25,454.1
2018,8,11,7,30,614.0,105.0,1.6,16.5,357.0,624.94,501.05
2018,8,11,7,45,643.0,112.0,1.7,17.1,407.0,679.0,538.22
2018,8,11,8,0,672.0,119.0,1.8,17.7,457.0,732.4,573.9
2018,8,11,8,15,694.5,125.5,1.85,18.15,506.0,778.56,603.61
2018,8,11,8,30,717.0,132.0,1.9,18.6,555.0,822.94,631.6
2018,8,11,8,45,733.0,138.0,1.95,19.1,600.0,858.66,653.12
2018,8,11,9,0,749.0,144.0,2.0,19.6,645.0,891.69,672.67
2018,8,11,9,15,761.0,149.5,2.05,19.95,685.5,917.42,687.58
2018,8,11,9,30,773.0,155.0,2.1,20.3,726.0,931.59,694.85
2018,8,11,9,45,780.5,160.5,2.15,20.7,761.0,945.99,702.36
2018,8,11,10,0,788.0,166.0,2.2,21.1,796.0,956.69,707.5
2018,8,11,10,15,796.0,168.5,2.25,21.3,825.0,961.2,709.27
2018,8,11,10,30,804.0,171.0,2.3,21.5,854.0,961.88,708.72
2018,8,11,10,45,809.5,172.5,2.35,21.75,875.5,955.38,703.48
2018,8,11,11,0,815.0,174.0,2.4,22.0,897.0,945.06,695.92
2018,8,11,11,15,818.5,175.5,2.45,22.1,912.0,929.11,685.19
2018,8,11,11,30,822.0,177.0,2.5,22.2,927.0,909.48,672.12
2018,8,11,11,45,823.5,178.0,2.55,22.25,934.5,884.12,655.4
2018,8,11,12,0,825.0,179.0,2.6,22.3,942.0,855.42,636.44
2018,8,11,12,15,828.0,177.0,2.7,22.25,942.5,822.2,613.93
2018,8,11,12,30,831.0,175.0,2.8,22.2,943.0,785.94,588.83
2018,8,11,12,45,833.5,171.5,2.85,22.1,936.0,745.23,559.88
2018,8,11,13,0,836.0,168.0,2.9,22.0,929.0,701.89,528.34
2018,8,11,13,15,832.0,166.5,2.9,21.8,913.0,653.63,492.35
2018,8,11,13,30,828.0,165.0,2.9,21.6,897.0,603.63,454.06
2018,8,11,13,45,795.0,177.5,2.95,21.4,865.5,547.66,410.38
2018,8,11,14,0,762.0,190.0,3.0,21.2,834.0,492.17,365.98
2018,8,11,14,15,770.5,178.0,2.95,20.95,809.5,439.65,322.13
2018,8,11,14,30,779.0,166.0,2.9,20.7,785.0,384.17,274.75
2018,8,11,14,45,778.5,157.5,2.9,20.45,752.0,326.7,225.35
2018,8,11,15,0,778.0,149.0,2.9,20.2,719.0,268.53,175.95
2018,8,11,15,15,762.5,146.0,2.9,20.2,677.5,204.81,125.95
2018,8,11,15,30,747.0,143.0,2.9,20.2,636.0,148.05,89.75
2018,8,11,15,45,729.0,137.5,2.8,19.6,590.5,95.66,76.07
2018,8,11,16,0,711.0,132.0,2.7,19.0,545.0,93.56,74.79
2018,8,11,16,15,688.0,125.5,2.65,18.6,496.0,90.56,72.6
2018,8,11,16,30,665.0,119.0,2.6,18.2,447.0,87.38,70.26
2018,8,11,16,45,633.0,112.0,2.55,17.85,396.0,83.53,67.3
2018,8,11,17,0,601.0,105.0,2.5,17.5,345.0,79.53,64.18
2018,8,11,17,15,557.5,96.0,2.45,17.0,294.0,73.76,59.47
