Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,17,30,514.0,87.0,2.4,16.5,243.0,67.83,54.49
2018,8,11,17,45,454.5,76.5,2.35,16.0,194.5,57.5,45.46
2018,8,11,18,0,395.0,66.0,2.3,15.5,146.0,49.7,38.42
2018,8,11,18,15,309.5,52.0,2.25,15.1,103.5,39.21,28.74
2018,8,11,18,30,224.0,38.0,2.2,14.7,61.0,28.69,18.59
2018,8,11,18,45,128.5,22.5,2.15,14.3,34.0,17.02,0.0
2018,8,11,19,0,33.0,7.0,2.1,13.9,7.0,5.51,0.0
2018,8,11,19,15,16.5,3.5,2.05,13.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,12,5,15,23.0,4.5,1.25,11.8,5.0,0.0,0.0
2018,8,12,5,30,46.0,9.0,1.3,12.2,10.0,24.44,0.0
2018,8,12,5,45,142.0,24.5,1.35,12.65,38.5,108.33,53.88
2018,8,12,6,0,238.0,40.0,1.4,13.1,67.0,188.88,148.28
2018,8,12,6,15,320.5,54.0,1.4,13.55,110.0,261.27,213.11
2018,8,12,6,30,403.0,68.0,1.4,14.0,153.0,342.23,282.34
2018,8,12,6,45,464.0,78.0,1.35,14.5,202.0,411.9,339.73
2018,8,12,7,0,525.0,88.0,1.3,15.0,251.0,493.21,403.34
2018,8,12,7,15,570.5,95.5,1.3,15.55,302.5,558.83,452.38
2018,8,12,7,30,616.0,103.0,1.3,16.1,354.0,625.92,500.6
2018,8,12,7,45,651.0,107.5,1.3,16.65,405.0,682.15,538.24
2018,8,12,8,0,686.0,112.0,1.3,17.2,456.0,738.04,574.52
2018,8,12,8,15,712.0,116.0,1.35,17.75,504.5,784.78,603.98
2018,8,12,8,30,738.0,120.0,1.4,18.3,553.0,829.87,631.85
2018,8,12,8,45,758.5,123.0,1.45,18.9,599.0,860.73,649.53
2018,8,12,9,0,779.0,126.0,1.5,19.5,645.0,895.17,669.6
2018,8,12,9,15,793.5,129.0,1.55,19.95,686.5,920.97,684.13
2018,8,12,9,30,808.0,132.0,1.6,20.4,728.0,943.46,696.55
2018,8,12,9,45,819.0,134.5,1.65,20.9,763.5,958.53,704.06
2018,8,12,10,0,830.0,137.0,1.7,21.4,799.0,969.88,709.33
2018,8,12,10,15,838.0,138.5,1.75,21.7,828.0,973.46,710.28
2018,8,12,10,30,846.0,140.0,1.8,22.0,857.0,973.14,708.93
2018,8,12,10,45,852.0,141.0,1.85,22.3,879.5,951.46,693.96
2018,8,12,11,0,858.0,142.0,1.9,22.6,902.0,941.1,686.64
2018,8,12,11,15,861.0,143.5,1.95,22.75,917.0,924.67,675.72
2018,8,12,11,30,864.0,145.0,2.0,22.9,932.0,904.6,662.54
2018,8,12,11,45,865.5,146.0,2.1,23.1,939.5,879.3,646.29
2018,8,12,12,0,867.0,147.0,2.2,23.3,947.0,850.68,627.78
2018,8,12,12,15,867.0,146.0,2.25,23.3,946.0,816.13,605.23
2018,8,12,12,30,867.0,145.0,2.3,23.3,945.0,778.75,579.61
2018,8,12,12,45,865.0,144.5,2.35,23.35,936.5,737.63,550.28
2018,8,12,13,0,863.0,144.0,2.4,23.4,928.0,694.14,518.56
2018,8,12,13,15,859.0,143.0,2.5,23.25,912.0,646.85,483.9
2018,8,12,13,30,855.0,142.0,2.6,23.1,896.0,597.71,446.73
2018,8,12,13,45,849.0,141.0,2.65,23.0,873.0,545.91,406.09
2018,8,12,14,0,843.0,140.0,2.7,22.9,850.0,494.14,364.08
2018,8,12,14,15,835.5,137.5,2.75,22.6,820.0,436.96,317.03
2018,8,12,14,30,828.0,135.0,2.8,22.3,790.0,379.27,268.3
2018,8,12,14,45,817.5,132.0,2.85,22.05,754.0,320.13,217.8
2018,8,12,15,0,807.0,129.0,2.9,21.8,718.0,261.34,168.25
2018,8,12,15,15,792.5,126.0,2.9,21.8,676.5,202.53,122.17
2018,8,12,15,30,778.0,123.0,2.9,21.8,635.0,145.07,85.87
2018,8,12,15,45,761.0,118.5,2.95,21.05,589.5,92.47,72.98
2018,8,12,16,0,744.0,114.0,3.0,20.3,544.0,83.34,65.76
2018,8,12,16,15,723.5,108.5,2.95,19.8,495.5,80.57,63.78
2018,8,12,16,30,703.0,103.0,2.9,19.3,447.0,77.66,61.65
2018,8,12,16,45,674.0,96.5,2.85,18.8,396.5,73.76,58.65
2018,8,12,17,0,645.0,90.0,2.8,18.3,346.0,69.72,55.48
2018,8,12,17,15,604.0,83.0,2.75,17.65,295.0,65.0,51.68
2018,8,12,17,30,563.0,76.0,2.7,17.0,244.0,60.19,47.68
2018,8,12,17,45,504.5,67.0,2.65,16.4,195.5,53.57,41.91
2018,8,12,18,0,446.0,58.0,2.6,15.8,147.0,46.87,35.85
2018,8,12,18,15,357.0,46.0,2.45,15.3,104.0,37.41,27.1
2018,8,12,18,30,268.0,34.0,2.3,14.8,61.0,27.87,17.73
2018,8,12,18,45,159.0,21.0,2.2,14.35,34.5,15.99,0.0
2018,8,12,19,0,50.0,8.0,2.1,13.9,8.0,6.29,0.0
2018,8,12,19,15,25.0,4.0,2.05,13.65,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,13,5,15,26.5,4.5,1.45,11.1,5.0,0.0,0.0
2018,8,13,5,30,53.0,9.0,1.5,11.5,10.0,27.19,0.0
2018,8,13,5,45,160.5,23.5,1.6,11.95,38.5,114.91,51.25
2018,8,13,6,0,268.0,38.0,1.7,12.4,67.0,201.95,158.83
2018,8,13,6,15,353.0,50.0,1.65,12.75,110.5,277.61,227.24
2018,8,13,6,30,438.0,62.0,1.6,13.1,154.0,361.4,299.27
2018,8,13,6,45,490.0,72.0,1.6,13.5,201.5,429.16,355.62
2018,8,13,7,0,542.0,82.0,1.6,13.9,249.0,500.15,412.04
2018,8,13,7,15,591.0,88.0,1.6,14.3,301.5,567.25,463.16
2018,8,13,7,30,640.0,94.0,1.6,14.7,354.0,636.06,513.03
2018,8,13,7,45,671.0,99.5,1.55,15.15,404.5,690.9,549.79
2018,8,13,8,0,702.0,105.0,1.5,15.6,455.0,745.19,585.06
2018,8,13,8,15,724.5,110.5,1.55,16.1,504.0,791.09,614.33
2018,8,13,8,30,747.0,116.0,1.6,16.6,553.0,835.15,641.87
2018,8,13,8,45,764.5,120.0,1.6,17.05,598.5,864.92,658.78
2018,8,13,9,0,782.0,124.0,1.6,17.5,644.0,897.73,677.72
2018,8,13,9,15,787.5,131.5,1.65,17.9,683.0,919.81,690.04
2018,8,13,9,30,793.0,139.0,1.7,18.3,722.0,938.3,700.12
2018,8,13,9,45,792.0,148.0,1.7,18.7,754.5,948.32,704.08
2018,8,13,10,0,791.0,157.0,1.7,19.1,787.0,954.44,705.68
2018,8,13,10,15,798.5,160.0,1.75,19.4,816.0,958.97,707.35
2018,8,13,10,30,806.0,163.0,1.8,19.7,845.0,959.66,706.66
2018,8,13,10,45,810.5,166.0,1.85,20.0,867.0,953.64,701.75
2018,8,13,11,0,815.0,169.0,1.9,20.3,889.0,943.78,694.53
2018,8,13,11,15,817.5,171.0,2.0,20.35,903.5,927.36,684.34
2018,8,13,11,30,820.0,173.0,2.1,20.4,918.0,907.3,671.77
2018,8,13,11,45,820.0,175.0,2.15,20.45,925.0,881.54,654.91
2018,8,13,12,0,820.0,177.0,2.2,20.5,932.0,852.5,635.84
2018,8,13,12,15,825.5,173.0,2.25,20.4,933.0,819.61,613.61
2018,8,13,12,30,831.0,169.0,2.3,20.3,934.0,783.57,588.66
2018,8,13,12,45,836.0,163.5,2.4,20.25,927.0,742.9,560.13
2018,8,13,13,0,841.0,158.0,2.5,20.2,920.0,699.42,528.76
2018,8,13,13,15,836.0,157.5,2.55,19.95,904.0,651.07,492.96
2018,8,13,13,30,831.0,157.0,2.6,19.7,888.0,601.03,454.8
2018,8,13,13,45,824.0,156.0,2.65,19.5,864.5,548.1,413.17
2018,8,13,14,0,817.0,155.0,2.7,19.3,841.0,494.16,369.38
2018,8,13,14,15,808.0,152.5,2.75,19.0,810.5,437.55,322.35
2018,8,13,14,30,799.0,150.0,2.8,18.7,780.0,380.66,273.83
2018,8,13,14,45,787.0,147.5,2.8,18.4,744.0,322.92,224.03
2018,8,13,15,0,775.0,145.0,2.8,18.1,708.0,265.77,175.4
2018,8,13,15,15,759.5,141.0,2.8,18.1,666.0,201.61,124.6
2018,8,13,15,30,744.0,137.0,2.8,18.1,624.0,144.32,87.65
2018,8,13,15,45,725.0,132.5,2.8,17.4,579.0,92.78,74.33
2018,8,13,16,0,706.0,128.0,2.8,16.7,534.0,91.18,73.47
2018,8,13,16,15,682.0,122.0,2.75,16.3,485.0,88.38,71.43
2018,8,13,16,30,658.0,116.0,2.7,15.9,436.0,85.44,69.27
2018,8,13,16,45,626.0,108.5,2.7,15.5,385.5,81.18,65.92
2018,8,13,17,0,594.0,101.0,2.7,15.1,335.0,76.75,62.39
2018,8,13,17,15,550.0,92.5,2.65,14.65,284.5,71.25,57.84
2018,8,13,17,30,506.0,84.0,2.6,14.2,234.0,65.62,53.05
2018,8,13,17,45,445.5,73.5,2.55,13.8,186.0,55.37,43.96
2018,8,13,18,0,385.0,63.0,2.5,13.4,138.0,47.53,36.78
2018,8,13,18,15,299.0,49.0,2.45,13.05,96.5,37.02,26.97
2018,8,13,18,30,213.0,35.0,2.4,12.7,55.0,26.47,16.53
2018,8,13,18,45,120.0,20.0,2.35,12.35,30.0,15.16,0.0
2018,8,13,19,0,27.0,5.0,2.3,12.0,5.0,3.93,0.0
2018,8,13,19,15,13.5,2.5,2.3,11.85,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,14,5,15,6.5,2.5,1.85,11.6,2.5,0.0,0.0
2018,8,14,5,30,13.0,5.0,1.9,11.9,5.0,8.89,0.0
2018,8,14,5,45,60.5,19.5,1.95,12.15,25.5,56.68,18.72
2018,8,14,6,0,108.0,34.0,2.0,12.4,46.0,105.7,81.16
2018,8,14,6,15,156.5,52.0,2.05,12.65,79.0,157.98,128.72
2018,8,14,6,30,205.0,70.0,2.1,12.9,112.0,214.4,178.58
2018,8,14,6,45,124.0,88.0,2.1,13.2,115.5,177.53,147.75
2018,8,14,7,0,43.0,106.0,2.1,13.5,119.0,131.15,107.25
2018,8,14,7,15,39.5,122.5,2.1,13.8,136.5,144.95,118.56
2018,8,14,7,30,36.0,139.0,2.1,14.1,154.0,158.39,129.13
2018,8,14,7,45,34.5,157.5,2.1,14.45,173.0,175.32,142.38
2018,8,14,8,0,33.0,176.0,2.1,14.8,192.0,191.96,155.15
2018,8,14,8,15,45.5,206.0,2.05,15.1,231.0,233.14,187.98
2018,8,14,8,30,58.0,236.0,2.0,15.4,270.0,274.56,220.29
2018,8,14,8,45,56.5,257.0,2.0,15.7,292.0,293.28,233.79
2018,8,14,9,0,55.0,278.0,2.0,16.0,314.0,311.53,246.87
2018,8,14,9,15,71.5,305.0,2.05,16.3,355.5,352.84,278.3
2018,8,14,9,30,88.0,332.0,2.1,16.6,397.0,393.84,308.91
2018,8,14,9,45,85.0,345.5,2.1,16.95,410.5,401.31,313.11
2018,8,14,10,0,82.0,359.0,2.1,17.3,424.0,408.29,317.14
2018,8,14,10,15,160.0,358.5,2.1,17.5,491.5,500.76,387.43
2018,8,14,10,30,238.0,358.0,2.1,17.7,559.0,590.39,453.11
2018,8,14,10,45,366.5,327.0,2.15,17.95,645.5,693.25,528.11
2018,8,14,11,0,495.0,296.0,2.2,18.2,732.0,772.13,584.48
2018,8,14,11,15,592.5,255.5,2.25,18.3,786.5,812.07,613.07
2018,8,14,11,30,690.0,215.0,2.3,18.4,841.0,841.33,634.36
2018,8,14,11,45,771.5,184.5,2.35,18.5,889.5,849.8,640.7
2018,8,14,12,0,853.0,154.0,2.4,18.6,938.0,860.89,648.19
2018,8,14,12,15,858.0,151.0,2.45,18.6,939.0,815.65,617.43
2018,8,14,12,30,863.0,148.0,2.5,18.6,940.0,780.56,592.88
2018,8,14,12,45,867.5,143.5,2.55,18.6,933.5,740.96,564.15
2018,8,14,13,0,872.0,139.0,2.6,18.6,927.0,698.51,532.65
2018,8,14,13,15,869.5,137.5,2.65,18.45,911.5,651.21,496.96
2018,8,14,13,30,867.0,136.0,2.7,18.3,896.0,601.91,458.69
2018,8,14,13,45,862.5,133.5,2.75,18.15,873.0,549.06,416.51
2018,8,14,14,0,858.0,131.0,2.8,18.0,850.0,494.82,371.85
2018,8,14,14,15,851.0,128.5,2.8,17.75,820.0,438.4,324.13
2018,8,14,14,30,844.0,126.0,2.8,17.5,790.0,379.09,272.95
2018,8,14,14,45,835.0,123.0,2.85,17.25,754.0,319.31,220.79
2018,8,14,15,0,826.0,120.0,2.9,17.0,718.0,259.68,169.42
2018,8,14,15,15,811.5,117.0,2.9,17.0,676.0,199.6,121.39
2018,8,14,15,30,797.0,114.0,2.9,17.0,634.0,140.85,83.56
2018,8,14,15,45,779.5,110.5,2.9,16.4,588.0,87.89,70.46
2018,8,14,16,0,762.0,107.0,2.9,15.8,542.0,86.27,69.53
2018,8,14,16,15,739.5,102.0,2.85,15.5,493.0,76.96,61.78
2018,8,14,16,30,717.0,97.0,2.8,15.2,444.0,74.15,59.64
2018,8,14,16,45,685.5,91.5,2.8,14.85,392.5,70.71,56.95
2018,8,14,17,0,654.0,86.0,2.8,14.5,341.0,67.18,54.13
2018,8,14,17,15,610.0,79.5,2.8,14.15,289.5,62.67,50.37
2018,8,14,17,30,566.0,73.0,2.8,13.8,238.0,58.1,46.45
2018,8,14,17,45,503.0,64.0,2.75,13.45,189.0,51.35,40.43
2018,8,14,18,0,440.0,55.0,2.7,13.1,140.0,44.54,34.13
2018,8,14,18,15,346.0,44.0,2.65,12.8,98.0,35.83,25.9
2018,8,14,18,30,252.0,33.0,2.6,12.5,56.0,25.18,15.23
2018,8,14,18,45,142.5,19.0,2.55,12.25,30.5,14.45,0.0
2018,8,14,19,0,33.0,5.0,2.5,12.0,5.0,3.93,0.0
2018,8,14,19,15,16.5,2.5,2.45,11.9,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,15,5,15,29.0,4.0,1.65,11.65,4.5,0.0,0.0
2018,8,15,5,30,58.0,8.0,1.7,12.0,9.0,28.55,0.0
2018,8,15,5,45,175.0,21.5,1.75,12.35,37.5,118.4,34.85
2018,8,15,6,0,292.0,35.0,1.8,12.7,66.0,212.98,166.34
2018,8,15,6,15,344.0,42.5,1.75,13.0,98.5,267.36,218.62
2018,8,15,6,30,396.0,50.0,1.7,13.3,131.0,325.77,270.54
2018,8,15,6,45,198.0,61.5,1.7,13.65,102.0,222.02,185.28
2018,8,15,7,0,0.0,73.0,1.7,14.0,73.0,57.72,43.74
2018,8,15,7,15,0.0,85.5,1.7,14.35,85.5,67.91,52.4
2018,8,15,7,30,0.0,98.0,1.7,14.7,98.0,78.12,60.74
2018,8,15,7,45,1.5,114.0,1.65,15.05,114.5,92.78,72.72
2018,8,15,8,0,3.0,130.0,1.6,15.4,131.0,107.52,84.59
2018,8,15,8,15,9.5,157.5,1.6,15.75,162.5,137.34,108.84
2018,8,15,8,30,16.0,185.0,1.6,16.1,194.0,167.5,132.93
2018,8,15,8,45,26.5,218.0,1.6,16.5,234.5,224.43,177.99
2018,8,15,9,0,37.0,251.0,1.6,16.9,275.0,266.41,210.25
2018,8,15,9,15,159.0,244.5,1.65,17.25,359.5,395.01,312.51
2018,8,15,9,30,281.0,238.0,1.7,17.6,444.0,526.03,411.77
2018,8,15,9,45,582.0,169.5,1.7,17.95,622.5,779.45,596.44
2018,8,15,10,0,883.0,101.0,1.7,18.3,801.0,975.21,723.65
2018,8,15,10,15,891.0,102.0,1.75,18.55,830.5,978.49,722.31
2018,8,15,10,30,899.0,103.0,1.8,18.8,860.0,977.82,720.86
2018,8,15,10,45,905.0,103.5,1.9,19.1,882.5,970.74,715.9
2018,8,15,11,0,911.0,104.0,2.0,19.4,905.0,959.68,708.47
2018,8,15,11,15,915.0,103.5,2.05,19.5,920.0,941.89,696.66
2018,8,15,11,30,919.0,103.0,2.1,19.6,935.0,920.29,682.45
2018,8,15,11,45,921.5,103.5,2.15,19.7,943.0,894.6,665.54
2018,8,15,12,0,924.0,104.0,2.2,19.8,951.0,865.33,646.21
2018,8,15,12,15,923.0,104.0,2.3,19.8,950.0,829.39,622.92
2018,8,15,12,30,922.0,104.0,2.4,19.8,949.0,790.43,597.3
2018,8,15,12,45,919.0,105.0,2.45,19.8,940.5,748.0,567.01
2018,8,15,13,0,916.0,106.0,2.5,19.8,932.0,703.03,533.75
2018,8,15,13,15,913.5,104.5,2.55,19.65,916.0,654.02,496.99
2018,8,15,13,30,911.0,103.0,2.6,19.5,900.0,602.88,457.47
2018,8,15,13,45,906.5,102.0,2.65,19.4,877.0,549.17,414.59
2018,8,15,14,0,902.0,101.0,2.7,19.3,854.0,493.93,369.07
2018,8,15,14,15,895.0,99.5,2.7,19.05,824.0,436.02,320.14
2018,8,15,14,30,888.0,98.0,2.7,18.8,794.0,377.33,269.26
2018,8,15,14,45,879.0,96.5,2.75,18.55,758.0,317.56,216.93
2018,8,15,15,0,870.0,95.0,2.8,18.3,722.0,257.73,165.3
2018,8,15,15,15,857.0,92.5,2.8,18.3,680.0,196.82,116.65
2018,8,15,15,30,844.0,90.0,2.8,18.3,638.0,136.86,78.45
2018,8,15,15,45,827.5,87.5,2.8,17.65,592.0,82.86,65.84
2018,8,15,16,0,811.0,85.0,2.8,17.0,546.0,72.78,57.61
2018,8,15,16,15,789.5,82.0,2.75,16.65,497.0,70.71,56.11
2018,8,15,16,30,768.0,79.0,2.7,16.3,448.0,68.57,54.55
2018,8,15,16,45,738.0,75.5,2.7,15.9,396.5,65.87,52.49
2018,8,15,17,0,708.0,72.0,2.7,15.5,345.0,63.13,50.36
2018,8,15,17,15,665.0,67.0,2.65,15.1,293.0,54.5,42.96
2018,8,15,17,30,622.0,62.0,2.6,14.7,241.0,50.63,39.65
2018,8,15,17,45,558.5,55.5,2.6,14.35,191.5,45.41,34.98
2018,8,15,18,0,495.0,49.0,2.6,14.0,142.0,40.24,30.17
2018,8,15,18,15,396.0,39.5,2.5,13.7,99.0,32.48,22.8
2018,8,15,18,30,297.0,30.0,2.4,13.4,56.0,24.79,14.55
2018,8,15,18,45,169.0,17.5,2.35,13.1,30.5,13.77,0.0
2018,8,15,19,0,41.0,5.0,2.3,12.8,5.0,3.93,0.0
2018,8,15,19,15,20.5,2.5,2.25,12.7,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,16,5,15,36.5,4.0,1.25,11.15,4.5,0.0,0.0
2018,8,16,5,30,73.0,8.0,1.3,11.6,9.0,34.46,0.0
2018,8,16,5,45,207.5,20.0,1.4,12.05,38.0,131.49,25.68
2018,8,16,6,0,342.0,32.0,1.5,12.5,67.0,236.23,183.77
2018,8,16,6,15,392.5,40.0,1.45,12.85,102.5,292.36,238.48
2018,8,16,6,30,443.0,48.0,1.4,13.2,138.0,352.86,292.01
2018,8,16,6,45,244.0,78.5,1.4,13.6,130.5,258.36,215.33
2018,8,16,7,0,45.0,109.0,1.4,14.0,123.0,137.31,111.89
2018,8,16,7,15,193.0,114.0,1.4,14.45,189.0,280.09,233.07
2018,8,16,7,30,341.0,119.0,1.4,14.9,255.0,426.9,350.85
2018,8,16,7,45,530.0,105.5,1.4,15.35,350.5,587.88,474.26
2018,8,16,8,0,719.0,92.0,1.4,15.8,446.0,744.98,584.95
2018,8,16,8,15,773.0,88.0,1.4,16.25,504.5,808.17,624.6
2018,8,16,8,30,827.0,84.0,1.4,16.7,563.0,870.64,663.68
2018,8,16,8,45,843.5,85.5,1.45,17.15,608.5,893.37,675.81
2018,8,16,9,0,860.0,87.0,1.5,17.6,654.0,923.54,693.38
2018,8,16,9,15,870.0,90.5,1.45,18.0,695.0,946.62,704.78
2018,8,16,9,30,880.0,94.0,1.4,18.4,736.0,966.09,713.82
2018,8,16,9,45,886.5,97.0,1.4,18.85,771.0,977.85,718.56
2018,8,16,10,0,893.0,100.0,1.4,19.3,806.0,985.7,720.98
2018,8,16,10,15,900.5,101.0,1.4,19.75,835.5,988.44,720.3
2018,8,16,10,30,908.0,102.0,1.4,20.2,865.0,987.19,717.29
2018,8,16,10,45,914.0,102.5,1.4,20.6,887.5,979.97,710.82
2018,8,16,11,0,920.0,103.0,1.4,21.0,910.0,968.73,702.01
2018,8,16,11,15,923.5,103.0,1.45,21.35,925.0,950.72,689.94
2018,8,16,11,30,927.0,103.0,1.5,21.7,940.0,928.89,675.51
2018,8,16,11,45,929.0,102.5,1.55,22.05,947.0,901.55,657.57
2018,8,16,12,0,931.0,102.0,1.6,22.4,954.0,870.66,637.3
2018,8,16,12,15,930.0,103.0,1.7,22.55,953.5,835.31,615.01
2018,8,16,12,30,929.0,104.0,1.8,22.7,953.0,796.84,590.35
2018,8,16,12,45,897.0,122.5,1.9,22.8,936.0,747.71,556.16
2018,8,16,13,0,865.0,141.0,2.0,22.9,919.0,697.36,519.89
2018,8,16,13,15,862.0,139.5,2.1,22.8,903.0,649.85,485.38
2018,8,16,13,30,859.0,138.0,2.2,22.7,887.0,600.4,448.22
2018,8,16,13,45,883.0,119.5,2.3,22.6,871.5,550.84,409.63
2018,8,16,14,0,907.0,101.0,2.4,22.5,856.0,496.71,365.88
2018,8,16,14,15,900.5,99.5,2.4,22.25,826.0,438.6,317.54
2018,8,16,14,30,894.0,98.0,2.4,22.0,796.0,379.65,267.2
2018,8,16,14,45,885.5,95.5,2.45,21.8,759.5,318.84,214.77
2018,8,16,15,0,877.0,93.0,2.5,21.6,723.0,257.95,162.96
2018,8,16,15,15,864.0,91.0,2.5,21.6,681.0,196.86,114.83
2018,8,16,15,30,851.0,89.0,2.5,21.6,639.0,136.7,77.09
2018,8,16,15,45,835.0,86.0,2.55,20.95,592.5,82.13,64.35
2018,8,16,16,0,819.0,83.0,2.6,20.3,546.0,71.68,55.92
2018,8,16,16,15,798.0,80.0,2.55,19.8,496.5,69.56,54.43
2018,8,16,16,30,777.0,77.0,2.5,19.3,447.0,67.37,52.87
2018,8,16,16,45,747.0,73.0,2.5,18.8,395.0,64.22,50.46
2018,8,16,17,0,717.0,69.0,2.5,18.3,343.0,61.03,47.97
2018,8,16,17,15,675.0,64.0,2.45,17.65,291.0,56.84,44.56
2018,8,16,17,30,633.0,59.0,2.4,17.0,239.0,48.57,37.45
2018,8,16,17,45,570.5,52.5,2.35,16.35,189.5,43.26,32.78
2018,8,16,18,0,508.0,46.0,2.3,15.7,140.0,38.0,27.95
2018,8,16,18,15,408.5,37.0,2.2,15.25,97.0,30.54,20.91
2018,8,16,18,30,309.0,28.0,2.1,14.8,54.0,23.19,12.8
2018,8,16,18,45,176.0,17.0,2.05,14.3,29.5,13.38,0.0
2018,8,16,19,0,43.0,6.0,2.0,13.8,5.0,0.0,0.0
2018,8,16,19,15,21.5,3.0,1.95,13.65,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,17,5,15,38.5,4.5,0.9,11.8,4.5,0.0,0.0
2018,8,17,5,30,77.0,9.0,0.9,12.2,9.0,36.96,0.0
2018,8,17,5,45,216.5,20.0,0.9,12.6,37.5,135.03,9.07
2018,8,17,6,0,356.0,31.0,0.9,13.0,66.0,243.28,187.35
2018,8,17,6,15,450.0,38.5,0.9,13.45,110.5,323.59,261.58
2018,8,17,6,30,544.0,46.0,0.9,13.9,155.0,412.77,337.15
2018,8,17,6,45,604.5,51.5,0.85,14.4,205.5,485.51,395.93
2018,8,17,7,0,665.0,57.0,0.8,14.9,256.0,558.84,451.88
2018,8,17,7,15,705.5,61.0,0.8,15.45,308.5,622.49,496.6
2018,8,17,7,30,746.0,65.0,0.8,16.0,361.0,686.91,539.99
2018,8,17,7,45,774.5,68.5,0.8,16.55,413.0,741.19,574.55
2018,8,17,8,0,803.0,72.0,0.8,17.1,465.0,794.46,607.42
2018,8,17,8,15,823.5,74.5,0.8,17.7,514.5,828.42,626.23
2018,8,17,8,30,844.0,77.0,0.8,18.3,564.0,869.32,649.54
2018,8,17,8,45,860.0,79.0,0.8,18.9,610.0,902.96,667.56
2018,8,17,9,0,876.0,81.0,0.8,19.5,656.0,933.63,683.51
2018,8,17,9,15,888.0,82.5,0.85,20.1,697.5,956.65,695.45
2018,8,17,9,30,900.0,84.0,0.9,20.7,739.0,976.11,705.26
2018,8,17,9,45,910.0,85.0,0.95,21.25,775.0,989.34,711.38
2018,8,17,10,0,920.0,86.0,1.0,21.8,811.0,998.67,715.25
2018,8,17,10,15,927.5,87.0,1.1,22.2,841.0,1001.54,716.61
2018,8,17,10,30,935.0,88.0,1.2,22.6,871.0,1000.33,715.58
2018,8,17,10,45,939.5,88.5,1.25,23.0,893.5,991.59,709.1
2018,8,17,11,0,944.0,89.0,1.3,23.4,916.0,978.78,700.27
2018,8,17,11,15,947.5,89.0,1.35,23.65,931.0,960.52,688.53
2018,8,17,11,30,951.0,89.0,1.4,23.9,946.0,938.32,674.39
2018,8,17,11,45,952.5,89.5,1.5,24.15,953.5,911.03,657.68
2018,8,17,12,0,954.0,90.0,1.6,24.4,961.0,880.09,638.48
2018,8,17,12,15,953.5,90.0,1.65,24.5,960.0,843.59,615.28
2018,8,17,12,30,953.0,90.0,1.7,24.6,959.0,803.9,589.79
2018,8,17,12,45,951.0,90.5,1.75,24.7,950.5,760.55,560.51
2018,8,17,13,0,949.0,91.0,1.8,24.8,942.0,714.46,527.6
2018,8,17,13,15,946.5,90.5,1.85,24.75,926.5,664.69,491.47
2018,8,17,13,30,944.0,90.0,1.9,24.7,911.0,612.67,452.5
2018,8,17,13,45,939.5,88.5,1.95,24.65,887.0,556.78,409.37
2018,8,17,14,0,935.0,87.0,2.0,24.6,863.0,499.31,363.5
2018,8,17,14,15,928.5,86.0,2.05,24.4,832.5,440.07,314.89
2018,8,17,14,30,922.0,85.0,2.1,24.2,802.0,379.92,264.09
2018,8,17,14,45,913.0,83.5,2.1,24.0,765.5,318.08,211.18
2018,8,17,15,0,904.0,82.0,2.1,23.8,729.0,256.16,158.92
2018,8,17,15,15,892.0,80.0,2.1,23.8,686.5,193.62,110.06
2018,8,17,15,30,880.0,78.0,2.1,23.8,644.0,131.9,71.71
2018,8,17,15,45,864.5,76.0,2.1,23.2,597.5,76.62,59.15
2018,8,17,16,0,849.0,74.0,2.1,22.6,551.0,74.54,57.81
2018,8,17,16,15,828.5,71.5,2.1,22.15,501.0,71.89,55.88
2018,8,17,16,30,808.0,69.0,2.1,21.7,451.0,62.36,48.07
2018,8,17,16,45,778.5,66.0,2.05,21.25,399.0,59.7,46.08
2018,8,17,17,0,749.0,63.0,2.0,20.8,347.0,57.02,44.02
2018,8,17,17,15,707.5,58.5,1.95,20.1,294.0,53.01,40.79
2018,8,17,17,30,666.0,54.0,1.9,19.4,241.0,49.0,37.45
2018,8,17,17,45,603.0,48.5,1.8,18.75,190.5,43.95,33.04
2018,8,17,18,0,540.0,43.0,1.7,18.1,140.0,35.91,25.8
2018,8,17,18,15,437.5,34.5,1.65,17.55,96.5,28.7,19.05
2018,8,17,18,30,335.0,26.0,1.6,17.0,53.0,21.63,10.99
2018,8,17,18,45,181.5,15.0,1.5,16.45,28.0,11.8,0.0
2018,8,17,19,0,28.0,4.0,1.4,15.9,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,1.35,15.65,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,18,5,15,29.5,3.5,0.9,12.25,3.5,0.0,0.0
2018,8,18,5,30,59.0,7.0,0.9,12.7,7.0,28.53,0.0
2018,8,18,5,45,212.0,19.0,0.9,13.15,36.5,131.96,0.0
2018,8,18,6,0,365.0,31.0,0.9,13.6,66.0,248.76,190.05
2018,8,18,6,15,462.5,39.5,0.9,14.15,112.0,332.96,268.01
2018,8,18,6,30,560.0,48.0,0.9,14.7,158.0,426.45,346.63
2018,8,18,6,45,620.5,53.5,0.85,15.2,210.0,500.27,405.93
2018,8,18,7,0,681.0,59.0,0.8,15.7,262.0,574.08,461.79
2018,8,18,7,15,722.0,63.5,0.8,16.5,315.5,639.6,507.03
2018,8,18,7,30,763.0,68.0,0.8,17.3,369.0,705.86,550.71
2018,8,18,7,45,792.0,71.0,0.8,18.1,422.0,760.66,584.6
2018,8,18,8,0,821.0,74.0,0.8,18.9,475.0,814.38,616.68
2018,8,18,8,15,842.5,77.0,0.85,19.55,526.0,850.26,637.12
2018,8,18,8,30,864.0,80.0,0.9,20.2,577.0,893.13,662.05
2018,8,18,8,45,879.5,82.5,0.95,20.85,624.0,927.27,680.84
2018,8,18,9,0,895.0,85.0,1.0,21.5,671.0,958.31,697.58
2018,8,18,9,15,895.5,92.5,1.05,22.0,710.5,977.29,707.01
2018,8,18,9,30,896.0,100.0,1.1,22.5,750.0,992.11,714.04
2018,8,18,9,45,890.5,109.0,1.15,23.0,782.0,998.47,715.93
2018,8,18,10,0,885.0,118.0,1.2,23.5,814.0,1000.47,715.35
2018,8,18,10,15,892.0,120.5,1.3,23.8,844.0,1003.83,717.2
2018,8,18,10,30,899.0,123.0,1.4,24.1,874.0,1003.14,716.59
2018,8,18,10,45,904.5,124.0,1.45,24.4,897.0,995.5,710.96
2018,8,18,11,0,910.0,125.0,1.5,24.7,920.0,983.84,703.01
2018,8,18,11,15,913.0,126.0,1.6,24.9,935.0,965.91,692.2
2018,8,18,11,30,916.0,127.0,1.7,25.1,950.0,944.14,678.96
2018,8,18,11,45,917.0,128.0,1.75,25.3,957.5,916.91,661.58
2018,8,18,12,0,918.0,129.0,1.8,25.5,965.0,886.18,641.93
2018,8,18,12,15,916.0,129.5,1.85,25.5,963.0,849.29,618.65
2018,8,18,12,30,914.0,130.0,1.9,25.5,961.0,809.44,593.03
2018,8,18,12,45,909.0,131.5,1.95,25.5,951.5,765.46,562.63
2018,8,18,13,0,904.0,133.0,2.0,25.5,942.0,719.13,529.82
2018,8,18,13,15,901.0,131.5,2.05,25.4,925.5,669.63,494.09
2018,8,18,13,30,898.0,130.0,2.1,25.3,909.0,618.09,455.74
2018,8,18,13,45,893.5,128.5,2.15,25.2,885.5,563.92,414.14
2018,8,18,14,0,889.0,127.0,2.2,25.1,862.0,508.26,369.96
2018,8,18,14,15,882.0,124.5,2.2,24.9,831.0,449.65,322.12
2018,8,18,14,30,875.0,122.0,2.2,24.7,800.0,390.31,272.39
2018,8,18,14,45,865.0,119.5,2.2,24.5,763.0,326.06,218.34
2018,8,18,15,0,855.0,117.0,2.2,24.3,726.0,264.34,166.81
2018,8,18,15,15,840.5,114.5,2.2,24.3,683.0,202.42,118.83
2018,8,18,15,30,826.0,112.0,2.2,24.3,640.0,141.8,81.14
2018,8,18,15,45,808.0,108.0,2.2,23.65,592.5,87.34,68.0
2018,8,18,16,0,790.0,104.0,2.2,23.0,545.0,85.23,66.72
2018,8,18,16,15,766.0,99.5,2.2,22.5,494.0,82.53,64.82
2018,8,18,16,30,742.0,95.0,2.2,22.0,443.0,73.59,57.59
2018,8,18,16,45,709.5,89.5,2.15,21.5,390.5,70.02,54.89
2018,8,18,17,0,677.0,84.0,2.1,21.0,338.0,66.38,52.07
2018,8,18,17,15,629.0,77.5,2.0,20.25,285.0,61.71,48.33
2018,8,18,17,30,581.0,71.0,1.9,19.5,232.0,57.02,44.43
2018,8,18,17,45,512.0,62.0,1.8,18.8,181.5,50.14,38.42
2018,8,18,18,0,443.0,53.0,1.7,18.1,131.0,43.24,32.14
2018,8,18,18,15,339.5,40.5,1.65,17.4,88.5,33.19,22.83
2018,8,18,18,30,236.0,28.0,1.6,16.7,46.0,23.08,11.5
2018,8,18,18,45,125.5,15.0,1.55,15.95,24.0,11.8,0.0
2018,8,18,19,0,15.0,2.0,1.5,15.2,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,1.45,14.9,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,19,5,15,20.0,3.0,1.2,11.25,3.0,0.0,0.0
2018,8,19,5,30,40.0,6.0,1.2,11.7,6.0,20.43,0.0
2018,8,19,5,45,163.0,19.5,1.2,12.1,33.0,110.35,0.0
2018,8,19,6,0,286.0,33.0,1.2,12.5,60.0,211.3,161.27
2018,8,19,6,15,382.5,44.0,1.2,12.95,104.0,294.15,238.86
2018,8,19,6,30,479.0,55.0,1.2,13.4,148.0,386.4,317.73
2018,8,19,6,45,544.0,63.0,1.2,13.9,199.5,463.04,380.77
2018,8,19,7,0,609.0,71.0,1.2,14.4,251.0,543.96,444.0
2018,8,19,7,15,655.0,77.0,1.2,14.9,304.5,611.98,493.79
2018,8,19,7,30,701.0,83.0,1.2,15.4,358.0,681.39,541.88
2018,8,19,7,45,734.5,87.0,1.25,15.9,411.0,738.89,580.13
2018,8,19,8,0,768.0,91.0,1.3,16.4,464.0,791.33,613.86
2018,8,19,8,15,792.0,95.0,1.35,16.9,515.0,839.0,643.56
2018,8,19,8,30,816.0,99.0,1.4,17.4,566.0,884.59,671.33
2018,8,19,8,45,834.5,101.0,1.4,17.95,613.0,920.32,691.25
2018,8,19,9,0,853.0,103.0,1.4,18.5,660.0,953.08,709.06
2018,8,19,9,15,868.0,105.0,1.45,18.95,703.0,966.79,715.36
2018,8,19,9,30,883.0,107.0,1.5,19.4,746.0,989.08,727.57
2018,8,19,9,45,895.0,108.5,1.55,19.85,783.5,1004.24,735.1
2018,8,19,10,0,907.0,110.0,1.6,20.3,821.0,1015.51,740.32
2018,8,19,10,15,915.0,111.0,1.65,20.6,851.0,1018.34,740.75
2018,8,19,10,30,923.0,112.0,1.7,20.9,881.0,1017.08,738.82
2018,8,19,10,45,929.0,112.5,1.75,21.2,904.5,1009.29,732.9
2018,8,19,11,0,935.0,113.0,1.8,21.5,928.0,997.39,724.56
2018,8,19,11,15,939.0,114.0,1.85,21.7,944.0,980.05,713.13
2018,8,19,11,30,943.0,115.0,1.9,21.9,960.0,958.74,699.24
2018,8,19,11,45,945.5,115.0,1.9,22.05,968.0,931.32,681.01
2018,8,19,12,0,948.0,115.0,1.9,22.2,976.0,900.24,660.44
2018,8,19,12,15,950.0,114.5,1.95,22.3,976.5,864.79,637.59
2018,8,19,12,30,952.0,114.0,2.0,22.4,977.0,826.0,612.34
2018,8,19,12,45,951.5,113.0,2.05,22.5,968.5,781.82,581.64
2018,8,19,13,0,951.0,112.0,2.1,22.6,960.0,734.82,547.79
2018,8,19,13,15,948.0,110.5,2.15,22.55,943.0,683.26,510.05
2018,8,19,13,30,945.0,109.0,2.2,22.5,926.0,629.52,469.5
2018,8,19,13,45,940.0,108.0,2.2,22.45,902.0,573.17,425.41
2018,8,19,14,0,935.0,107.0,2.2,22.4,878.0,515.27,378.67
2018,8,19,14,15,928.0,105.5,2.25,22.25,846.5,454.89,328.82
2018,8,19,14,30,921.0,104.0,2.3,22.1,815.0,393.68,276.84
2018,8,19,14,45,887.0,110.5,2.3,21.9,768.5,329.87,222.89
2018,8,19,15,0,853.0,117.0,2.3,21.7,722.0,263.98,168.43
2018,8,19,15,15,782.5,130.0,2.3,21.7,659.0,204.39,124.12
2018,8,19,15,30,712.0,143.0,2.3,21.7,596.0,145.47,88.63
2018,8,19,15,45,638.0,148.5,2.35,21.1,531.5,101.3,80.49
2018,8,19,16,0,564.0,154.0,2.4,20.5,467.0,105.43,84.51
2018,8,19,16,15,675.5,118.5,2.4,20.05,458.5,86.66,68.99
2018,8,19,16,30,787.0,83.0,2.4,19.6,450.0,71.96,56.78
2018,8,19,16,45,691.0,80.5,2.35,19.1,374.5,63.61,49.9
2018,8,19,17,0,595.0,78.0,2.3,18.6,299.0,60.88,47.82
2018,8,19,17,15,469.5,70.0,2.25,17.9,227.5,54.09,42.13
2018,8,19,17,30,344.0,62.0,2.2,17.2,156.0,46.5,35.59
2018,8,19,17,45,335.0,57.5,2.15,16.5,132.5,43.36,32.8
2018,8,19,18,0,326.0,53.0,2.1,15.8,109.0,40.09,29.66
2018,8,19,18,15,260.5,39.5,2.05,15.2,74.5,30.01,20.23
2018,8,19,18,30,195.0,26.0,2.0,14.6,40.0,19.82,8.46
2018,8,19,18,45,106.5,14.5,1.95,14.0,21.0,11.41,0.0
2018,8,19,19,0,18.0,3.0,1.9,13.4,2.0,0.0,0.0
2018,8,19,19,15,9.0,1.5,1.9,13.2,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,1.65,11.0,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,1.7,11.4,2.0,1.57,0.0
2018,8,20,5,45,58.0,13.0,1.75,11.75,18.0,36.22,0.0
2018,8,20,6,0,110.0,24.0,1.8,12.1,34.0,108.7,80.84
2018,8,20,6,15,104.5,35.5,1.8,12.45,50.0,109.54,87.64
2018,8,20,6,30,99.0,47.0,1.8,12.8,66.0,123.37,101.15
2018,8,20,6,45,53.5,60.0,1.75,13.2,70.5,99.55,80.91
2018,8,20,7,0,8.0,73.0,1.7,13.6,75.0,63.91,49.47
2018,8,20,7,15,14.5,91.5,1.65,14.0,96.5,85.08,67.56
2018,8,20,7,30,21.0,110.0,1.6,14.4,118.0,116.48,93.84
2018,8,20,7,45,31.5,126.5,1.6,14.85,140.5,141.07,114.08
2018,8,20,8,0,42.0,143.0,1.6,15.3,163.0,166.21,134.43
2018,8,20,8,15,116.0,167.5,1.6,15.7,231.5,275.05,223.77
2018,8,20,8,30,190.0,192.0,1.6,16.1,300.0,390.78,314.49
2018,8,20,8,45,286.5,200.5,1.6,16.55,379.0,492.05,391.69
2018,8,20,9,0,383.0,209.0,1.6,17.0,458.0,620.31,485.09
2018,8,20,9,15,462.0,210.0,1.6,17.35,529.5,700.51,540.94
2018,8,20,9,30,541.0,211.0,1.6,17.7,601.0,780.16,595.13
2018,8,20,9,45,655.5,187.5,1.6,18.1,683.5,878.02,660.06
2018,8,20,10,0,770.0,164.0,1.6,18.5,766.0,953.33,706.67
2018,8,20,10,15,824.0,146.5,1.65,18.75,812.5,982.57,723.74
2018,8,20,10,30,878.0,129.0,1.7,19.0,859.0,992.23,728.69
2018,8,20,10,45,884.0,130.5,1.75,19.25,882.0,985.55,723.44
2018,8,20,11,0,890.0,132.0,1.8,19.5,905.0,974.9,715.92
2018,8,20,11,15,894.0,132.0,1.85,19.65,920.0,957.09,704.14
2018,8,20,11,30,898.0,132.0,1.9,19.8,935.0,935.5,690.01
2018,8,20,11,45,900.0,132.0,1.95,19.95,942.0,908.5,672.34
2018,8,20,12,0,902.0,132.0,2.0,20.1,949.0,878.03,652.36
2018,8,20,12,15,906.0,129.5,2.05,20.15,949.5,843.74,629.95
2018,8,20,12,30,910.0,127.0,2.1,20.2,950.0,806.16,605.1
2018,8,20,12,45,913.5,123.5,2.15,20.2,943.0,764.28,575.41
2018,8,20,13,0,917.0,120.0,2.2,20.2,936.0,719.42,542.84
2018,8,20,13,15,914.5,119.0,2.25,20.1,920.0,669.97,506.14
2018,8,20,13,30,912.0,118.0,2.3,20.0,904.0,618.37,466.69
2018,8,20,13,45,907.5,116.0,2.35,19.9,880.0,563.05,423.14
2018,8,20,14,0,903.0,114.0,2.4,19.8,856.0,506.22,376.91
2018,8,20,14,15,896.5,112.0,2.4,19.65,825.0,447.32,327.49
2018,8,20,14,30,890.0,110.0,2.4,19.5,794.0,387.6,276.07
2018,8,20,14,45,881.0,107.5,2.4,19.3,757.0,326.27,222.79
2018,8,20,15,0,872.0,105.0,2.4,19.1,720.0,264.91,170.22
2018,8,20,15,15,851.0,104.5,2.4,19.1,674.5,197.04,116.75
2018,8,20,15,30,830.0,104.0,2.4,19.1,629.0,136.51,78.7
2018,8,20,15,45,769.0,105.5,2.4,18.55,563.0,84.87,67.38
2018,8,20,16,0,708.0,107.0,2.4,18.0,497.0,78.85,62.66
2018,8,20,16,15,732.0,95.5,2.4,17.55,465.0,79.11,63.24
2018,8,20,16,30,756.0,84.0,2.4,17.1,433.0,72.11,57.52
2018,8,20,16,45,724.0,79.5,2.4,16.65,381.0,68.77,54.94
2018,8,20,17,0,692.0,75.0,2.4,16.2,329.0,60.35,47.83
2018,8,20,17,15,664.5,67.0,2.35,15.65,279.5,54.62,43.01
2018,8,20,17,30,637.0,59.0,2.3,15.1,230.0,48.7,37.86
2018,8,20,17,45,572.5,51.0,2.25,14.55,179.5,42.23,32.05
2018,8,20,18,0,508.0,43.0,2.2,14.0,129.0,35.74,26.01
2018,8,20,18,15,361.5,34.0,2.15,13.55,84.5,28.01,18.57
2018,8,20,18,30,215.0,25.0,2.1,13.1,40.0,20.58,8.04
2018,8,20,18,45,114.5,13.5,2.05,12.65,20.5,10.62,0.0
2018,8,20,19,0,14.0,2.0,2.0,12.2,1.0,0.0,0.0
2018,8,20,19,15,7.0,1.0,2.0,12.05,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,1.55,11.3,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,1.6,11.5,2.0,0.0,0.0
2018,8,21,5,45,57.0,13.0,1.6,11.7,18.0,35.9,0.0
2018,8,21,6,0,108.0,24.0,1.6,11.9,34.0,108.76,80.13
2018,8,21,6,15,128.0,34.5,1.55,12.15,53.5,121.94,98.19
2018,8,21,6,30,148.0,45.0,1.5,12.4,73.0,151.26,125.43
2018,8,21,6,45,103.5,52.5,1.45,12.7,75.0,135.79,112.78
2018,8,21,7,0,59.0,60.0,1.4,13.0,77.0,103.84,85.08
2018,8,21,7,15,29.5,67.5,1.35,13.4,76.0,79.72,63.67
2018,8,21,7,30,0.0,75.0,1.3,13.8,75.0,57.72,43.73
2018,8,21,7,45,0.0,88.5,1.25,14.15,88.5,68.94,52.99
2018,8,21,8,0,0.0,102.0,1.2,14.5,102.0,80.17,62.09
2018,8,21,8,15,1.0,123.0,1.2,14.9,123.5,98.95,77.36
2018,8,21,8,30,2.0,144.0,1.2,15.3,145.0,117.84,92.46
2018,8,21,8,45,17.5,172.5,1.15,15.7,183.5,157.18,124.52
2018,8,21,9,0,33.0,201.0,1.1,16.1,222.0,213.22,169.06
2018,8,21,9,15,30.0,216.5,1.1,16.5,236.5,224.41,176.74
2018,8,21,9,30,27.0,232.0,1.1,16.9,251.0,235.25,184.29
2018,8,21,9,45,42.0,271.5,1.15,17.25,303.0,287.36,224.34
2018,8,21,10,0,57.0,311.0,1.2,17.6,355.0,339.05,263.04
2018,8,21,10,15,79.0,340.5,1.2,17.9,404.5,386.66,298.2
2018,8,21,10,30,101.0,370.0,1.2,18.2,454.0,433.07,331.8
2018,8,21,10,45,207.5,366.5,1.25,18.5,544.5,547.44,416.52
2018,8,21,11,0,314.0,363.0,1.3,18.8,635.0,655.6,493.21
2018,8,21,11,15,527.0,289.0,1.35,19.0,755.0,787.67,586.93
2018,8,21,11,30,740.0,215.0,1.4,19.2,875.0,895.68,660.98
2018,8,21,11,45,780.0,199.5,1.45,19.4,900.0,879.49,649.23
2018,8,21,12,0,820.0,184.0,1.5,19.6,925.0,869.22,642.63
2018,8,21,12,15,819.5,184.5,1.55,19.65,924.0,834.63,619.29
2018,8,21,12,30,819.0,185.0,1.6,19.7,923.0,797.15,593.62
2018,8,21,12,45,816.0,184.5,1.65,19.75,914.0,754.4,563.76
2018,8,21,13,0,813.0,184.0,1.7,19.8,905.0,709.4,531.59
2018,8,21,13,15,807.0,183.5,1.75,19.75,888.0,660.52,495.95
2018,8,21,13,30,801.0,183.0,1.8,19.7,871.0,610.13,458.1
2018,8,21,13,45,792.0,181.5,1.85,19.65,846.0,556.18,416.44
2018,8,21,14,0,783.0,180.0,1.9,19.6,821.0,501.55,372.89
2018,8,21,14,15,770.5,179.0,1.95,19.4,789.5,443.3,325.5
