Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,14,30,758.0,178.0,2.0,19.2,758.0,386.18,277.66
2018,8,21,14,45,742.0,174.0,2.0,19.0,719.0,326.49,227.23
2018,8,21,15,0,726.0,170.0,2.0,18.8,680.0,268.06,178.42
2018,8,21,15,15,708.5,165.0,2.0,18.8,637.5,210.26,133.24
2018,8,21,15,30,691.0,160.0,2.0,18.8,595.0,154.43,97.63
2018,8,21,15,45,663.5,156.0,2.05,18.2,547.5,107.08,86.33
2018,8,21,16,0,636.0,152.0,2.1,17.6,500.0,106.23,86.18
2018,8,21,16,15,599.5,146.0,2.1,17.2,449.0,103.81,84.56
2018,8,21,16,30,563.0,140.0,2.1,16.8,398.0,98.4,80.35
2018,8,21,16,45,520.5,131.0,2.1,16.35,347.0,92.78,75.92
2018,8,21,17,0,478.0,122.0,2.1,15.9,296.0,87.01,71.28
2018,8,21,17,15,426.0,109.0,2.05,15.4,245.5,78.4,64.02
2018,8,21,17,30,374.0,96.0,2.0,14.9,195.0,69.6,56.39
2018,8,21,17,45,308.5,78.5,2.0,14.45,148.0,57.44,45.51
2018,8,21,18,0,243.0,61.0,2.0,14.0,101.0,45.03,34.14
2018,8,21,18,15,167.5,41.5,1.9,13.7,64.5,30.93,20.96
2018,8,21,18,30,92.0,22.0,1.8,13.4,28.0,16.68,4.26
2018,8,21,18,45,46.0,11.0,1.75,13.15,14.0,8.65,0.0
2018,8,21,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,5,15,2.5,1.0,1.05,11.4,1.0,0.0,0.0
2018,8,22,5,30,5.0,2.0,1.0,11.8,2.0,0.0,0.0
2018,8,22,5,45,20.5,12.5,1.0,12.15,14.0,19.12,0.0
2018,8,22,6,0,36.0,23.0,1.0,12.5,26.0,47.52,31.55
2018,8,22,6,15,32.0,40.0,0.95,12.85,44.0,56.51,42.34
2018,8,22,6,30,28.0,57.0,0.9,13.2,62.0,72.03,56.35
2018,8,22,6,45,14.5,71.5,0.9,13.6,74.0,69.74,54.51
2018,8,22,7,0,1.0,86.0,0.9,14.0,86.0,72.51,56.51
2018,8,22,7,15,0.5,90.0,0.85,14.35,90.0,73.39,57.08
2018,8,22,7,30,0.0,94.0,0.8,14.7,94.0,75.02,58.17
2018,8,22,7,45,0.0,103.5,0.8,15.1,103.5,82.5,64.11
2018,8,22,8,0,0.0,113.0,0.8,15.5,113.0,90.06,70.02
2018,8,22,8,15,2.0,137.0,0.8,15.9,138.0,112.62,88.25
2018,8,22,8,30,4.0,161.0,0.8,16.3,163.0,135.32,106.25
2018,8,22,8,45,9.0,186.5,0.85,16.7,192.0,162.29,127.54
2018,8,22,9,0,14.0,212.0,0.9,17.1,221.0,189.38,148.57
2018,8,22,9,15,17.5,232.0,0.95,17.55,244.0,209.88,164.07
2018,8,22,9,30,21.0,252.0,1.0,18.0,267.0,230.3,179.34
2018,8,22,9,45,26.0,276.0,1.05,18.4,295.5,276.61,214.34
2018,8,22,10,0,31.0,300.0,1.1,18.8,324.0,302.89,233.5
2018,8,22,10,15,56.0,339.0,1.2,19.1,384.5,363.22,278.88
2018,8,22,10,30,81.0,378.0,1.3,19.4,445.0,422.34,322.26
2018,8,22,10,45,294.0,339.5,1.35,19.75,592.0,625.24,472.51
2018,8,22,11,0,507.0,301.0,1.4,20.1,739.0,798.31,592.64
2018,8,22,11,15,693.5,222.5,1.45,20.3,833.0,885.45,652.21
2018,8,22,11,30,880.0,144.0,1.5,20.5,927.0,932.83,682.43
2018,8,22,11,45,884.5,143.0,1.6,20.7,935.0,907.24,665.74
2018,8,22,12,0,889.0,142.0,1.7,20.9,943.0,878.12,647.44
2018,8,22,12,15,889.5,141.5,1.75,20.95,942.0,842.79,624.68
2018,8,22,12,30,890.0,141.0,1.8,21.0,941.0,804.44,599.29
2018,8,22,12,45,889.5,139.5,1.85,21.1,932.5,761.71,569.18
2018,8,22,13,0,889.0,138.0,1.9,21.2,924.0,716.39,536.47
2018,8,22,13,15,887.0,136.5,1.95,21.1,908.0,667.72,500.83
2018,8,22,13,30,885.0,135.0,2.0,21.0,892.0,616.92,462.47
2018,8,22,13,45,881.0,132.0,2.1,20.95,868.0,562.11,419.97
2018,8,22,14,0,877.0,129.0,2.2,20.9,844.0,505.82,374.76
2018,8,22,14,15,869.0,126.5,2.2,20.75,812.5,447.03,325.97
2018,8,22,14,30,861.0,124.0,2.2,20.6,781.0,385.65,273.91
2018,8,22,14,45,850.5,121.5,2.2,20.4,743.5,323.99,220.96
2018,8,22,15,0,840.0,119.0,2.2,20.2,706.0,262.65,168.95
2018,8,22,15,15,825.0,115.5,2.2,20.2,662.5,200.53,120.12
2018,8,22,15,30,810.0,112.0,2.2,20.2,619.0,139.85,81.86
2018,8,22,15,45,790.5,108.5,2.2,19.55,571.5,87.6,69.45
2018,8,22,16,0,771.0,105.0,2.2,18.9,524.0,85.82,68.43
2018,8,22,16,15,744.5,101.0,2.2,18.45,473.5,77.01,61.23
2018,8,22,16,30,718.0,97.0,2.2,18.0,423.0,74.72,59.61
2018,8,22,16,45,681.5,91.0,2.15,17.5,370.0,70.83,56.57
2018,8,22,17,0,645.0,85.0,2.1,17.0,317.0,66.85,53.4
2018,8,22,17,15,593.5,78.0,2.05,16.4,264.5,61.87,49.27
2018,8,22,17,30,542.0,71.0,2.0,15.8,212.0,56.86,44.96
2018,8,22,17,45,467.5,60.5,2.0,15.15,162.5,48.84,37.77
2018,8,22,18,0,393.0,50.0,2.0,14.5,113.0,40.75,30.26
2018,8,22,18,15,282.5,36.5,1.95,14.1,73.0,29.86,19.88
2018,8,22,18,30,172.0,23.0,1.9,13.7,33.0,17.52,3.0
2018,8,22,18,45,86.0,11.5,1.85,13.25,16.5,9.05,0.0
2018,8,22,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,5,15,10.5,2.0,1.5,10.75,2.0,0.0,0.0
2018,8,23,5,30,21.0,4.0,1.6,11.3,4.0,0.0,0.0
2018,8,23,5,45,89.0,16.5,1.65,11.85,23.0,53.48,0.0
2018,8,23,6,0,157.0,29.0,1.7,12.4,42.0,143.51,104.17
2018,8,23,6,15,221.0,44.5,1.7,12.75,77.5,206.03,167.13
2018,8,23,6,30,285.0,60.0,1.7,13.1,113.0,274.17,227.5
2018,8,23,6,45,177.5,79.0,1.7,13.5,115.5,222.18,185.25
2018,8,23,7,0,70.0,98.0,1.7,13.9,118.0,145.29,119.65
2018,8,23,7,15,44.0,116.5,1.7,14.25,130.0,145.66,119.18
2018,8,23,7,30,18.0,135.0,1.7,14.6,142.0,130.54,105.27
2018,8,23,7,45,19.5,153.0,1.65,14.9,161.5,147.38,118.79
2018,8,23,8,0,21.0,171.0,1.6,15.2,181.0,164.25,132.04
2018,8,23,8,15,29.0,195.0,1.55,15.55,210.5,210.72,169.15
2018,8,23,8,30,37.0,219.0,1.5,15.9,240.0,241.51,192.93
2018,8,23,8,45,50.5,245.5,1.5,16.25,276.5,280.22,222.82
2018,8,23,9,0,64.0,272.0,1.5,16.6,313.0,318.95,252.13
2018,8,23,9,15,85.5,301.0,1.5,16.95,359.5,367.97,289.03
2018,8,23,9,30,107.0,330.0,1.5,17.3,406.0,416.68,324.87
2018,8,23,9,45,249.5,323.5,1.55,17.6,513.5,592.32,456.25
2018,8,23,10,0,392.0,317.0,1.6,17.9,621.0,721.34,548.26
2018,8,23,10,15,559.0,266.0,1.6,18.1,717.5,850.07,637.39
2018,8,23,10,30,726.0,215.0,1.6,18.3,814.0,960.8,710.68
2018,8,23,10,45,731.5,218.0,1.65,18.55,835.0,955.38,705.0
2018,8,23,11,0,737.0,221.0,1.7,18.8,856.0,946.22,698.42
2018,8,23,11,15,740.5,222.0,1.75,18.95,869.5,929.59,687.27
2018,8,23,11,30,744.0,223.0,1.8,19.1,883.0,909.41,673.57
2018,8,23,11,45,744.5,225.0,1.8,19.25,889.5,884.06,655.76
2018,8,23,12,0,745.0,227.0,1.8,19.4,896.0,855.49,635.7
2018,8,23,12,15,744.5,226.5,1.85,19.45,894.5,820.9,612.15
2018,8,23,12,30,744.0,226.0,1.9,19.5,893.0,783.6,586.36
2018,8,23,12,45,741.5,225.0,2.0,19.55,884.0,741.96,557.37
2018,8,23,13,0,739.0,224.0,2.1,19.6,875.0,698.2,526.12
2018,8,23,13,15,734.0,222.0,2.1,19.5,858.5,650.22,490.7
2018,8,23,13,30,729.0,220.0,2.1,19.4,842.0,600.86,453.32
2018,8,23,13,45,721.5,217.5,2.15,19.3,818.5,548.68,412.98
2018,8,23,14,0,714.0,215.0,2.2,19.2,795.0,495.85,370.87
2018,8,23,14,15,704.0,211.5,2.25,19.0,765.0,440.92,326.05
2018,8,23,14,30,694.0,208.0,2.3,18.8,735.0,386.15,280.19
2018,8,23,14,45,680.5,202.0,2.3,18.6,697.5,329.1,232.02
2018,8,23,15,0,667.0,196.0,2.3,18.4,660.0,273.2,185.35
2018,8,23,15,15,648.5,190.0,2.3,18.4,618.0,217.92,142.26
2018,8,23,15,30,630.0,184.0,2.3,18.4,576.0,164.9,108.39
2018,8,23,15,45,607.5,175.5,2.35,17.75,529.5,118.78,96.48
2018,8,23,16,0,585.0,167.0,2.4,17.1,483.0,113.19,92.36
2018,8,23,16,15,556.5,157.0,2.4,16.65,434.0,107.77,88.21
2018,8,23,16,30,528.0,147.0,2.4,16.2,385.0,102.12,83.83
2018,8,23,16,45,490.5,135.5,2.4,15.75,335.0,95.17,78.24
2018,8,23,17,0,453.0,124.0,2.4,15.3,285.0,88.0,72.36
2018,8,23,17,15,404.0,110.0,2.4,14.85,236.0,78.83,64.56
2018,8,23,17,30,355.0,96.0,2.4,14.4,187.0,69.44,56.34
2018,8,23,17,45,291.5,77.5,2.4,13.9,140.5,56.63,44.84
2018,8,23,18,0,228.0,59.0,2.4,13.4,94.0,43.55,32.8
2018,8,23,18,15,155.0,39.0,2.35,13.15,59.0,29.04,19.1
2018,8,23,18,30,82.0,19.0,2.3,12.9,24.0,14.46,0.0
2018,8,23,18,45,41.0,9.5,2.25,12.65,12.0,7.47,0.0
2018,8,23,19,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,24,5,15,5.0,1.0,1.75,11.0,1.0,0.0,0.0
2018,8,24,5,30,10.0,2.0,1.8,11.2,2.0,0.0,0.0
2018,8,24,5,45,73.5,15.0,1.9,11.45,20.5,45.42,0.0
2018,8,24,6,0,137.0,28.0,2.0,11.7,39.0,131.59,93.83
2018,8,24,6,15,219.0,44.5,2.0,12.0,77.5,206.07,167.59
2018,8,24,6,30,301.0,61.0,2.0,12.3,116.0,286.61,238.73
2018,8,24,6,45,178.5,73.0,2.0,12.6,108.5,215.57,180.69
2018,8,24,7,0,56.0,85.0,2.0,12.9,101.0,119.76,98.38
2018,8,24,7,15,36.0,99.0,1.95,13.3,110.0,119.24,97.34
2018,8,24,7,30,16.0,113.0,1.9,13.7,119.0,106.49,85.55
2018,8,24,7,45,25.0,137.5,1.85,14.05,148.5,149.13,121.01
2018,8,24,8,0,34.0,162.0,1.8,14.4,178.0,181.56,147.26
2018,8,24,8,15,71.5,195.5,1.75,14.85,234.0,249.88,202.88
2018,8,24,8,30,109.0,229.0,1.7,15.3,290.0,340.58,274.1
2018,8,24,8,45,261.5,230.0,1.65,15.7,393.5,506.13,403.12
2018,8,24,9,0,414.0,231.0,1.6,16.1,497.0,678.64,529.11
2018,8,24,9,15,580.5,198.0,1.6,16.5,597.0,817.71,626.51
2018,8,24,9,30,747.0,165.0,1.6,16.9,697.0,950.09,712.63
2018,8,24,9,45,748.5,175.0,1.65,17.3,731.0,963.05,717.73
2018,8,24,10,0,750.0,185.0,1.7,17.7,765.0,972.19,721.9
2018,8,24,10,15,760.5,187.5,1.7,18.0,794.5,978.52,723.99
2018,8,24,10,30,771.0,190.0,1.7,18.3,824.0,981.01,723.75
2018,8,24,10,45,779.0,191.5,1.75,18.65,847.0,976.15,719.47
2018,8,24,11,0,787.0,193.0,1.8,19.0,870.0,956.8,705.93
2018,8,24,11,15,791.5,194.5,1.85,19.2,885.0,941.32,695.56
2018,8,24,11,30,796.0,196.0,1.9,19.4,900.0,922.14,682.77
2018,8,24,11,45,798.5,196.5,1.95,19.6,907.0,896.74,665.91
2018,8,24,12,0,801.0,197.0,2.0,19.8,914.0,867.98,646.57
2018,8,24,12,15,798.5,198.0,2.1,19.85,912.0,832.41,622.58
2018,8,24,12,30,796.0,199.0,2.2,19.9,910.0,794.15,596.24
2018,8,24,12,45,790.5,199.0,2.25,20.0,899.5,750.48,565.06
2018,8,24,13,0,785.0,199.0,2.3,20.1,889.0,709.36,534.85
2018,8,24,13,15,780.0,197.5,2.4,20.0,872.0,659.94,498.73
2018,8,24,13,30,775.0,196.0,2.5,19.9,855.0,609.0,460.36
2018,8,24,13,45,767.5,193.5,2.55,19.85,830.5,554.7,418.01
2018,8,24,14,0,760.0,191.0,2.6,19.8,806.0,499.64,373.74
2018,8,24,14,15,749.0,188.0,2.65,19.55,774.5,442.3,326.71
2018,8,24,14,30,738.0,185.0,2.7,19.3,743.0,385.12,278.57
2018,8,24,14,45,723.0,181.0,2.7,19.1,705.0,326.56,228.75
2018,8,24,15,0,708.0,177.0,2.7,18.9,667.0,269.18,180.56
2018,8,24,15,15,689.5,172.0,2.7,18.9,624.5,212.06,135.85
2018,8,24,15,30,671.0,167.0,2.7,18.9,582.0,157.1,100.85
2018,8,24,15,45,647.0,160.5,2.7,18.35,535.0,110.23,89.08
2018,8,24,16,0,623.0,154.0,2.7,17.8,488.0,107.91,87.67
2018,8,24,16,15,592.5,145.5,2.7,17.35,438.0,103.95,84.75
2018,8,24,16,30,562.0,137.0,2.7,16.9,388.0,96.74,78.99
2018,8,24,16,45,522.5,127.0,2.65,16.5,337.5,90.47,73.96
2018,8,24,17,0,483.0,117.0,2.6,16.1,287.0,84.03,68.69
2018,8,24,17,15,433.0,103.5,2.6,15.55,237.0,75.01,61.03
2018,8,24,17,30,383.0,90.0,2.6,15.0,187.0,65.77,52.96
2018,8,24,17,45,317.0,73.0,2.55,14.45,140.5,53.81,42.2
2018,8,24,18,0,251.0,56.0,2.5,13.9,94.0,41.62,30.97
2018,8,24,18,15,170.5,37.5,2.4,13.5,59.0,28.09,18.06
2018,8,24,18,30,90.0,19.0,2.3,13.1,24.0,14.37,0.0
2018,8,24,18,45,45.0,9.5,2.25,12.7,12.0,7.47,0.0
2018,8,24,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,25,5,15,6.5,1.0,1.4,9.55,1.0,0.0,0.0
2018,8,25,5,30,13.0,2.0,1.4,10.0,2.0,0.0,0.0
2018,8,25,5,45,109.5,16.0,1.4,10.45,24.0,62.93,0.0
2018,8,25,6,0,206.0,30.0,1.4,10.9,46.0,170.35,120.41
2018,8,25,6,15,304.5,43.5,1.4,11.35,87.5,254.58,207.13
2018,8,25,6,30,403.0,57.0,1.4,11.8,129.0,348.56,289.08
2018,8,25,6,45,329.0,77.0,1.4,12.2,149.0,339.34,283.34
2018,8,25,7,0,255.0,97.0,1.4,12.6,169.0,307.07,257.21
2018,8,25,7,15,350.5,108.0,1.4,13.1,228.5,419.71,348.77
2018,8,25,7,30,446.0,119.0,1.4,13.6,288.0,521.96,427.81
2018,8,25,7,45,577.5,111.5,1.35,14.1,363.5,648.07,520.97
2018,8,25,8,0,709.0,104.0,1.3,14.6,439.0,772.75,606.58
2018,8,25,8,15,743.0,106.5,1.3,15.1,491.5,825.98,639.12
2018,8,25,8,30,777.0,109.0,1.3,15.6,544.0,871.91,666.69
2018,8,25,8,45,799.0,111.5,1.25,16.15,591.5,910.85,688.2
2018,8,25,9,0,821.0,114.0,1.2,16.7,639.0,946.98,707.46
2018,8,25,9,15,807.5,129.5,1.2,17.15,674.0,959.66,712.26
2018,8,25,9,30,794.0,145.0,1.2,17.6,709.0,967.67,714.46
2018,8,25,9,45,769.0,166.5,1.2,18.1,735.5,975.86,716.85
2018,8,25,10,0,744.0,188.0,1.2,18.6,762.0,971.1,711.05
2018,8,25,10,15,756.5,189.5,1.25,19.0,792.0,978.32,714.41
2018,8,25,10,30,769.0,191.0,1.3,19.4,822.0,981.7,715.27
2018,8,25,10,45,779.5,191.0,1.3,19.8,845.0,977.66,710.76
2018,8,25,11,0,790.0,191.0,1.3,20.2,868.0,959.26,697.33
2018,8,25,11,15,797.5,190.0,1.4,20.45,883.5,944.23,688.26
2018,8,25,11,30,805.0,189.0,1.5,20.7,899.0,925.38,676.64
2018,8,25,11,45,811.0,187.0,1.55,21.0,907.0,900.61,660.37
2018,8,25,12,0,817.0,185.0,1.6,21.3,915.0,872.29,641.79
2018,8,25,12,15,816.5,186.0,1.65,21.4,914.5,837.86,618.75
2018,8,25,12,30,816.0,187.0,1.7,21.5,914.0,800.53,593.15
2018,8,25,12,45,839.0,171.5,1.8,21.65,912.5,763.85,568.2
2018,8,25,13,0,862.0,156.0,1.9,21.8,911.0,722.74,539.28
2018,8,25,13,15,846.5,160.0,2.0,21.7,889.5,669.29,500.74
2018,8,25,13,30,831.0,164.0,2.1,21.6,868.0,614.97,460.37
2018,8,25,13,45,828.0,159.5,2.2,21.55,844.0,560.05,418.11
2018,8,25,14,0,825.0,155.0,2.3,21.5,820.0,503.78,373.26
2018,8,25,14,15,777.5,167.0,2.35,21.1,774.5,440.81,322.78
2018,8,25,14,30,730.0,179.0,2.4,20.7,729.0,378.4,271.88
2018,8,25,14,45,767.0,157.0,2.5,20.35,709.0,322.13,222.75
2018,8,25,15,0,804.0,135.0,2.6,20.0,689.0,266.15,173.61
2018,8,25,15,15,787.5,131.5,2.6,20.0,645.5,205.69,126.15
2018,8,25,15,30,771.0,128.0,2.6,20.0,602.0,139.99,83.71
2018,8,25,15,45,749.0,123.5,2.6,19.0,554.0,89.42,71.24
2018,8,25,16,0,727.0,119.0,2.6,18.0,506.0,87.43,70.13
2018,8,25,16,15,698.0,113.5,2.6,17.45,455.0,84.55,68.06
2018,8,25,16,30,669.0,108.0,2.6,16.9,404.0,81.58,65.9
2018,8,25,16,45,630.5,100.5,2.55,16.35,351.5,76.94,62.23
2018,8,25,17,0,592.0,93.0,2.5,15.8,299.0,72.18,58.38
2018,8,25,17,15,538.5,84.0,2.45,15.3,247.0,65.97,53.13
2018,8,25,17,30,485.0,75.0,2.4,14.8,195.0,59.67,47.6
2018,8,25,17,45,409.0,62.5,2.4,14.3,147.0,47.4,36.53
2018,8,25,18,0,333.0,50.0,2.4,13.8,99.0,37.94,27.69
2018,8,25,18,15,225.0,34.5,2.3,13.4,61.5,26.16,16.23
2018,8,25,18,30,117.0,19.0,2.2,13.0,24.0,14.42,0.0
2018,8,25,18,45,58.5,9.5,2.15,12.6,12.0,7.47,0.0
2018,8,25,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,26,5,15,10.0,1.5,1.3,9.55,1.0,0.0,0.0
2018,8,26,5,30,20.0,3.0,1.4,10.0,2.0,0.0,0.0
2018,8,26,5,45,148.5,15.5,1.45,10.45,25.5,80.83,0.0
2018,8,26,6,0,277.0,28.0,1.5,10.9,49.0,203.38,140.84
2018,8,26,6,15,384.0,38.5,1.55,11.3,92.5,297.4,241.68
2018,8,26,6,30,491.0,49.0,1.6,11.7,136.0,397.05,328.85
2018,8,26,6,45,356.5,70.0,1.6,12.1,144.5,350.18,292.9
2018,8,26,7,0,222.0,91.0,1.6,12.5,153.0,276.49,232.17
2018,8,26,7,15,277.5,108.0,1.55,12.95,201.5,346.29,290.04
2018,8,26,7,30,333.0,125.0,1.5,13.4,250.0,439.81,363.38
2018,8,26,7,45,458.5,125.0,1.45,13.85,324.5,555.96,452.79
2018,8,26,8,0,584.0,125.0,1.4,14.3,399.0,689.43,549.31
2018,8,26,8,15,685.0,114.0,1.4,14.8,470.0,784.7,613.19
2018,8,26,8,30,786.0,103.0,1.4,15.3,541.0,875.46,671.86
2018,8,26,8,45,827.5,99.0,1.35,15.75,595.0,925.42,700.58
2018,8,26,9,0,869.0,95.0,1.3,16.2,649.0,961.03,719.6
2018,8,26,9,15,887.5,95.0,1.3,16.7,692.5,988.08,733.62
2018,8,26,9,30,906.0,95.0,1.3,17.2,736.0,1011.69,745.45
2018,8,26,9,45,923.5,92.5,1.3,17.7,774.5,1027.82,752.53
2018,8,26,10,0,941.0,90.0,1.3,18.2,813.0,1040.07,757.32
2018,8,26,10,15,948.0,91.0,1.35,18.55,843.0,1041.74,756.93
2018,8,26,10,30,955.0,92.0,1.4,18.9,873.0,1039.19,754.16
2018,8,26,10,45,960.5,92.5,1.5,19.3,896.0,1030.4,748.32
2018,8,26,11,0,966.0,93.0,1.6,19.7,919.0,1017.38,739.91
2018,8,26,11,15,969.0,93.5,1.65,19.95,934.0,997.85,727.08
2018,8,26,11,30,972.0,94.0,1.7,20.2,949.0,974.27,711.76
2018,8,26,11,45,973.0,95.0,1.8,20.4,956.0,945.47,693.83
2018,8,26,12,0,974.0,96.0,1.9,20.6,963.0,912.92,673.32
2018,8,26,12,15,971.0,97.0,2.0,20.7,960.5,873.56,648.33
2018,8,26,12,30,968.0,98.0,2.1,20.8,958.0,831.07,620.92
2018,8,26,12,45,961.5,100.5,2.15,20.85,947.0,784.44,589.05
2018,8,26,13,0,955.0,103.0,2.2,20.9,936.0,735.34,553.45
2018,8,26,13,15,951.5,102.0,2.3,20.85,918.5,683.02,515.07
2018,8,26,13,30,948.0,101.0,2.4,20.8,901.0,628.54,473.75
2018,8,26,13,45,942.0,100.5,2.45,20.7,876.0,571.23,428.7
2018,8,26,14,0,936.0,100.0,2.5,20.6,851.0,512.47,380.93
2018,8,26,14,15,928.0,98.5,2.55,20.4,818.5,450.97,329.6
2018,8,26,14,30,920.0,97.0,2.6,20.2,786.0,388.79,276.2
2018,8,26,14,45,908.0,95.5,2.65,19.95,747.0,325.08,220.96
2018,8,26,15,0,896.0,94.0,2.7,19.7,708.0,261.68,166.73
2018,8,26,15,15,881.5,91.5,2.7,19.7,663.5,197.82,116.2
2018,8,26,15,30,867.0,89.0,2.7,19.7,619.0,135.14,77.1
2018,8,26,15,45,847.5,87.0,2.75,19.0,570.5,74.96,58.94
2018,8,26,16,0,828.0,85.0,2.8,18.3,522.0,73.6,58.21
2018,8,26,16,15,801.5,81.0,2.8,17.75,469.5,70.64,56.01
2018,8,26,16,30,775.0,77.0,2.8,17.2,417.0,67.62,53.71
2018,8,26,16,45,738.5,73.0,2.8,16.65,363.5,64.35,51.18
2018,8,26,17,0,702.0,69.0,2.8,16.1,310.0,61.08,48.57
2018,8,26,17,15,650.0,63.0,2.75,15.5,256.5,51.68,40.44
2018,8,26,17,30,598.0,57.0,2.7,14.9,203.0,46.92,36.26
2018,8,26,17,45,517.5,49.5,2.65,14.25,153.5,40.78,30.64
2018,8,26,18,0,437.0,42.0,2.6,13.6,104.0,34.73,24.84
2018,8,26,18,15,302.0,30.0,2.55,13.2,64.5,24.75,14.78
2018,8,26,18,30,167.0,18.0,2.5,12.8,25.0,14.16,0.0
2018,8,26,18,45,83.5,9.0,2.4,12.4,12.5,7.08,0.0
2018,8,26,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,5,45,63.5,10.5,1.85,12.15,15.0,37.76,0.0
2018,8,27,6,0,127.0,21.0,1.9,12.3,30.0,114.22,74.55
2018,8,27,6,15,265.5,35.0,1.9,12.65,75.0,226.98,183.82
2018,8,27,6,30,404.0,49.0,1.9,13.0,120.0,343.95,285.16
2018,8,27,6,45,267.5,43.0,1.9,13.3,96.5,253.26,212.97
2018,8,27,7,0,131.0,37.0,1.9,13.6,73.0,155.15,130.09
2018,8,27,7,15,65.5,44.5,1.85,14.0,62.5,94.67,77.53
2018,8,27,7,30,0.0,52.0,1.8,14.4,52.0,39.79,28.41
2018,8,27,7,45,0.0,67.0,1.75,14.85,67.0,51.39,38.11
2018,8,27,8,0,0.0,82.0,1.7,15.3,82.0,63.02,47.65
2018,8,27,8,15,0.0,99.5,1.7,15.65,99.5,77.66,59.58
2018,8,27,8,30,0.0,117.0,1.7,16.0,117.0,92.4,71.44
2018,8,27,8,45,4.5,145.5,1.65,16.4,148.5,121.21,94.82
2018,8,27,9,0,9.0,174.0,1.6,16.8,180.0,150.36,118.05
2018,8,27,9,15,16.5,202.0,1.6,17.15,213.5,182.15,143.18
2018,8,27,9,30,24.0,230.0,1.6,17.5,247.0,232.2,182.23
2018,8,27,9,45,39.0,265.0,1.65,17.8,294.0,280.25,219.27
2018,8,27,10,0,54.0,300.0,1.7,18.1,341.0,327.83,255.28
2018,8,27,10,15,103.5,331.5,1.7,18.35,414.5,427.9,330.91
2018,8,27,10,30,153.0,363.0,1.7,18.6,488.0,503.07,385.9
2018,8,27,10,45,294.0,318.5,1.75,18.85,566.5,609.05,465.16
2018,8,27,11,0,435.0,274.0,1.8,19.1,645.0,710.15,538.07
2018,8,27,11,15,477.0,263.5,1.85,19.25,676.5,723.94,547.11
2018,8,27,11,30,519.0,253.0,1.9,19.4,708.0,739.31,557.82
2018,8,27,11,45,626.5,222.5,1.9,19.6,776.0,783.91,589.35
2018,8,27,12,0,734.0,192.0,1.9,19.8,844.0,818.86,613.34
2018,8,27,12,15,793.5,167.5,1.95,19.85,871.0,805.56,604.59
2018,8,27,12,30,853.0,143.0,2.0,19.9,898.0,782.58,589.34
2018,8,27,12,45,855.5,141.0,2.05,19.95,891.5,742.65,560.68
2018,8,27,13,0,858.0,139.0,2.1,20.0,885.0,699.97,529.47
2018,8,27,13,15,854.5,137.0,2.15,19.95,867.5,650.95,493.01
2018,8,27,13,30,851.0,135.0,2.2,19.9,850.0,600.07,454.07
2018,8,27,13,45,846.0,132.5,2.25,19.85,826.0,548.91,413.54
2018,8,27,14,0,841.0,130.0,2.3,19.8,802.0,492.45,367.73
2018,8,27,14,15,833.0,127.0,2.3,19.6,770.5,433.42,318.59
2018,8,27,14,30,825.0,124.0,2.3,19.4,739.0,373.99,267.79
2018,8,27,14,45,815.0,120.5,2.35,19.2,702.0,313.5,215.54
2018,8,27,15,0,805.0,117.0,2.4,19.0,665.0,253.37,164.25
2018,8,27,15,15,788.5,113.5,2.4,19.0,622.0,192.9,116.54
2018,8,27,15,30,772.0,110.0,2.4,19.0,579.0,134.12,79.6
2018,8,27,15,45,754.5,105.0,2.4,18.4,532.5,84.85,67.55
2018,8,27,16,0,737.0,100.0,2.4,17.8,486.0,82.03,65.59
2018,8,27,16,15,715.5,93.5,2.35,17.4,437.0,71.88,57.16
2018,8,27,16,30,694.0,87.0,2.3,17.0,388.0,67.87,53.99
2018,8,27,16,45,661.5,80.0,2.3,16.6,337.0,63.15,50.14
2018,8,27,17,0,629.0,73.0,2.3,16.2,286.0,58.28,46.09
2018,8,27,17,15,579.5,66.0,2.25,15.75,236.0,53.06,41.63
2018,8,27,17,30,530.0,59.0,2.2,15.3,186.0,47.8,36.97
2018,8,27,17,45,455.0,50.0,2.15,14.8,139.5,40.72,30.49
2018,8,27,18,0,380.0,41.0,2.1,14.3,93.0,33.63,23.74
2018,8,27,18,15,257.0,29.0,2.05,14.0,57.5,23.81,13.6
2018,8,27,18,30,134.0,17.0,2.0,13.7,22.0,13.38,0.0
2018,8,27,18,45,67.0,8.5,2.0,13.35,11.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,2.5,1.9,12.25,2.5,1.97,0.0
2018,8,28,6,0,0.0,5.0,2.0,12.5,5.0,3.78,0.0
2018,8,28,6,15,0.0,9.5,2.0,12.7,9.5,7.2,0.35
2018,8,28,6,30,0.0,14.0,2.0,12.9,14.0,10.62,3.43
2018,8,28,6,45,0.0,19.0,2.0,13.15,19.0,14.44,6.81
2018,8,28,7,0,0.0,24.0,2.0,13.4,24.0,18.26,10.14
2018,8,28,7,15,0.0,28.5,2.0,13.7,28.5,21.72,13.09
2018,8,28,7,30,0.0,33.0,2.0,14.0,33.0,25.18,16.0
2018,8,28,7,45,0.0,45.5,1.95,14.35,45.5,34.8,24.1
2018,8,28,8,0,0.0,58.0,1.9,14.7,58.0,44.45,32.13
2018,8,28,8,15,0.0,87.5,1.9,15.1,87.5,67.39,51.18
2018,8,28,8,30,0.0,117.0,1.9,15.5,117.0,92.45,71.66
2018,8,28,8,45,2.5,146.0,1.85,15.85,147.5,119.84,93.85
2018,8,28,9,0,5.0,175.0,1.8,16.2,178.0,147.53,115.92
2018,8,28,9,15,9.5,198.5,1.8,16.55,205.0,172.25,135.41
2018,8,28,9,30,14.0,222.0,1.8,16.9,232.0,196.97,154.64
2018,8,28,9,45,12.5,221.0,1.8,17.2,230.0,193.39,151.17
2018,8,28,10,0,11.0,220.0,1.8,17.5,228.0,190.01,147.99
2018,8,28,10,15,12.0,230.5,1.8,17.7,240.0,199.3,154.96
2018,8,28,10,30,13.0,241.0,1.8,17.9,252.0,208.47,161.79
2018,8,28,10,45,16.5,263.0,1.85,18.15,277.0,229.9,178.19
2018,8,28,11,0,20.0,285.0,1.9,18.4,302.0,250.94,194.14
2018,8,28,11,15,28.0,305.0,1.9,18.55,329.0,291.38,224.97
2018,8,28,11,30,36.0,325.0,1.9,18.7,356.0,313.41,241.44
2018,8,28,11,45,78.0,356.5,1.9,18.8,425.0,374.26,288.06
2018,8,28,12,0,120.0,388.0,1.9,18.9,494.0,446.71,341.91
2018,8,28,12,15,224.5,370.0,1.9,18.95,568.0,517.06,394.92
2018,8,28,12,30,329.0,352.0,1.9,19.0,642.0,564.34,430.08
2018,8,28,12,45,542.5,263.0,1.95,19.1,735.5,634.31,482.71
2018,8,28,13,0,756.0,174.0,2.0,19.2,829.0,668.53,508.06
2018,8,28,13,15,825.0,141.5,2.0,19.15,843.5,642.52,487.81
2018,8,28,13,30,894.0,109.0,2.0,19.1,858.0,604.96,458.54
2018,8,28,13,45,893.5,106.0,2.0,19.05,836.0,551.13,415.64
2018,8,28,14,0,893.0,103.0,2.0,19.0,814.0,495.43,369.93
2018,8,28,14,15,909.5,92.0,2.0,18.9,791.0,438.77,321.72
2018,8,28,14,30,926.0,81.0,2.0,18.8,768.0,378.7,269.15
2018,8,28,14,45,917.5,78.5,2.0,18.65,730.0,314.94,213.4
2018,8,28,15,0,909.0,76.0,2.0,18.5,692.0,251.12,158.38
2018,8,28,15,15,895.5,75.0,2.0,18.5,649.0,187.83,108.12
2018,8,28,15,30,882.0,74.0,2.0,18.5,606.0,125.54,69.52
2018,8,28,15,45,866.0,71.5,2.0,18.1,558.5,73.33,57.79
2018,8,28,16,0,850.0,69.0,2.0,17.7,511.0,70.73,55.91
2018,8,28,16,15,829.0,66.0,1.95,17.35,460.5,67.55,53.45
2018,8,28,16,30,808.0,63.0,1.9,17.0,410.0,58.07,45.46
2018,8,28,16,45,776.0,59.0,1.85,16.7,357.0,54.47,42.53
2018,8,28,17,0,744.0,55.0,1.8,16.4,304.0,50.82,39.5
2018,8,28,17,15,695.0,50.5,1.8,15.9,251.0,46.54,35.84
2018,8,28,17,30,646.0,46.0,1.8,15.4,198.0,42.29,32.07
2018,8,28,17,45,567.5,40.0,1.75,14.95,148.5,36.6,26.81
2018,8,28,18,0,489.0,34.0,1.7,14.5,99.0,31.04,21.41
2018,8,28,18,15,341.5,25.5,1.65,14.1,61.0,21.21,11.07
2018,8,28,18,30,194.0,17.0,1.6,13.7,23.0,13.38,0.0
2018,8,28,18,45,97.0,8.5,1.6,13.35,11.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,11.35,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.3,11.8,2.0,0.0,0.0
2018,8,29,5,45,104.0,14.5,1.3,12.25,20.5,60.24,0.0
2018,8,29,6,0,191.0,26.0,1.3,12.7,39.0,156.42,94.37
2018,8,29,6,15,327.0,36.0,1.3,13.1,81.5,265.43,213.16
2018,8,29,6,30,463.0,46.0,1.3,13.5,124.0,380.42,312.36
2018,8,29,6,45,399.0,64.0,1.3,13.9,148.5,375.14,310.77
2018,8,29,7,0,335.0,82.0,1.3,14.3,173.0,368.18,305.63
2018,8,29,7,15,225.5,114.5,1.3,14.65,181.5,318.28,263.61
2018,8,29,7,30,116.0,147.0,1.3,15.0,190.0,257.99,211.82
2018,8,29,7,45,99.5,159.5,1.3,15.35,200.0,258.25,210.97
2018,8,29,8,0,83.0,172.0,1.3,15.7,210.0,238.5,193.76
2018,8,29,8,15,49.5,169.5,1.3,16.1,193.0,203.49,163.7
2018,8,29,8,30,16.0,167.0,1.3,16.5,176.0,153.21,121.26
2018,8,29,8,45,31.0,182.0,1.3,16.9,201.0,195.93,155.69
2018,8,29,9,0,46.0,197.0,1.3,17.3,226.0,224.31,177.89
2018,8,29,9,15,139.0,256.5,1.35,17.65,352.5,398.71,314.29
2018,8,29,9,30,232.0,316.0,1.4,18.0,479.0,553.17,428.0
2018,8,29,9,45,230.0,328.5,1.45,18.35,497.0,561.08,431.0
2018,8,29,10,0,228.0,341.0,1.5,18.7,515.0,567.77,434.41
2018,8,29,10,15,250.5,356.0,1.55,18.95,553.5,623.15,472.84
2018,8,29,10,30,273.0,371.0,1.6,19.2,592.0,652.88,492.71
2018,8,29,10,45,253.0,389.5,1.65,19.45,598.5,642.61,483.69
2018,8,29,11,0,233.0,408.0,1.7,19.7,605.0,610.28,459.91
2018,8,29,11,15,365.0,354.5,1.75,19.85,669.5,689.59,518.79
2018,8,29,11,30,497.0,301.0,1.8,20.0,734.0,761.07,569.85
2018,8,29,11,45,721.0,201.5,1.85,20.1,834.5,848.8,633.26
2018,8,29,12,0,945.0,102.0,1.9,20.2,935.0,897.18,665.27
2018,8,29,12,15,954.0,97.5,1.95,20.25,937.5,863.05,642.36
2018,8,29,12,30,963.0,93.0,2.0,20.3,940.0,825.1,617.58
2018,8,29,12,45,957.5,94.5,2.0,20.4,929.0,778.33,585.28
2018,8,29,13,0,952.0,96.0,2.0,20.5,918.0,729.06,549.15
2018,8,29,13,15,948.5,96.0,2.05,20.45,901.0,677.51,511.08
2018,8,29,13,30,945.0,96.0,2.1,20.4,884.0,623.77,470.13
2018,8,29,13,45,940.5,94.0,2.1,20.4,859.0,565.96,424.48
2018,8,29,14,0,936.0,92.0,2.1,20.4,834.0,506.6,376.09
2018,8,29,14,15,928.0,91.0,2.1,20.3,801.5,445.3,324.78
2018,8,29,14,30,920.0,90.0,2.1,20.2,769.0,383.32,271.48
2018,8,29,14,45,910.0,88.0,2.1,20.1,730.5,319.63,216.14
2018,8,29,15,0,900.0,86.0,2.1,20.0,692.0,256.06,161.73
2018,8,29,15,15,855.5,92.5,2.1,20.0,638.5,193.6,113.83
2018,8,29,15,30,811.0,99.0,2.1,20.0,585.0,128.98,74.24
2018,8,29,15,45,752.0,103.0,2.05,19.6,525.0,83.63,66.23
2018,8,29,16,0,693.0,107.0,2.0,19.2,465.0,79.4,63.01
2018,8,29,16,15,684.5,95.0,2.0,18.9,418.0,72.39,57.29
2018,8,29,16,30,676.0,83.0,2.0,18.6,371.0,64.95,51.15
2018,8,29,16,45,583.0,86.0,2.0,18.3,311.0,66.23,52.52
2018,8,29,17,0,490.0,89.0,2.0,18.0,251.0,68.22,54.46
2018,8,29,17,15,381.0,83.0,1.95,17.55,195.5,60.97,48.26
2018,8,29,17,30,272.0,77.0,1.9,17.1,140.0,56.01,43.86
2018,8,29,17,45,227.5,60.0,1.8,16.6,103.5,44.2,33.22
2018,8,29,18,0,183.0,43.0,1.7,16.1,67.0,32.08,22.06
2018,8,29,18,15,117.0,27.5,1.7,15.7,40.0,20.67,9.98
2018,8,29,18,30,51.0,12.0,1.7,15.3,13.0,9.44,0.0
2018,8,29,18,45,25.5,6.0,1.65,14.9,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.95,12.95,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.0,13.2,1.0,0.0,0.0
2018,8,30,5,45,20.5,6.5,1.0,13.45,7.5,14.79,0.0
2018,8,30,6,0,37.0,12.0,1.0,13.7,14.0,39.29,18.17
2018,8,30,6,15,18.5,12.5,1.0,14.0,13.5,23.55,14.18
2018,8,30,6,30,0.0,13.0,1.0,14.3,13.0,9.86,2.74
2018,8,30,6,45,0.0,18.5,1.05,14.65,18.5,14.06,6.42
2018,8,30,7,0,0.0,24.0,1.1,15.0,24.0,18.26,10.07
2018,8,30,7,15,0.0,30.0,1.05,15.2,30.0,22.86,14.0
2018,8,30,7,30,0.0,36.0,1.0,15.4,36.0,27.48,17.88
2018,8,30,7,45,0.0,44.0,0.95,15.6,44.0,33.64,23.03
2018,8,30,8,0,0.0,52.0,0.9,15.8,52.0,39.82,28.12
2018,8,30,8,15,0.0,62.0,0.9,16.1,62.0,47.56,34.45
2018,8,30,8,30,0.0,72.0,0.9,16.4,72.0,55.32,40.72
2018,8,30,8,45,0.0,95.0,0.85,16.7,95.0,73.39,55.43
2018,8,30,9,0,0.0,118.0,0.8,17.0,118.0,92.61,70.84
2018,8,30,9,15,6.5,161.0,0.85,17.45,165.5,135.84,105.61
2018,8,30,9,30,13.0,204.0,0.9,17.9,213.0,179.91,140.22
2018,8,30,9,45,9.0,189.0,0.9,18.3,195.5,161.71,125.06
2018,8,30,10,0,5.0,174.0,0.9,18.7,178.0,144.16,110.71
2018,8,30,10,15,8.5,200.5,1.0,18.95,207.5,169.91,130.87
2018,8,30,10,30,12.0,227.0,1.1,19.2,237.0,195.54,150.6
2018,8,30,10,45,97.0,268.5,1.2,19.5,350.5,350.53,271.22
2018,8,30,11,0,182.0,310.0,1.3,19.8,464.0,466.66,357.57
2018,8,30,11,15,319.5,309.0,1.35,19.95,584.5,604.06,457.55
2018,8,30,11,30,457.0,308.0,1.4,20.1,705.0,732.4,546.81
2018,8,30,11,45,671.0,220.0,1.5,20.3,807.5,823.46,611.64
2018,8,30,12,0,885.0,132.0,1.6,20.5,910.0,874.78,646.74
2018,8,30,12,15,895.5,127.0,1.7,20.5,913.0,843.17,626.25
2018,8,30,12,30,906.0,122.0,1.8,20.5,916.0,807.85,603.89
2018,8,30,12,45,903.0,122.0,1.85,20.55,906.0,763.35,572.86
2018,8,30,13,0,900.0,122.0,1.9,20.6,896.0,716.36,538.96
2018,8,30,13,15,896.0,121.0,2.0,20.5,878.5,665.67,502.05
2018,8,30,13,30,892.0,120.0,2.1,20.4,861.0,613.03,462.37
2018,8,30,13,45,886.5,118.0,2.15,20.35,836.0,557.13,418.52
2018,8,30,14,0,881.0,116.0,2.2,20.3,811.0,499.9,372.11
2018,8,30,14,15,873.5,114.0,2.3,20.1,779.5,440.78,323.0
2018,8,30,14,30,866.0,112.0,2.4,19.9,748.0,381.03,271.86
2018,8,30,14,45,854.5,109.5,2.45,19.7,710.0,315.83,215.78
2018,8,30,15,0,843.0,107.0,2.5,19.5,672.0,253.52,162.65
2018,8,30,15,15,827.0,104.0,2.5,19.5,628.0,190.95,113.34
2018,8,30,15,30,811.0,101.0,2.5,19.5,584.0,129.96,75.41
2018,8,30,15,45,791.5,97.0,2.6,18.9,536.0,80.57,63.84
2018,8,30,16,0,772.0,93.0,2.7,18.3,488.0,78.13,62.19
2018,8,30,16,15,745.5,88.5,2.75,17.9,437.5,75.1,59.9
2018,8,30,16,30,719.0,84.0,2.8,17.5,387.0,66.46,52.71
2018,8,30,16,45,681.0,78.5,2.8,17.05,334.5,62.57,49.6
2018,8,30,17,0,643.0,73.0,2.8,16.6,282.0,58.63,46.36
2018,8,30,17,15,586.0,66.0,2.8,16.1,230.0,53.31,41.78
2018,8,30,17,30,529.0,59.0,2.8,15.6,178.0,47.98,37.02
2018,8,30,17,45,442.0,49.5,2.8,15.1,131.0,40.42,30.05
2018,8,30,18,0,355.0,40.0,2.8,14.6,84.0,32.9,22.81
2018,8,30,18,15,226.0,27.0,2.75,14.25,50.0,22.24,10.39
2018,8,30,18,30,97.0,14.0,2.7,13.9,16.0,11.02,0.0
2018,8,30,18,45,48.5,7.0,2.65,13.55,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,31,5,45,85.0,10.0,2.2,12.45,15.5,48.2,0.0
2018,8,31,6,0,170.0,20.0,2.3,12.8,31.0,138.72,71.33
2018,8,31,6,15,261.5,31.0,2.3,13.1,65.5,224.13,179.8
2018,8,31,6,30,353.0,42.0,2.3,13.4,100.0,308.73,255.99
2018,8,31,6,45,240.0,57.5,2.3,13.7,103.5,260.2,217.94
2018,8,31,7,0,127.0,73.0,2.3,14.0,107.0,188.0,157.08
2018,8,31,7,15,101.0,105.5,2.2,14.4,136.0,195.68,162.76
2018,8,31,7,30,75.0,138.0,2.1,14.8,165.0,197.98,163.2
2018,8,31,7,45,236.5,146.5,2.05,15.25,251.0,379.22,313.15
2018,8,31,8,0,398.0,155.0,2.0,15.7,337.0,558.65,452.39
2018,8,31,8,15,602.0,121.5,1.95,16.2,432.5,726.91,575.48
2018,8,31,8,30,806.0,88.0,1.9,16.7,528.0,885.99,682.73
2018,8,31,8,45,835.0,87.5,1.8,17.25,577.5,928.29,705.11
2018,8,31,9,0,864.0,87.0,1.7,17.8,627.0,956.24,718.58
2018,8,31,9,15,878.0,88.5,1.7,18.3,669.0,980.45,731.01
2018,8,31,9,30,892.0,90.0,1.7,18.8,711.0,1001.12,741.15
2018,8,31,9,45,903.0,91.0,1.7,19.25,747.0,1014.47,746.75
2018,8,31,10,0,914.0,92.0,1.7,19.7,783.0,1023.88,750.02
2018,8,31,10,15,921.5,93.0,1.75,20.1,812.5,1025.75,749.5
2018,8,31,10,30,929.0,94.0,1.8,20.5,842.0,1023.48,746.59
2018,8,31,10,45,935.0,94.0,1.85,20.9,864.0,1014.52,739.57
2018,8,31,11,0,941.0,94.0,1.9,21.3,886.0,1001.42,730.12
2018,8,31,11,15,944.5,94.0,2.0,21.55,900.5,981.89,717.67
2018,8,31,11,30,948.0,94.0,2.1,21.8,915.0,958.39,702.68
2018,8,31,11,45,949.5,94.0,2.25,22.0,921.0,929.27,684.59
2018,8,31,12,0,951.0,94.0,2.4,22.2,927.0,896.49,663.87
2018,8,31,12,15,952.5,92.5,2.5,22.25,925.5,858.79,639.57
2018,8,31,12,30,954.0,91.0,2.6,22.3,924.0,817.77,612.75
2018,8,31,12,45,955.0,89.0,2.75,22.35,915.0,772.77,582.62
2018,8,31,13,0,956.0,87.0,2.9,22.4,906.0,724.83,547.97
