Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,13,15,953.5,86.0,3.0,22.3,889.0,672.79,509.29
2018,8,31,13,30,951.0,85.0,3.1,22.2,872.0,618.5,467.62
2018,8,31,13,45,946.5,83.5,3.25,22.05,847.0,560.73,422.1
2018,8,31,14,0,942.0,82.0,3.4,21.9,822.0,501.38,373.62
2018,8,31,14,15,934.0,81.5,3.45,21.65,790.0,440.11,321.92
2018,8,31,14,30,926.0,81.0,3.5,21.4,758.0,378.14,268.19
2018,8,31,14,45,890.5,89.0,3.6,21.1,712.0,314.51,213.39
2018,8,31,15,0,855.0,97.0,3.7,20.8,666.0,253.64,162.02
2018,8,31,15,15,810.0,102.5,3.7,20.8,613.0,187.12,110.78
2018,8,31,15,30,765.0,108.0,3.7,20.8,560.0,130.84,77.44
2018,8,31,15,45,804.5,88.5,3.75,20.0,528.5,75.18,59.02
2018,8,31,16,0,844.0,69.0,3.8,19.2,497.0,70.41,55.37
2018,8,31,16,15,814.0,66.5,3.75,18.65,444.0,67.37,53.08
2018,8,31,16,30,784.0,64.0,3.7,18.1,391.0,58.34,45.54
2018,8,31,16,45,757.0,59.5,3.65,17.55,340.0,54.51,42.45
2018,8,31,17,0,730.0,55.0,3.6,17.0,289.0,50.6,39.21
2018,8,31,17,15,677.5,50.5,3.55,16.35,236.5,46.32,35.55
2018,8,31,17,30,625.0,46.0,3.5,15.7,184.0,42.1,31.78
2018,8,31,17,45,532.0,40.0,3.4,15.05,135.0,33.52,23.93
2018,8,31,18,0,439.0,34.0,3.3,14.4,86.0,28.39,18.83
2018,8,31,18,15,286.5,23.5,3.2,14.0,51.0,19.49,7.34
2018,8,31,18,30,134.0,13.0,3.1,13.6,16.0,10.23,0.0
2018,8,31,18,45,67.0,6.5,3.0,13.2,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,1,5,45,88.0,10.0,1.55,12.1,15.5,49.85,0.0
2018,9,1,6,0,176.0,20.0,1.6,12.4,31.0,141.46,64.58
2018,9,1,6,15,267.0,31.0,1.55,12.75,65.5,228.38,182.49
2018,9,1,6,30,358.0,42.0,1.5,13.1,100.0,313.11,258.6
2018,9,1,6,45,259.0,60.0,1.4,13.5,110.0,277.87,231.69
2018,9,1,7,0,160.0,78.0,1.3,13.9,120.0,219.76,183.45
2018,9,1,7,15,123.0,103.5,1.25,14.4,140.0,210.89,175.3
2018,9,1,7,30,86.0,129.0,1.2,14.9,160.0,212.99,175.17
2018,9,1,7,45,229.5,141.0,1.1,15.35,241.5,367.48,301.56
2018,9,1,8,0,373.0,153.0,1.0,15.8,323.0,535.61,429.46
2018,9,1,8,15,573.0,126.5,1.05,16.3,421.5,707.68,553.94
2018,9,1,8,30,773.0,100.0,1.1,16.8,520.0,871.19,662.76
2018,9,1,8,45,815.5,96.5,1.1,17.25,573.5,922.49,691.58
2018,9,1,9,0,858.0,93.0,1.1,17.7,627.0,959.32,711.85
2018,9,1,9,15,867.5,97.0,1.2,18.1,668.0,981.76,724.72
2018,9,1,9,30,877.0,101.0,1.3,18.5,709.0,1000.5,735.43
2018,9,1,9,45,881.0,106.0,1.4,18.9,743.5,1010.97,740.95
2018,9,1,10,0,885.0,111.0,1.5,19.3,778.0,1017.37,744.07
2018,9,1,10,15,893.0,112.5,1.6,19.55,807.5,1019.95,745.33
2018,9,1,10,30,901.0,114.0,1.7,19.8,837.0,1018.47,744.12
2018,9,1,10,45,906.5,115.5,1.8,20.1,859.5,1010.44,738.71
2018,9,1,11,0,912.0,117.0,1.9,20.4,882.0,998.34,730.81
2018,9,1,11,15,915.5,118.0,2.0,20.55,897.0,979.84,719.24
2018,9,1,11,30,919.0,119.0,2.1,20.7,912.0,957.43,705.16
2018,9,1,11,45,921.0,119.0,2.2,20.85,918.5,928.98,687.05
2018,9,1,12,0,923.0,119.0,2.3,21.0,925.0,896.94,666.47
2018,9,1,12,15,918.5,121.5,2.4,21.1,922.0,858.43,641.47
2018,9,1,12,30,914.0,124.0,2.5,21.2,919.0,817.01,614.24
2018,9,1,12,45,906.5,126.5,2.55,21.3,907.5,770.74,581.36
2018,9,1,13,0,899.0,129.0,2.6,21.4,896.0,722.27,545.78
2018,9,1,13,15,895.0,127.5,2.65,21.35,878.0,670.9,507.53
2018,9,1,13,30,891.0,126.0,2.7,21.3,860.0,617.59,466.68
2018,9,1,13,45,884.0,125.0,2.75,21.3,834.5,561.41,422.25
2018,9,1,14,0,877.0,124.0,2.8,21.3,809.0,504.04,375.43
2018,9,1,14,15,868.0,122.0,2.85,21.15,777.0,443.63,325.05
2018,9,1,14,30,859.0,120.0,2.9,21.0,745.0,382.11,272.44
2018,9,1,14,45,847.5,117.5,2.9,20.8,706.5,319.44,218.3
2018,9,1,15,0,836.0,115.0,2.9,20.6,668.0,257.28,165.41
2018,9,1,15,15,819.0,111.5,2.9,20.6,623.5,194.4,116.15
2018,9,1,15,30,802.0,108.0,2.9,20.6,579.0,133.28,78.46
2018,9,1,15,45,780.5,104.0,2.9,20.0,530.5,85.3,67.64
2018,9,1,16,0,759.0,100.0,2.9,19.4,482.0,76.61,60.65
2018,9,1,16,15,730.0,95.0,2.9,18.9,430.5,73.54,58.36
2018,9,1,16,30,701.0,90.0,2.9,18.4,379.0,70.39,55.97
2018,9,1,16,45,660.5,83.5,2.85,17.9,326.0,65.93,52.38
2018,9,1,17,0,620.0,77.0,2.8,17.4,273.0,61.39,48.64
2018,9,1,17,15,560.0,69.0,2.75,16.7,221.0,55.42,43.53
2018,9,1,17,30,500.0,61.0,2.7,16.0,169.0,49.43,38.19
2018,9,1,17,45,410.0,49.5,2.65,15.3,122.0,40.35,29.86
2018,9,1,18,0,320.0,38.0,2.6,14.6,75.0,31.22,21.12
2018,9,1,18,15,193.5,24.0,2.6,14.15,43.0,18.32,5.11
2018,9,1,18,30,67.0,10.0,2.6,13.7,11.0,7.87,0.0
2018,9,1,18,45,33.5,5.0,2.55,13.25,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,2,5,45,77.5,11.0,1.3,11.2,15.5,45.83,0.0
2018,9,2,6,0,155.0,22.0,1.3,11.6,31.0,131.0,50.07
2018,9,2,6,15,222.5,37.5,1.3,12.05,65.0,209.1,166.42
2018,9,2,6,30,290.0,53.0,1.3,12.5,99.0,280.46,231.53
2018,9,2,6,45,394.5,62.5,1.25,13.0,150.5,375.85,312.68
2018,9,2,7,0,499.0,72.0,1.2,13.5,202.0,487.95,402.84
2018,9,2,7,15,565.0,78.5,1.2,14.05,256.5,569.22,464.22
2018,9,2,7,30,631.0,85.0,1.2,14.6,311.0,653.49,524.56
2018,9,2,7,45,672.0,90.0,1.2,15.15,364.5,716.99,567.2
2018,9,2,8,0,713.0,95.0,1.2,15.7,418.0,780.48,608.46
2018,9,2,8,15,739.5,99.5,1.2,16.25,468.0,829.56,638.43
2018,9,2,8,30,766.0,104.0,1.2,16.8,518.0,870.96,662.59
2018,9,2,8,45,786.5,107.5,1.2,17.4,564.5,909.31,684.19
2018,9,2,9,0,807.0,111.0,1.2,18.0,611.0,944.8,703.58
2018,9,2,9,15,820.0,114.5,1.25,18.5,652.0,969.73,717.02
2018,9,2,9,30,833.0,118.0,1.3,19.0,693.0,991.11,728.3
2018,9,2,9,45,842.0,121.5,1.3,19.5,728.5,1004.75,733.85
2018,9,2,10,0,851.0,125.0,1.3,20.0,764.0,1014.46,737.12
2018,9,2,10,15,859.5,126.5,1.35,20.4,793.0,1017.45,737.45
2018,9,2,10,30,868.0,128.0,1.4,20.8,822.0,1001.64,726.11
2018,9,2,10,45,874.5,128.5,1.4,21.2,844.0,993.67,719.33
2018,9,2,11,0,881.0,129.0,1.4,21.6,866.0,981.75,710.1
2018,9,2,11,15,885.0,130.0,1.45,21.85,880.5,964.04,698.53
2018,9,2,11,30,889.0,131.0,1.5,22.1,895.0,942.53,684.63
2018,9,2,11,45,891.5,131.0,1.55,22.4,902.0,915.06,666.8
2018,9,2,12,0,894.0,131.0,1.6,22.7,909.0,884.09,646.7
2018,9,2,12,15,892.5,132.0,1.65,22.75,907.0,847.38,623.33
2018,9,2,12,30,891.0,133.0,1.7,22.8,905.0,807.7,597.8
2018,9,2,12,45,887.0,133.0,1.8,22.9,894.5,762.6,566.83
2018,9,2,13,0,883.0,133.0,1.9,23.0,884.0,715.16,533.27
2018,9,2,13,15,878.5,132.0,1.95,22.95,866.0,664.49,496.34
2018,9,2,13,30,874.0,131.0,2.0,22.9,848.0,611.97,456.88
2018,9,2,13,45,868.0,129.0,2.1,22.8,822.5,556.3,414.05
2018,9,2,14,0,862.0,127.0,2.2,22.7,797.0,500.41,369.37
2018,9,2,14,15,852.5,124.5,2.25,22.45,764.5,439.4,319.41
2018,9,2,14,30,843.0,122.0,2.3,22.2,732.0,378.14,267.8
2018,9,2,14,45,830.5,119.5,2.35,21.95,693.5,316.1,214.87
2018,9,2,15,0,818.0,117.0,2.4,21.7,655.0,254.72,163.2
2018,9,2,15,15,800.5,114.0,2.4,21.7,611.0,193.19,115.41
2018,9,2,15,30,783.0,111.0,2.4,21.7,567.0,133.52,79.03
2018,9,2,15,45,760.5,106.5,2.4,20.95,518.5,86.68,68.55
2018,9,2,16,0,738.0,102.0,2.4,20.2,470.0,77.54,61.26
2018,9,2,16,15,708.5,96.5,2.4,19.6,419.0,74.21,58.79
2018,9,2,16,30,679.0,91.0,2.4,19.0,368.0,70.78,56.19
2018,9,2,16,45,636.5,84.5,2.35,18.4,315.5,66.35,52.66
2018,9,2,17,0,594.0,78.0,2.3,17.8,263.0,61.86,48.98
2018,9,2,17,15,533.0,69.5,2.25,17.1,212.0,55.59,43.6
2018,9,2,17,30,472.0,61.0,2.2,16.4,161.0,49.27,37.95
2018,9,2,17,45,380.5,49.5,2.15,15.65,115.5,40.24,29.67
2018,9,2,18,0,289.0,38.0,2.1,14.9,70.0,29.01,19.07
2018,9,2,18,15,172.0,23.0,2.05,14.45,39.5,17.51,2.62
2018,9,2,18,30,55.0,8.0,2.0,14.0,9.0,6.29,0.0
2018,9,2,18,45,27.5,4.0,1.95,13.5,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,3,5,45,80.5,11.0,1.1,11.2,15.5,47.48,0.0
2018,9,3,6,0,161.0,22.0,1.1,11.5,31.0,134.2,39.31
2018,9,3,6,15,274.0,35.0,1.1,11.95,70.0,238.03,188.97
2018,9,3,6,30,387.0,48.0,1.1,12.4,109.0,340.22,279.77
2018,9,3,6,45,317.0,63.0,1.1,12.85,125.5,324.45,269.8
2018,9,3,7,0,247.0,78.0,1.1,13.3,142.0,285.68,239.13
2018,9,3,7,15,217.0,107.0,1.1,13.7,172.5,307.28,255.91
2018,9,3,7,30,187.0,136.0,1.1,14.1,203.0,306.39,253.61
2018,9,3,7,45,357.0,132.0,1.1,14.55,284.0,489.28,399.03
2018,9,3,8,0,527.0,128.0,1.1,15.0,365.0,645.41,514.58
2018,9,3,8,15,629.0,119.0,1.1,15.5,434.0,753.62,587.69
2018,9,3,8,30,731.0,110.0,1.1,16.0,503.0,853.28,652.2
2018,9,3,8,45,765.5,109.5,1.15,16.5,553.0,893.13,675.25
2018,9,3,9,0,800.0,109.0,1.2,17.0,603.0,937.4,701.7
2018,9,3,9,15,807.0,115.0,1.2,17.45,642.0,959.13,712.32
2018,9,3,9,30,814.0,121.0,1.2,17.9,681.0,977.18,720.87
2018,9,3,9,45,814.5,129.0,1.2,18.35,714.0,987.1,724.29
2018,9,3,10,0,815.0,137.0,1.2,18.8,747.0,993.0,725.38
2018,9,3,10,15,824.0,139.0,1.25,19.2,776.0,997.03,726.5
2018,9,3,10,30,833.0,141.0,1.3,19.6,805.0,997.07,725.25
2018,9,3,10,45,840.0,142.5,1.35,20.0,827.5,990.61,720.04
2018,9,3,11,0,847.0,144.0,1.4,20.4,850.0,980.14,712.48
2018,9,3,11,15,851.0,144.5,1.45,20.65,864.0,961.85,700.46
2018,9,3,11,30,855.0,145.0,1.5,20.9,878.0,939.75,686.13
2018,9,3,11,45,857.0,145.0,1.55,21.1,884.0,911.69,668.08
2018,9,3,12,0,859.0,145.0,1.6,21.3,890.0,880.14,647.73
2018,9,3,12,15,861.0,143.5,1.65,21.45,888.5,832.53,616.71
2018,9,3,12,30,863.0,142.0,1.7,21.6,887.0,794.4,591.57
2018,9,3,12,45,863.5,139.5,1.75,21.75,878.0,751.49,561.35
2018,9,3,13,0,864.0,137.0,1.8,21.9,869.0,705.98,528.55
2018,9,3,13,15,859.0,136.5,1.85,21.85,851.0,656.16,492.1
2018,9,3,13,30,854.0,136.0,1.9,21.8,833.0,608.87,456.15
2018,9,3,13,45,847.0,134.0,1.95,21.8,807.5,552.14,412.16
2018,9,3,14,0,840.0,132.0,2.0,21.8,782.0,494.39,365.92
2018,9,3,14,15,829.5,130.0,2.05,21.55,749.5,434.51,316.88
2018,9,3,14,30,819.0,128.0,2.1,21.3,717.0,374.54,266.32
2018,9,3,14,45,805.5,125.0,2.15,21.05,678.5,313.19,214.04
2018,9,3,15,0,792.0,122.0,2.2,20.8,640.0,252.69,163.16
2018,9,3,15,15,774.0,119.0,2.2,20.8,596.5,192.67,116.53
2018,9,3,15,30,756.0,116.0,2.2,20.8,553.0,128.14,75.97
2018,9,3,15,45,732.0,111.5,2.2,20.0,505.0,82.6,65.36
2018,9,3,16,0,708.0,107.0,2.2,19.2,457.0,80.28,63.89
2018,9,3,16,15,675.5,101.5,2.2,18.7,406.0,77.06,61.48
2018,9,3,16,30,643.0,96.0,2.2,18.2,355.0,73.76,58.97
2018,9,3,16,45,598.5,89.0,2.15,17.7,303.5,69.13,55.25
2018,9,3,17,0,554.0,82.0,2.1,17.2,252.0,64.44,51.36
2018,9,3,17,15,490.5,72.5,2.05,16.65,201.5,57.54,45.39
2018,9,3,17,30,427.0,63.0,2.0,16.1,151.0,50.58,39.13
2018,9,3,17,45,335.0,50.5,1.95,15.55,107.0,38.34,27.96
2018,9,3,18,0,243.0,38.0,1.9,15.0,63.0,28.77,18.69
2018,9,3,18,15,141.5,23.0,1.8,14.65,35.5,17.41,0.0
2018,9,3,18,30,40.0,8.0,1.7,14.3,8.0,6.29,0.0
2018,9,3,18,45,20.0,4.0,1.65,13.95,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,4,5,45,65.0,10.0,1.3,11.35,13.5,39.38,0.0
2018,9,4,6,0,130.0,20.0,1.3,11.7,27.0,114.25,19.83
2018,9,4,6,15,202.0,36.0,1.3,12.2,60.5,197.36,155.6
2018,9,4,6,30,274.0,52.0,1.3,12.7,94.0,271.41,223.58
2018,9,4,6,45,352.5,63.5,1.3,13.2,139.5,351.05,292.13
2018,9,4,7,0,431.0,75.0,1.3,13.7,185.0,437.7,363.23
2018,9,4,7,15,517.5,80.5,1.25,14.2,242.5,537.48,440.55
2018,9,4,7,30,604.0,86.0,1.2,14.7,300.0,635.94,511.86
2018,9,4,7,45,657.5,89.0,1.15,15.2,355.0,706.91,559.7
2018,9,4,8,0,711.0,92.0,1.1,15.7,410.0,778.61,606.26
2018,9,4,8,15,738.0,96.5,1.1,16.25,460.0,828.08,636.3
2018,9,4,8,30,765.0,101.0,1.1,16.8,510.0,870.15,660.82
2018,9,4,8,45,785.5,104.0,1.05,17.4,556.5,907.84,681.06
2018,9,4,9,0,806.0,107.0,1.0,18.0,603.0,942.68,699.02
2018,9,4,9,15,827.0,107.5,1.0,18.6,646.0,971.97,714.03
2018,9,4,9,30,848.0,108.0,1.0,19.2,689.0,997.86,726.82
2018,9,4,9,45,866.5,106.0,1.0,19.75,726.5,1001.2,725.53
2018,9,4,10,0,885.0,104.0,1.0,20.3,764.0,1014.3,730.87
2018,9,4,10,15,893.5,105.5,1.05,20.8,793.5,1017.29,730.99
2018,9,4,10,30,902.0,107.0,1.1,21.3,823.0,1016.2,728.85
2018,9,4,10,45,907.5,108.0,1.1,21.8,845.0,1007.54,721.24
2018,9,4,11,0,913.0,109.0,1.1,22.3,867.0,994.82,711.38
2018,9,4,11,15,917.0,109.5,1.15,22.6,881.5,976.17,699.44
2018,9,4,11,30,921.0,110.0,1.2,22.9,896.0,953.6,685.13
2018,9,4,11,45,923.5,110.0,1.3,23.25,903.0,925.41,667.91
2018,9,4,12,0,926.0,110.0,1.4,23.6,910.0,893.6,648.21
2018,9,4,12,15,925.5,110.0,1.45,23.75,908.0,855.87,624.33
2018,9,4,12,30,925.0,110.0,1.5,23.9,906.0,815.0,598.2
2018,9,4,12,45,922.0,110.0,1.6,24.05,895.5,769.38,567.99
2018,9,4,13,0,919.0,110.0,1.7,24.2,885.0,721.21,534.21
2018,9,4,13,15,915.0,109.0,1.75,24.15,867.0,669.26,496.72
2018,9,4,13,30,911.0,108.0,1.8,24.1,849.0,615.3,456.53
2018,9,4,13,45,905.0,106.5,1.9,24.05,823.0,558.16,412.8
2018,9,4,14,0,899.0,105.0,2.0,24.0,797.0,499.71,366.37
2018,9,4,14,15,889.5,103.5,2.1,23.75,764.0,438.81,316.67
2018,9,4,14,30,880.0,102.0,2.2,23.5,731.0,377.5,265.05
2018,9,4,14,45,867.5,99.5,2.25,23.3,691.5,314.52,211.29
2018,9,4,15,0,855.0,97.0,2.3,23.1,652.0,252.04,158.76
2018,9,4,15,15,838.5,94.5,2.3,23.1,608.0,183.86,105.99
2018,9,4,15,30,822.0,92.0,2.3,23.1,564.0,122.28,68.91
2018,9,4,15,45,799.5,88.5,2.35,22.25,515.0,75.3,58.63
2018,9,4,16,0,777.0,85.0,2.4,21.4,466.0,72.91,57.07
2018,9,4,16,15,745.5,81.5,2.4,20.75,414.5,70.29,55.2
2018,9,4,16,30,714.0,78.0,2.4,20.1,363.0,62.51,48.83
2018,9,4,16,45,669.5,73.0,2.4,19.45,310.0,58.74,45.85
2018,9,4,17,0,625.0,68.0,2.4,18.8,257.0,54.98,42.78
2018,9,4,17,15,561.5,61.5,2.3,18.0,206.0,49.9,38.42
2018,9,4,17,30,498.0,55.0,2.2,17.2,155.0,44.88,33.91
2018,9,4,17,45,399.0,44.5,2.15,16.4,109.5,36.43,26.13
2018,9,4,18,0,300.0,34.0,2.1,15.6,64.0,28.01,17.77
2018,9,4,18,15,174.0,20.5,2.0,15.1,35.5,16.92,0.0
2018,9,4,18,30,48.0,7.0,1.9,14.6,7.0,5.51,0.0
2018,9,4,18,45,24.0,3.5,1.85,14.15,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,5,5,45,73.0,10.5,1.15,11.15,14.0,43.85,0.0
2018,9,5,6,0,146.0,21.0,1.1,11.5,28.0,124.44,4.7
2018,9,5,6,15,263.0,34.5,1.1,11.95,66.5,232.59,182.93
2018,9,5,6,30,380.0,48.0,1.1,12.4,105.0,337.76,277.33
2018,9,5,6,45,335.0,63.0,1.05,12.85,128.0,339.58,281.88
2018,9,5,7,0,290.0,78.0,1.0,13.3,151.0,338.62,281.89
2018,9,5,7,15,302.0,99.0,1.0,13.8,190.5,384.99,318.8
2018,9,5,7,30,314.0,120.0,1.0,14.3,230.0,410.33,337.85
2018,9,5,7,45,494.0,108.5,1.0,14.8,313.5,580.85,468.93
2018,9,5,8,0,674.0,97.0,1.0,15.3,397.0,753.69,590.05
2018,9,5,8,15,724.5,96.0,1.05,15.85,452.5,816.84,629.24
2018,9,5,8,30,775.0,95.0,1.1,16.4,508.0,874.36,664.94
2018,9,5,8,45,795.5,97.5,1.15,16.9,554.0,911.58,686.54
2018,9,5,9,0,816.0,100.0,1.2,17.4,600.0,945.93,706.28
2018,9,5,9,15,828.5,104.0,1.3,17.85,641.0,970.99,720.8
2018,9,5,9,30,841.0,108.0,1.4,18.3,682.0,992.45,733.12
2018,9,5,9,45,849.5,111.0,1.45,18.7,716.5,1004.96,739.08
2018,9,5,10,0,858.0,114.0,1.5,19.1,751.0,999.53,733.75
2018,9,5,10,15,867.0,115.0,1.6,19.4,780.0,1002.35,735.16
2018,9,5,10,30,876.0,116.0,1.7,19.7,809.0,1001.22,734.01
2018,9,5,10,45,882.5,116.5,1.8,19.95,831.0,993.11,728.62
2018,9,5,11,0,889.0,117.0,1.9,20.2,853.0,981.03,720.81
2018,9,5,11,15,893.0,117.5,2.0,20.3,867.0,962.64,709.36
2018,9,5,11,30,897.0,118.0,2.1,20.4,881.0,940.44,695.43
2018,9,5,11,45,899.0,118.0,2.15,20.5,887.0,912.28,677.01
2018,9,5,12,0,901.0,118.0,2.2,20.6,893.0,880.61,656.25
2018,9,5,12,15,900.5,118.0,2.25,20.55,891.0,843.55,632.1
2018,9,5,12,30,900.0,118.0,2.3,20.5,889.0,803.45,605.69
2018,9,5,12,45,897.5,118.0,2.4,20.5,879.0,759.03,574.84
2018,9,5,13,0,895.0,118.0,2.5,20.5,869.0,712.1,540.77
2018,9,5,13,15,891.0,116.5,2.5,20.3,851.0,660.7,502.36
2018,9,5,13,30,887.0,115.0,2.5,20.1,833.0,607.38,461.36
2018,9,5,13,45,880.5,113.5,2.55,19.95,807.5,551.09,416.88
2018,9,5,14,0,874.0,112.0,2.6,19.8,782.0,493.61,369.91
2018,9,5,14,15,865.0,110.0,2.65,19.5,749.5,433.81,319.79
2018,9,5,14,30,856.0,108.0,2.7,19.2,717.0,373.6,267.9
2018,9,5,14,45,844.0,105.5,2.7,18.9,678.5,308.52,211.54
2018,9,5,15,0,832.0,103.0,2.7,18.6,640.0,246.4,158.33
2018,9,5,15,15,815.0,100.0,2.7,18.6,596.0,184.07,109.24
2018,9,5,15,30,798.0,97.0,2.7,18.6,552.0,123.49,72.16
2018,9,5,15,45,775.5,93.5,2.7,17.75,503.5,78.27,62.31
2018,9,5,16,0,753.0,90.0,2.7,16.9,455.0,76.04,60.87
2018,9,5,16,15,722.5,85.0,2.7,16.4,404.0,66.97,53.31
2018,9,5,16,30,692.0,80.0,2.7,15.9,353.0,63.57,50.63
2018,9,5,16,45,649.0,74.5,2.65,15.35,301.0,59.56,47.37
2018,9,5,17,0,606.0,69.0,2.6,14.8,249.0,55.53,43.99
2018,9,5,17,15,542.0,61.5,2.6,14.3,198.5,49.75,38.88
2018,9,5,17,30,478.0,54.0,2.6,13.8,148.0,43.98,33.57
2018,9,5,17,45,378.5,44.0,2.55,13.3,104.0,35.97,26.01
2018,9,5,18,0,279.0,34.0,2.5,12.8,60.0,28.03,17.73
2018,9,5,18,15,157.5,20.0,2.45,12.5,33.0,15.22,0.0
2018,9,5,18,30,36.0,6.0,2.4,12.2,6.0,4.72,0.0
2018,9,5,18,45,18.0,3.0,2.35,11.95,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,6,5,45,94.5,10.0,1.4,10.0,14.5,54.19,0.0
2018,9,6,6,0,189.0,20.0,1.4,10.3,29.0,145.32,0.0
2018,9,6,6,15,330.0,30.0,1.35,10.75,69.5,269.92,212.42
2018,9,6,6,30,471.0,40.0,1.3,11.2,110.0,390.01,320.99
2018,9,6,6,45,474.5,50.5,1.25,11.65,145.0,428.28,355.85
2018,9,6,7,0,478.0,61.0,1.2,12.1,180.0,465.6,387.12
2018,9,6,7,15,522.0,71.0,1.15,12.65,229.0,532.88,438.65
2018,9,6,7,30,566.0,81.0,1.1,13.2,278.0,601.85,488.48
2018,9,6,7,45,661.5,79.5,1.1,13.7,345.5,701.73,559.11
2018,9,6,8,0,757.0,78.0,1.1,14.2,413.0,800.64,625.46
2018,9,6,8,15,802.5,76.5,1.1,14.85,468.5,861.06,662.29
2018,9,6,8,30,848.0,75.0,1.1,15.5,524.0,909.32,690.29
2018,9,6,8,45,865.5,77.0,1.15,16.15,570.5,944.02,709.7
2018,9,6,9,0,883.0,79.0,1.2,16.8,617.0,975.69,727.09
2018,9,6,9,15,892.5,82.5,1.3,17.35,658.0,997.88,739.4
2018,9,6,9,30,902.0,86.0,1.4,17.9,699.0,1016.28,749.41
2018,9,6,9,45,907.0,89.5,1.5,18.45,733.5,1026.18,754.07
2018,9,6,10,0,912.0,93.0,1.6,19.0,768.0,1031.98,756.3
2018,9,6,10,15,919.5,94.0,1.7,19.3,797.0,1033.34,756.57
2018,9,6,10,30,927.0,95.0,1.8,19.6,826.0,1030.55,754.34
2018,9,6,10,45,931.5,96.0,1.9,19.95,847.5,1020.65,747.52
2018,9,6,11,0,936.0,97.0,2.0,20.3,869.0,1006.62,738.19
2018,9,6,11,15,939.0,97.5,2.1,20.45,882.5,986.58,725.58
2018,9,6,11,30,942.0,98.0,2.2,20.6,896.0,962.6,710.42
2018,9,6,11,45,943.5,98.0,2.25,20.7,902.0,932.96,691.1
2018,9,6,12,0,945.0,98.0,2.3,20.8,908.0,899.67,669.34
2018,9,6,12,15,948.5,95.5,2.35,20.85,906.5,862.15,644.73
2018,9,6,12,30,952.0,93.0,2.4,20.9,905.0,821.19,617.61
2018,9,6,12,45,954.0,90.0,2.4,20.95,895.5,775.39,586.11
2018,9,6,13,0,956.0,87.0,2.4,21.0,886.0,726.59,550.2
2018,9,6,13,15,953.0,86.0,2.4,21.0,868.0,673.6,510.35
2018,9,6,13,30,950.0,85.0,2.4,21.0,850.0,618.42,467.7
2018,9,6,13,45,945.0,84.0,2.45,21.0,824.5,560.24,421.6
2018,9,6,14,0,940.0,83.0,2.5,21.0,799.0,500.55,372.7
2018,9,6,14,15,932.0,81.5,2.45,20.9,766.0,438.02,319.91
2018,9,6,14,30,924.0,80.0,2.4,20.8,733.0,374.86,265.22
2018,9,6,14,45,914.0,78.0,2.4,20.65,694.5,310.4,209.01
2018,9,6,15,0,904.0,76.0,2.4,20.5,656.0,246.11,153.9
2018,9,6,15,15,889.0,74.5,2.4,20.5,611.5,181.89,103.61
2018,9,6,15,30,874.0,73.0,2.4,20.5,567.0,118.94,65.95
2018,9,6,15,45,855.0,70.5,2.35,20.1,518.5,71.9,56.3
2018,9,6,16,0,836.0,68.0,2.3,19.7,470.0,69.13,54.27
2018,9,6,16,15,808.5,65.0,2.3,19.3,418.0,59.53,46.27
2018,9,6,16,30,781.0,62.0,2.3,18.9,366.0,56.8,44.15
2018,9,6,16,45,741.5,58.0,2.25,18.5,312.5,53.11,41.13
2018,9,6,17,0,702.0,54.0,2.2,18.1,259.0,49.42,38.03
2018,9,6,17,15,641.0,49.0,2.1,17.4,207.0,44.72,33.94
2018,9,6,17,30,580.0,44.0,2.0,16.7,155.0,40.1,29.72
2018,9,6,17,45,477.5,36.0,1.9,16.0,108.5,30.08,20.54
2018,9,6,18,0,375.0,28.0,1.8,15.3,62.0,23.37,13.37
2018,9,6,18,15,216.0,17.5,1.8,14.85,34.0,13.77,0.0
2018,9,6,18,30,57.0,7.0,1.8,14.4,6.0,0.0,0.0
2018,9,6,18,45,28.5,3.5,1.8,13.95,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,7,5,45,119.0,9.5,1.35,10.45,15.0,7.47,0.0
2018,9,7,6,0,238.0,19.0,1.3,10.8,30.0,170.88,0.0
2018,9,7,6,15,389.0,27.0,1.3,11.3,72.0,303.26,236.27
2018,9,7,6,30,540.0,35.0,1.3,11.8,114.0,423.62,346.86
2018,9,7,6,45,615.5,40.5,1.3,12.35,165.5,510.26,419.72
2018,9,7,7,0,691.0,46.0,1.3,12.9,217.0,601.62,490.89
2018,9,7,7,15,737.5,50.0,1.3,13.55,271.0,672.37,542.32
2018,9,7,7,30,784.0,54.0,1.3,14.2,325.0,744.25,591.9
2018,9,7,7,45,815.5,57.0,1.25,14.85,378.5,793.11,622.24
2018,9,7,8,0,847.0,60.0,1.2,15.5,432.0,849.69,656.85
2018,9,7,8,15,869.0,61.5,1.25,16.1,482.5,894.12,683.45
2018,9,7,8,30,891.0,63.0,1.3,16.7,533.0,936.27,708.12
2018,9,7,8,45,907.5,65.0,1.3,17.35,580.5,971.07,726.62
2018,9,7,9,0,924.0,67.0,1.3,18.0,628.0,1002.63,742.82
2018,9,7,9,15,933.5,69.5,1.35,18.55,669.5,1024.32,753.73
2018,9,7,9,30,943.0,72.0,1.4,19.1,711.0,1042.08,762.3
2018,9,7,9,45,949.0,75.0,1.45,19.65,746.5,1052.82,766.56
2018,9,7,10,0,955.0,78.0,1.5,20.2,782.0,1059.31,768.36
2018,9,7,10,15,962.5,79.0,1.55,20.65,812.0,1060.66,767.43
2018,9,7,10,30,970.0,80.0,1.6,21.1,842.0,1057.7,764.0
2018,9,7,10,45,974.5,81.0,1.65,21.5,864.0,1047.43,756.33
2018,9,7,11,0,979.0,82.0,1.7,21.9,886.0,1032.87,746.16
2018,9,7,11,15,982.5,81.5,1.75,22.15,900.0,1011.51,732.25
2018,9,7,11,30,986.0,81.0,1.8,22.4,914.0,986.06,715.83
2018,9,7,11,45,987.0,81.5,1.85,22.7,920.0,955.41,695.95
2018,9,7,12,0,988.0,82.0,1.9,23.0,926.0,920.96,673.59
2018,9,7,12,15,987.0,82.5,2.0,23.15,923.5,881.24,648.54
2018,9,7,12,30,986.0,83.0,2.1,23.3,921.0,838.2,620.95
2018,9,7,12,45,983.0,83.5,2.2,23.45,910.5,790.57,589.69
2018,9,7,13,0,980.0,84.0,2.3,23.6,900.0,740.17,553.61
2018,9,7,13,15,976.0,83.5,2.35,23.55,881.0,685.74,513.66
2018,9,7,13,30,972.0,83.0,2.4,23.5,862.0,629.13,470.8
2018,9,7,13,45,966.5,82.0,2.5,23.45,836.0,569.41,424.31
2018,9,7,14,0,961.0,81.0,2.6,23.4,810.0,508.19,374.89
2018,9,7,14,15,952.5,79.5,2.65,23.2,776.0,444.15,321.67
2018,9,7,14,30,944.0,78.0,2.7,23.0,742.0,379.51,266.39
2018,9,7,14,45,933.0,76.5,2.75,22.8,702.0,313.86,209.58
2018,9,7,15,0,922.0,75.0,2.8,22.6,662.0,248.47,153.95
2018,9,7,15,15,907.5,73.0,2.8,22.6,617.0,182.74,102.82
2018,9,7,15,30,893.0,71.0,2.8,22.6,572.0,118.25,64.58
2018,9,7,15,45,872.5,69.0,2.9,21.85,522.5,71.22,55.35
2018,9,7,16,0,852.0,67.0,3.0,21.1,473.0,68.7,53.62
2018,9,7,16,15,824.5,64.5,2.95,20.55,420.5,59.45,45.98
2018,9,7,16,30,797.0,62.0,2.9,20.0,368.0,57.05,44.18
2018,9,7,16,45,757.5,57.5,2.9,19.4,313.5,52.95,40.84
2018,9,7,17,0,718.0,53.0,2.9,18.8,259.0,48.82,37.38
2018,9,7,17,15,655.5,48.0,2.8,18.0,206.5,44.04,33.24
2018,9,7,17,30,593.0,43.0,2.7,17.2,154.0,39.37,28.97
2018,9,7,17,45,487.5,35.5,2.6,16.4,107.0,29.77,20.14
2018,9,7,18,0,382.0,28.0,2.5,15.6,60.0,23.45,12.97
2018,9,7,18,15,219.5,17.0,2.4,15.15,32.5,13.38,0.0
2018,9,7,18,30,57.0,6.0,2.3,14.7,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,2.25,14.2,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,8,5,45,121.5,9.5,2.0,11.2,14.5,7.47,0.0
2018,9,8,6,0,243.0,19.0,2.1,11.6,29.0,147.77,0.0
2018,9,8,6,15,394.0,26.5,2.1,12.15,70.5,307.06,237.62
2018,9,8,6,30,545.0,34.0,2.1,12.7,112.0,427.29,350.55
2018,9,8,6,45,618.5,39.0,2.15,13.2,162.5,512.17,423.27
2018,9,8,7,0,692.0,44.0,2.2,13.7,213.0,601.54,494.49
2018,9,8,7,15,737.5,47.5,2.15,14.2,266.5,670.8,546.03
2018,9,8,7,30,783.0,51.0,2.1,14.7,320.0,732.46,589.26
2018,9,8,7,45,813.5,54.0,2.1,15.25,373.0,789.05,627.14
2018,9,8,8,0,844.0,57.0,2.1,15.8,426.0,844.75,663.03
2018,9,8,8,15,865.5,59.5,2.1,16.3,476.5,890.01,690.69
2018,9,8,8,30,887.0,62.0,2.1,16.8,527.0,932.93,716.19
2018,9,8,8,45,902.5,63.0,2.15,17.3,573.0,965.34,734.69
2018,9,8,9,0,918.0,64.0,2.2,17.8,619.0,994.54,751.0
2018,9,8,9,15,926.0,67.5,2.25,18.25,660.0,1015.93,762.22
2018,9,8,9,30,934.0,71.0,2.3,18.7,701.0,1033.33,770.96
2018,9,8,9,45,938.0,75.0,2.3,19.15,736.0,1043.18,774.29
2018,9,8,10,0,942.0,79.0,2.3,19.6,771.0,1048.75,775.06
2018,9,8,10,15,949.0,80.5,2.35,19.9,800.5,1050.14,774.38
2018,9,8,10,30,956.0,82.0,2.4,20.2,830.0,1047.25,771.12
2018,9,8,10,45,961.0,82.5,2.45,20.5,851.5,1036.97,763.28
2018,9,8,11,0,966.0,83.0,2.5,20.8,873.0,1022.46,752.9
2018,9,8,11,15,968.5,83.5,2.55,21.05,887.0,1001.4,738.52
2018,9,8,11,30,971.0,84.0,2.6,21.3,901.0,976.29,721.61
2018,9,8,11,45,972.0,84.5,2.65,21.5,906.5,945.93,701.4
2018,9,8,12,0,973.0,85.0,2.7,21.7,912.0,911.82,678.68
2018,9,8,12,15,974.5,83.5,2.8,21.9,910.0,872.59,652.77
2018,9,8,12,30,976.0,82.0,2.9,22.1,908.0,829.95,624.31
2018,9,8,12,45,976.5,80.5,2.95,22.3,898.0,783.34,592.43
2018,9,8,13,0,977.0,79.0,3.0,22.5,888.0,733.75,555.65
2018,9,8,13,15,973.5,78.0,3.05,22.5,869.5,679.33,514.78
2018,9,8,13,30,970.0,77.0,3.1,22.5,851.0,622.71,471.01
2018,9,8,13,45,964.5,76.0,3.15,22.55,824.5,563.12,423.46
2018,9,8,14,0,959.0,75.0,3.2,22.6,798.0,502.04,373.15
2018,9,8,14,15,951.0,74.0,3.25,22.45,765.0,438.75,319.77
2018,9,8,14,30,943.0,73.0,3.3,22.3,732.0,374.79,264.36
2018,9,8,14,45,932.5,71.5,3.35,22.2,692.5,309.38,207.13
2018,9,8,15,0,922.0,70.0,3.4,22.1,653.0,244.16,151.17
2018,9,8,15,15,907.5,68.0,3.4,22.1,608.0,178.49,99.86
2018,9,8,15,30,893.0,66.0,3.4,22.1,563.0,114.07,61.68
2018,9,8,15,45,874.0,64.0,3.4,21.55,514.0,67.8,52.55
2018,9,8,16,0,855.0,62.0,3.4,21.0,465.0,65.25,50.71
2018,9,8,16,15,829.0,59.5,3.35,20.45,413.5,62.11,48.31
2018,9,8,16,30,803.0,57.0,3.3,19.9,362.0,53.4,41.04
2018,9,8,16,45,763.5,53.5,3.25,19.35,308.5,49.93,38.23
2018,9,8,17,0,724.0,50.0,3.2,18.8,255.0,46.48,35.34
2018,9,8,17,15,660.5,46.0,3.1,18.0,202.5,42.44,31.81
2018,9,8,17,30,597.0,42.0,3.0,17.2,150.0,38.56,28.21
2018,9,8,17,45,484.0,34.5,2.9,16.45,103.5,28.96,19.36
2018,9,8,18,0,371.0,27.0,2.8,15.7,57.0,22.61,11.71
2018,9,8,18,15,200.5,15.5,2.75,15.15,30.0,12.2,0.0
2018,9,8,18,30,30.0,4.0,2.7,14.6,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,2.65,14.1,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,9,5,45,99.0,9.0,2.0,10.75,13.0,0.0,0.0
2018,9,9,6,0,198.0,18.0,2.0,11.2,26.0,122.87,0.0
2018,9,9,6,15,350.5,28.0,2.0,11.7,67.5,283.68,217.76
2018,9,9,6,30,503.0,38.0,2.0,12.2,109.0,412.91,338.8
2018,9,9,6,45,574.5,45.0,2.0,12.7,158.5,496.02,410.7
2018,9,9,7,0,646.0,52.0,2.0,13.2,208.0,578.53,476.74
2018,9,9,7,15,710.0,55.0,1.95,13.65,265.0,660.74,538.54
2018,9,9,7,30,774.0,58.0,1.9,14.1,322.0,745.1,598.57
2018,9,9,7,45,807.0,61.5,1.85,14.55,376.0,804.95,638.05
2018,9,9,8,0,840.0,65.0,1.8,15.0,430.0,853.91,668.51
2018,9,9,8,15,863.0,67.5,1.75,15.55,481.5,900.22,695.95
2018,9,9,8,30,886.0,70.0,1.7,16.1,533.0,944.28,721.07
2018,9,9,8,45,903.0,72.0,1.65,16.65,580.0,979.2,739.49
2018,9,9,9,0,920.0,74.0,1.6,17.2,627.0,1010.9,755.55
2018,9,9,9,15,933.0,76.0,1.65,17.7,670.0,1035.1,768.26
2018,9,9,9,30,946.0,78.0,1.7,18.2,713.0,1055.45,778.6
2018,9,9,9,45,956.5,78.5,1.7,18.75,749.5,1067.43,782.76
2018,9,9,10,0,967.0,79.0,1.7,19.3,786.0,1075.25,784.51
2018,9,9,10,15,973.5,79.5,1.75,19.7,815.0,1074.75,782.44
2018,9,9,10,30,980.0,80.0,1.8,20.1,844.0,1069.91,777.89
2018,9,9,10,45,984.5,80.5,1.85,20.55,865.5,1058.75,769.39
2018,9,9,11,0,989.0,81.0,1.9,21.0,887.0,1043.26,758.35
2018,9,9,11,15,991.5,81.5,2.0,21.3,901.0,1021.62,744.61
2018,9,9,11,30,994.0,82.0,2.1,21.6,915.0,995.84,728.22
2018,9,9,11,45,995.5,82.0,2.15,21.95,920.5,964.64,707.57
2018,9,9,12,0,997.0,82.0,2.2,22.3,926.0,929.6,684.41
2018,9,9,12,15,994.5,83.0,2.3,22.45,923.0,888.61,658.16
2018,9,9,12,30,992.0,84.0,2.4,22.6,920.0,844.36,629.42
2018,9,9,12,45,987.0,85.0,2.5,22.75,908.0,795.25,596.8
2018,9,9,13,0,982.0,86.0,2.6,22.9,896.0,743.54,559.4
2018,9,9,13,15,978.0,85.5,2.7,22.9,877.0,688.76,518.99
2018,9,9,13,30,974.0,85.0,2.8,22.9,858.0,631.81,475.59
2018,9,9,13,45,968.0,84.0,2.9,22.85,831.5,571.49,428.21
2018,9,9,14,0,962.0,83.0,3.0,22.8,805.0,509.74,377.96
2018,9,9,14,15,954.0,82.0,3.05,22.65,771.5,446.02,324.49
2018,9,9,14,30,946.0,81.0,3.1,22.5,738.0,381.63,268.96
2018,9,9,14,45,934.5,79.0,3.15,22.3,697.5,315.13,211.21
2018,9,9,15,0,923.0,77.0,3.2,22.1,657.0,248.97,154.8
2018,9,9,15,15,907.5,75.5,3.2,22.1,611.5,183.22,103.66
2018,9,9,15,30,892.0,74.0,3.2,22.1,566.0,118.81,65.78
2018,9,9,15,45,870.5,72.0,3.2,21.45,516.0,73.02,57.03
2018,9,9,16,0,849.0,70.0,3.2,20.8,466.0,70.49,55.27
2018,9,9,16,15,819.5,66.5,3.15,20.2,412.5,60.81,47.25
2018,9,9,16,30,790.0,63.0,3.1,19.6,359.0,57.68,44.83
2018,9,9,16,45,747.5,58.5,3.1,19.0,304.5,53.58,41.48
2018,9,9,17,0,705.0,54.0,3.1,18.4,250.0,49.46,38.01
2018,9,9,17,15,638.5,48.5,3.0,17.6,197.0,44.31,33.49
2018,9,9,17,30,572.0,43.0,2.9,16.8,144.0,36.17,26.13
2018,9,9,17,45,446.5,35.0,2.8,16.0,97.5,29.2,19.52
2018,9,9,18,0,321.0,27.0,2.7,15.2,51.0,22.52,10.84
2018,9,9,18,15,171.5,15.0,2.65,14.7,26.5,11.8,0.0
2018,9,9,18,30,22.0,3.0,2.6,14.2,2.0,0.0,0.0
2018,9,9,18,45,11.0,1.5,2.55,13.7,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,10,5,45,103.5,8.5,2.05,10.6,12.5,0.0,0.0
2018,9,10,6,0,207.0,17.0,2.1,11.0,25.0,127.52,0.0
2018,9,10,6,15,341.0,27.0,2.1,11.5,63.5,278.03,211.16
2018,9,10,6,30,475.0,37.0,2.1,12.0,102.0,394.81,324.42
2018,9,10,6,45,568.5,43.0,2.1,12.55,154.5,484.53,402.07
2018,9,10,7,0,662.0,49.0,2.1,13.1,207.0,588.74,485.27
2018,9,10,7,15,716.0,53.0,2.05,13.55,262.0,664.73,542.28
2018,9,10,7,30,770.0,57.0,2.0,14.0,317.0,742.29,597.52
2018,9,10,7,45,801.5,60.0,1.9,14.45,370.0,800.0,635.33
2018,9,10,8,0,833.0,63.0,1.8,14.9,423.0,846.73,663.87
2018,9,10,8,15,855.0,66.5,1.8,15.5,474.0,893.25,692.07
2018,9,10,8,30,877.0,70.0,1.8,16.1,525.0,937.44,717.95
2018,9,10,8,45,893.0,72.5,1.75,16.65,572.0,971.79,736.18
2018,9,10,9,0,909.0,75.0,1.7,17.2,619.0,1002.91,752.03
2018,9,10,9,15,921.5,76.5,1.7,17.75,661.0,1025.77,763.06
2018,9,10,9,30,934.0,78.0,1.7,18.3,703.0,1044.83,771.74
2018,9,10,9,45,943.5,79.5,1.7,18.8,739.0,1056.88,776.15
2018,9,10,10,0,953.0,81.0,1.7,19.3,775.0,1064.77,778.13
2018,9,10,10,15,959.5,82.0,1.8,19.75,804.0,1064.78,777.0
2018,9,10,10,30,966.0,83.0,1.9,20.2,833.0,1060.5,773.35
2018,9,10,10,45,970.5,83.5,1.95,20.65,854.5,1049.37,764.8
2018,9,10,11,0,975.0,84.0,2.0,21.1,876.0,1033.98,753.73
2018,9,10,11,15,976.5,85.0,2.05,21.4,889.0,1012.07,739.06
2018,9,10,11,30,978.0,86.0,2.1,21.7,902.0,986.12,721.88
2018,9,10,11,45,978.5,86.5,2.2,22.0,907.5,954.84,701.8
2018,9,10,12,0,979.0,87.0,2.3,22.3,913.0,919.84,679.16
2018,9,10,12,15,977.0,87.5,2.35,22.4,909.5,879.23,652.68
2018,9,10,12,30,975.0,88.0,2.4,22.5,906.0,835.42,623.82
2018,9,10,12,45,970.0,89.5,2.5,22.65,894.5,787.34,591.63
2018,9,10,13,0,965.0,91.0,2.6,22.8,883.0,736.7,554.89
2018,9,10,13,15,960.5,90.0,2.65,22.8,863.5,681.84,514.14
2018,9,10,13,30,956.0,89.0,2.7,22.8,844.0,624.93,470.59
2018,9,10,13,45,949.0,88.0,2.75,22.8,817.0,564.95,423.28
2018,9,10,14,0,942.0,87.0,2.8,22.8,790.0,503.68,373.33
2018,9,10,14,15,932.5,86.5,2.9,22.65,756.5,440.82,320.78
2018,9,10,14,30,923.0,86.0,3.0,22.5,723.0,377.48,266.31
2018,9,10,14,45,910.5,84.0,3.05,22.3,682.5,312.0,209.56
2018,9,10,15,0,898.0,82.0,3.1,22.1,642.0,247.01,154.28
2018,9,10,15,15,882.0,80.0,3.1,22.1,597.0,182.29,104.06
