Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,15,30,866.0,78.0,3.1,22.1,552.0,119.0,66.95
2018,9,10,15,45,842.5,75.5,3.25,21.35,501.5,67.53,52.4
2018,9,10,16,0,819.0,73.0,3.4,20.6,451.0,65.44,51.0
2018,9,10,16,15,786.5,69.5,3.4,19.95,398.0,62.43,48.73
2018,9,10,16,30,754.0,66.0,3.4,19.3,345.0,59.4,46.39
2018,9,10,16,45,708.0,62.0,3.4,18.7,291.5,55.79,43.47
2018,9,10,17,0,662.0,58.0,3.4,18.1,238.0,52.23,40.48
2018,9,10,17,15,591.0,51.5,3.3,17.25,186.0,42.77,32.16
2018,9,10,17,30,520.0,45.0,3.2,16.4,134.0,37.4,27.21
2018,9,10,17,45,399.0,36.0,3.15,15.6,90.0,29.83,19.99
2018,9,10,18,0,278.0,27.0,3.1,14.8,46.0,22.47,9.64
2018,9,10,18,15,147.0,15.0,3.05,14.3,24.0,11.8,0.0
2018,9,10,18,30,16.0,3.0,3.0,13.8,2.0,0.0,0.0
2018,9,10,18,45,8.0,1.5,3.0,13.3,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,11,5,45,94.5,8.5,2.75,11.1,12.0,0.0,0.0
2018,9,11,6,0,189.0,17.0,2.8,11.3,24.0,118.05,0.0
2018,9,11,6,15,340.0,27.0,2.85,11.7,63.5,276.97,207.75
2018,9,11,6,30,491.0,37.0,2.9,12.1,103.0,406.78,334.82
2018,9,11,6,45,572.5,43.0,2.95,12.5,153.5,488.75,407.4
2018,9,11,7,0,654.0,49.0,3.0,12.9,204.0,584.34,485.48
2018,9,11,7,15,703.5,54.0,2.95,13.3,257.5,657.78,541.98
2018,9,11,7,30,753.0,59.0,2.9,13.7,311.0,732.52,596.63
2018,9,11,7,45,785.0,62.5,2.85,14.15,364.0,790.8,636.57
2018,9,11,8,0,817.0,66.0,2.8,14.6,417.0,848.09,674.39
2018,9,11,8,15,839.5,69.5,2.8,15.05,467.5,884.55,696.56
2018,9,11,8,30,862.0,73.0,2.8,15.5,518.0,928.72,723.89
2018,9,11,8,45,878.0,75.5,2.8,15.95,564.5,962.65,743.55
2018,9,11,9,0,894.0,78.0,2.8,16.4,611.0,993.4,760.9
2018,9,11,9,15,906.0,80.5,2.8,16.8,652.5,1016.68,773.23
2018,9,11,9,30,918.0,83.0,2.8,17.2,694.0,1036.17,783.11
2018,9,11,9,45,926.0,85.5,2.8,17.55,729.5,1047.64,787.88
2018,9,11,10,0,934.0,88.0,2.8,17.9,765.0,1054.97,790.13
2018,9,11,10,15,940.5,89.0,2.8,18.15,793.5,1054.86,787.97
2018,9,11,10,30,947.0,90.0,2.8,18.4,822.0,1050.52,783.28
2018,9,11,10,45,951.0,91.0,2.85,18.65,843.0,1039.47,774.88
2018,9,11,11,0,955.0,92.0,2.9,18.9,864.0,1024.22,763.92
2018,9,11,11,15,958.5,92.0,2.9,19.05,877.5,1003.32,749.18
2018,9,11,11,30,962.0,92.0,2.9,19.2,891.0,978.38,731.91
2018,9,11,11,45,963.5,91.5,2.95,19.35,896.5,947.23,710.96
2018,9,11,12,0,965.0,91.0,3.0,19.5,902.0,912.4,687.5
2018,9,11,12,15,967.5,89.5,3.05,19.45,900.0,873.84,661.9
2018,9,11,12,30,970.0,88.0,3.1,19.4,898.0,831.83,633.71
2018,9,11,12,45,971.5,85.5,3.15,19.4,888.0,784.86,601.43
2018,9,11,13,0,973.0,83.0,3.2,19.4,878.0,734.87,564.27
2018,9,11,13,15,970.0,81.5,3.25,19.3,859.0,680.14,522.76
2018,9,11,13,30,967.0,80.0,3.3,19.2,840.0,623.2,478.25
2018,9,11,13,45,963.0,78.5,3.35,19.1,814.0,563.78,430.32
2018,9,11,14,0,959.0,77.0,3.4,19.0,788.0,502.74,379.41
2018,9,11,14,15,952.0,75.0,3.45,18.75,754.5,438.73,324.7
2018,9,11,14,30,945.0,73.0,3.5,18.5,721.0,373.99,267.82
2018,9,11,14,45,935.0,71.5,3.5,18.25,681.5,308.37,209.53
2018,9,11,15,0,925.0,70.0,3.5,18.0,642.0,242.9,152.55
2018,9,11,15,15,910.0,68.0,3.5,18.0,596.5,176.79,100.31
2018,9,11,15,30,895.0,66.0,3.5,18.0,551.0,112.01,61.85
2018,9,11,15,45,875.5,63.5,3.5,17.3,501.5,67.25,53.06
2018,9,11,16,0,856.0,61.0,3.5,16.6,452.0,64.3,50.87
2018,9,11,16,15,827.5,58.0,3.45,16.15,399.5,60.71,48.01
2018,9,11,16,30,799.0,55.0,3.4,15.7,347.0,57.02,45.0
2018,9,11,16,45,755.5,52.0,3.35,15.25,293.0,48.59,37.73
2018,9,11,17,0,712.0,49.0,3.3,14.8,239.0,45.5,35.05
2018,9,11,17,15,642.0,44.0,3.25,14.3,186.5,40.59,30.61
2018,9,11,17,30,572.0,39.0,3.2,13.8,134.0,35.82,26.07
2018,9,11,17,45,436.5,31.5,3.1,13.25,88.5,26.34,17.09
2018,9,11,18,0,301.0,24.0,3.0,12.7,43.0,20.02,6.53
2018,9,11,18,15,150.5,12.0,2.95,12.45,21.5,9.44,0.0
2018,9,11,18,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,12,5,45,82.0,8.0,2.2,10.6,10.5,0.0,0.0
2018,9,12,6,0,164.0,16.0,2.2,10.9,21.0,103.82,0.0
2018,9,12,6,15,325.0,26.0,2.25,11.35,60.5,266.47,196.39
2018,9,12,6,30,486.0,36.0,2.3,11.8,100.0,403.74,331.37
2018,9,12,6,45,493.0,46.5,2.4,12.25,137.0,444.95,371.12
2018,9,12,7,0,500.0,57.0,2.5,12.7,174.0,485.63,406.37
2018,9,12,7,15,553.0,67.5,2.45,13.0,226.5,562.06,466.93
2018,9,12,7,30,606.0,78.0,2.4,13.3,279.0,640.78,526.13
2018,9,12,7,45,693.0,75.0,2.4,13.55,342.0,733.33,593.46
2018,9,12,8,0,780.0,72.0,2.4,13.8,405.0,824.23,656.83
2018,9,12,8,15,822.5,71.0,2.4,14.1,459.5,882.99,695.03
2018,9,12,8,30,865.0,70.0,2.4,14.4,514.0,929.33,723.9
2018,9,12,8,45,882.0,72.0,2.4,14.7,560.5,963.66,744.08
2018,9,12,9,0,899.0,74.0,2.4,15.0,607.0,994.84,762.03
2018,9,12,9,15,911.5,75.0,2.4,15.35,648.0,1016.83,773.54
2018,9,12,9,30,924.0,76.0,2.4,15.7,689.0,1035.08,782.68
2018,9,12,9,45,933.5,77.0,2.4,16.05,724.0,1046.37,787.31
2018,9,12,10,0,943.0,78.0,2.4,16.4,759.0,1053.56,789.45
2018,9,12,10,15,919.5,93.0,2.4,16.75,778.5,1039.39,777.72
2018,9,12,10,30,896.0,108.0,2.4,17.1,798.0,1020.48,763.29
2018,9,12,10,45,894.5,113.0,2.45,17.45,817.5,1008.48,754.21
2018,9,12,11,0,893.0,118.0,2.5,17.8,837.0,992.49,742.54
2018,9,12,11,15,888.5,122.5,2.55,17.9,848.0,969.32,726.91
2018,9,12,11,30,884.0,127.0,2.6,18.0,859.0,942.56,708.96
2018,9,12,11,45,834.0,154.5,2.65,18.15,848.5,907.19,685.05
2018,9,12,12,0,784.0,182.0,2.7,18.3,838.0,856.44,650.5
2018,9,12,12,15,677.0,239.0,2.75,18.25,804.0,793.21,604.13
2018,9,12,12,30,570.0,296.0,2.8,18.2,770.0,721.31,551.13
2018,9,12,12,45,615.0,267.5,2.9,18.2,773.0,698.12,535.45
2018,9,12,13,0,660.0,239.0,3.0,18.2,776.0,668.26,513.9
2018,9,12,13,15,759.0,184.0,3.05,18.1,788.0,643.59,495.85
2018,9,12,13,30,858.0,129.0,3.1,18.0,800.0,605.94,466.68
2018,9,12,13,45,782.5,157.5,3.15,17.85,753.5,538.21,412.85
2018,9,12,14,0,707.0,186.0,3.2,17.7,707.0,474.94,361.69
2018,9,12,14,15,703.0,175.5,3.25,17.5,674.0,416.48,312.8
2018,9,12,14,30,699.0,165.0,3.3,17.3,641.0,357.73,262.34
2018,9,12,14,45,616.0,180.5,3.3,17.1,582.0,296.78,212.11
2018,9,12,15,0,533.0,196.0,3.3,16.9,523.0,242.61,169.21
2018,9,12,15,15,422.5,206.5,3.3,16.9,454.0,192.79,134.38
2018,9,12,15,30,312.0,217.0,3.3,16.9,385.0,159.58,117.41
2018,9,12,15,45,346.0,187.0,3.3,16.25,357.0,124.95,103.13
2018,9,12,16,0,380.0,157.0,3.3,15.6,329.0,105.32,86.81
2018,9,12,16,15,470.0,124.0,3.3,15.2,311.0,87.59,71.8
2018,9,12,16,30,560.0,91.0,3.3,14.8,293.0,69.89,56.55
2018,9,12,16,45,573.0,75.0,3.25,14.4,253.0,59.35,47.43
2018,9,12,17,0,586.0,59.0,3.2,14.0,213.0,48.16,37.54
2018,9,12,17,15,539.0,51.0,3.1,13.65,167.5,41.97,31.9
2018,9,12,17,30,492.0,43.0,3.0,13.3,122.0,35.68,25.96
2018,9,12,17,45,326.0,32.5,2.9,12.9,77.0,26.69,17.28
2018,9,12,18,0,160.0,22.0,2.8,12.5,32.0,16.76,2.63
2018,9,12,18,15,80.0,11.0,2.7,12.25,16.0,8.65,0.0
2018,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,13,5,45,10.5,5.0,1.65,11.0,5.5,0.0,0.0
2018,9,13,6,0,21.0,10.0,1.7,11.3,11.0,19.6,0.0
2018,9,13,6,15,75.0,27.5,1.8,11.7,36.5,99.01,68.49
2018,9,13,6,30,129.0,45.0,1.9,12.1,62.0,161.2,131.15
2018,9,13,6,45,163.0,63.0,1.95,12.55,94.5,211.23,176.29
2018,9,13,7,0,197.0,81.0,2.0,13.0,127.0,263.76,221.96
2018,9,13,7,15,242.0,100.0,2.05,13.4,170.5,328.75,276.44
2018,9,13,7,30,287.0,119.0,2.1,13.8,214.0,396.33,331.09
2018,9,13,7,45,402.0,120.5,2.15,14.15,277.5,526.97,434.63
2018,9,13,8,0,517.0,122.0,2.2,14.5,341.0,643.79,522.49
2018,9,13,8,15,684.5,95.0,2.2,14.9,422.0,791.74,627.99
2018,9,13,8,30,852.0,68.0,2.2,15.3,503.0,915.86,711.29
2018,9,13,8,45,870.5,69.0,2.2,15.7,549.0,950.07,730.21
2018,9,13,9,0,889.0,70.0,2.2,16.1,595.0,981.29,747.83
2018,9,13,9,15,899.5,73.0,2.2,16.4,636.0,1003.68,759.7
2018,9,13,9,30,910.0,76.0,2.2,16.7,677.0,1022.25,769.16
2018,9,13,9,45,917.0,78.5,2.2,17.0,711.5,1032.7,773.37
2018,9,13,10,0,924.0,81.0,2.2,17.3,746.0,1039.03,775.11
2018,9,13,10,15,931.5,82.0,2.2,17.5,774.5,1039.95,773.81
2018,9,13,10,30,939.0,83.0,2.2,17.7,803.0,1036.66,770.0
2018,9,13,10,45,944.0,83.5,2.25,17.95,824.0,1026.12,762.13
2018,9,13,11,0,949.0,84.0,2.3,18.2,845.0,1011.4,751.74
2018,9,13,11,15,952.0,84.5,2.3,18.3,858.5,990.67,737.39
2018,9,13,11,30,955.0,85.0,2.3,18.4,872.0,965.94,720.56
2018,9,13,11,45,956.0,85.5,2.35,18.5,877.5,935.53,700.51
2018,9,13,12,0,957.0,86.0,2.4,18.6,883.0,901.45,677.96
2018,9,13,12,15,921.0,103.5,2.45,18.6,868.0,850.28,643.84
2018,9,13,12,30,885.0,121.0,2.5,18.6,853.0,797.48,608.29
2018,9,13,12,45,737.0,186.5,2.55,18.6,791.0,718.2,549.35
2018,9,13,13,0,589.0,252.0,2.6,18.6,729.0,631.29,484.15
2018,9,13,13,15,603.0,241.5,2.65,18.5,720.0,593.91,456.4
2018,9,13,13,30,617.0,231.0,2.7,18.4,711.0,553.73,425.31
2018,9,13,13,45,578.0,236.5,2.75,18.35,674.0,493.5,378.2
2018,9,13,14,0,539.0,242.0,2.8,18.3,637.0,439.06,334.61
2018,9,13,14,15,597.0,211.5,2.85,18.1,630.5,401.94,302.24
2018,9,13,14,30,655.0,181.0,2.9,17.9,624.0,354.97,260.35
2018,9,13,14,45,486.5,218.0,2.95,17.7,536.5,286.22,207.59
2018,9,13,15,0,318.0,255.0,3.0,17.5,449.0,239.0,174.83
2018,9,13,15,15,353.5,225.0,3.0,17.5,425.5,197.27,140.59
2018,9,13,15,30,389.0,195.0,3.0,17.5,402.0,148.25,105.94
2018,9,13,15,45,580.0,134.5,3.0,16.95,410.5,96.18,78.16
2018,9,13,16,0,771.0,74.0,3.0,16.4,419.0,65.29,51.8
2018,9,13,16,15,727.5,71.0,2.95,16.05,365.0,62.58,49.71
2018,9,13,16,30,684.0,68.0,2.9,15.7,311.0,59.94,47.61
2018,9,13,16,45,645.0,61.5,2.9,15.3,261.0,50.44,39.37
2018,9,13,17,0,606.0,55.0,2.9,14.9,211.0,45.41,34.95
2018,9,13,17,15,570.0,46.5,2.75,14.4,166.0,38.78,28.94
2018,9,13,17,30,534.0,38.0,2.6,13.9,121.0,34.73,24.99
2018,9,13,17,45,398.5,30.0,2.5,13.45,78.5,25.0,15.64
2018,9,13,18,0,263.0,22.0,2.4,13.0,36.0,18.33,0.24
2018,9,13,18,15,131.5,11.0,2.3,12.65,18.0,8.65,0.0
2018,9,13,18,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,14,5,45,4.5,4.5,1.25,9.75,4.5,0.0,0.0
2018,9,14,6,0,9.0,9.0,1.2,10.0,9.0,12.13,0.0
2018,9,14,6,15,38.5,26.5,1.3,10.5,31.0,63.53,40.93
2018,9,14,6,30,68.0,44.0,1.4,11.0,53.0,106.62,85.21
2018,9,14,6,45,111.0,62.5,1.45,11.5,84.5,159.88,133.0
2018,9,14,7,0,154.0,81.0,1.5,12.0,116.0,232.24,195.38
2018,9,14,7,15,117.0,104.5,1.5,12.4,135.0,218.93,183.48
2018,9,14,7,30,80.0,128.0,1.5,12.8,154.0,200.14,166.49
2018,9,14,7,45,124.5,149.0,1.5,13.15,197.5,280.3,232.89
2018,9,14,8,0,169.0,170.0,1.5,13.5,241.0,345.54,285.06
2018,9,14,8,15,208.5,191.0,1.5,14.0,289.5,407.86,333.15
2018,9,14,8,30,248.0,212.0,1.5,14.5,338.0,493.8,397.41
2018,9,14,8,45,298.5,225.5,1.45,14.95,391.0,559.99,445.29
2018,9,14,9,0,349.0,239.0,1.4,15.4,444.0,626.55,492.09
2018,9,14,9,15,369.5,252.5,1.4,15.9,483.0,662.56,515.33
2018,9,14,9,30,390.0,266.0,1.4,16.4,522.0,697.04,537.4
2018,9,14,9,45,439.5,263.0,1.4,16.9,566.0,764.83,582.73
2018,9,14,10,0,489.0,260.0,1.4,17.4,610.0,807.39,609.94
2018,9,14,10,15,618.5,217.5,1.45,17.7,678.0,894.75,670.18
2018,9,14,10,30,748.0,175.0,1.5,18.0,746.0,969.8,717.97
2018,9,14,10,45,851.0,130.0,1.55,18.35,796.5,999.67,735.35
2018,9,14,11,0,954.0,85.0,1.6,18.7,847.0,1018.01,745.87
2018,9,14,11,15,961.5,83.0,1.65,18.95,861.5,998.58,732.64
2018,9,14,11,30,969.0,81.0,1.7,19.2,876.0,975.0,717.23
2018,9,14,11,45,964.5,84.0,1.8,19.4,879.5,941.88,696.39
2018,9,14,12,0,960.0,87.0,1.9,19.6,883.0,905.29,673.11
2018,9,14,12,15,958.5,87.5,1.95,19.7,879.5,865.43,647.13
2018,9,14,12,30,957.0,88.0,2.0,19.8,876.0,822.38,618.75
2018,9,14,12,45,960.0,85.0,2.1,19.9,866.5,776.3,588.14
2018,9,14,13,0,963.0,82.0,2.2,20.0,857.0,727.11,552.56
2018,9,14,13,15,959.0,81.0,2.25,19.95,837.5,672.47,511.82
2018,9,14,13,30,955.0,80.0,2.3,19.9,818.0,615.74,468.19
2018,9,14,13,45,948.5,79.5,2.35,19.9,791.5,556.33,420.9
2018,9,14,14,0,942.0,79.0,2.4,19.9,765.0,495.59,370.87
2018,9,14,14,15,933.5,77.0,2.45,19.7,731.0,431.77,317.04
2018,9,14,14,30,925.0,75.0,2.5,19.5,697.0,367.44,261.2
2018,9,14,14,45,907.0,75.0,2.55,19.35,655.0,301.93,203.94
2018,9,14,15,0,889.0,75.0,2.6,19.2,613.0,237.56,148.83
2018,9,14,15,15,861.0,74.5,2.6,19.2,563.5,172.91,98.93
2018,9,14,15,30,833.0,74.0,2.6,19.2,514.0,111.23,63.49
2018,9,14,15,45,816.5,69.5,2.7,18.55,466.5,69.83,55.07
2018,9,14,16,0,800.0,65.0,2.8,17.9,419.0,59.37,46.38
2018,9,14,16,15,778.0,61.0,2.8,17.4,370.5,56.01,43.71
2018,9,14,16,30,756.0,57.0,2.8,16.9,322.0,52.57,40.91
2018,9,14,16,45,685.0,55.0,2.8,16.4,265.0,50.0,38.8
2018,9,14,17,0,614.0,53.0,2.8,15.9,208.0,44.02,33.55
2018,9,14,17,15,505.5,48.0,2.75,15.4,155.5,39.42,29.35
2018,9,14,17,30,397.0,43.0,2.7,14.9,103.0,35.17,25.21
2018,9,14,17,45,272.0,31.5,2.65,14.35,65.0,25.76,16.01
2018,9,14,18,0,147.0,20.0,2.6,13.8,27.0,15.22,0.0
2018,9,14,18,15,73.5,10.0,2.55,13.45,13.5,7.87,0.0
2018,9,14,18,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,15,5,45,78.5,7.0,2.15,10.8,9.0,0.0,0.0
2018,9,15,6,0,157.0,14.0,2.2,10.9,18.0,99.48,0.0
2018,9,15,6,15,318.5,23.5,2.25,11.2,55.5,258.7,175.86
2018,9,15,6,30,480.0,33.0,2.3,11.5,93.0,391.8,320.95
2018,9,15,6,45,566.0,39.0,2.4,11.8,142.5,485.42,403.37
2018,9,15,7,0,652.0,45.0,2.5,12.1,192.0,584.34,484.67
2018,9,15,7,15,704.0,49.5,2.5,12.45,245.5,659.06,542.58
2018,9,15,7,30,756.0,54.0,2.5,12.8,299.0,735.3,598.72
2018,9,15,7,45,790.5,57.0,2.5,13.15,352.0,795.07,640.21
2018,9,15,8,0,825.0,60.0,2.5,13.5,405.0,843.95,672.43
2018,9,15,8,15,849.5,63.0,2.5,13.9,456.0,891.78,702.92
2018,9,15,8,30,874.0,66.0,2.5,14.3,507.0,937.43,731.17
2018,9,15,8,45,892.0,67.5,2.5,14.65,554.0,972.14,751.49
2018,9,15,9,0,910.0,69.0,2.5,15.0,601.0,1003.72,769.55
2018,9,15,9,15,921.0,71.5,2.55,15.3,642.0,1026.08,781.97
2018,9,15,9,30,932.0,74.0,2.6,15.6,683.0,1044.57,791.95
2018,9,15,9,45,939.5,76.5,2.6,15.95,718.5,1055.44,796.3
2018,9,15,10,0,947.0,79.0,2.6,16.3,754.0,1062.11,798.08
2018,9,15,10,15,954.5,80.0,2.65,16.5,783.0,1062.74,797.09
2018,9,15,10,30,962.0,81.0,2.7,16.7,812.0,1059.06,793.5
2018,9,15,10,45,967.5,81.0,2.7,16.9,833.5,1047.94,784.67
2018,9,15,11,0,973.0,81.0,2.7,17.1,855.0,1032.57,773.27
2018,9,15,11,15,976.0,81.0,2.75,17.2,868.0,1010.6,758.44
2018,9,15,11,30,979.0,81.0,2.8,17.3,881.0,984.56,741.0
2018,9,15,11,45,980.5,81.0,2.85,17.4,886.0,953.22,720.01
2018,9,15,12,0,982.0,81.0,2.9,17.5,891.0,918.11,696.41
2018,9,15,12,15,982.5,81.0,2.95,17.5,889.0,878.55,669.9
2018,9,15,12,30,983.0,81.0,3.0,17.5,887.0,835.58,640.82
2018,9,15,12,45,980.5,81.0,3.05,17.45,875.5,787.23,607.71
2018,9,15,13,0,978.0,81.0,3.1,17.4,864.0,736.12,569.55
2018,9,15,13,15,974.5,79.5,3.15,17.35,844.5,680.48,526.98
2018,9,15,13,30,971.0,78.0,3.2,17.3,825.0,622.7,481.43
2018,9,15,13,45,965.5,77.5,3.25,17.2,798.5,562.85,432.79
2018,9,15,14,0,960.0,77.0,3.3,17.1,772.0,501.53,381.26
2018,9,15,14,15,952.0,75.5,3.3,17.0,738.0,437.19,325.59
2018,9,15,14,30,944.0,74.0,3.3,16.9,704.0,372.24,267.95
2018,9,15,14,45,933.0,72.0,3.3,16.75,663.5,305.76,208.61
2018,9,15,15,0,922.0,70.0,3.3,16.6,623.0,239.6,150.87
2018,9,15,15,15,906.0,68.0,3.3,16.6,577.5,173.36,98.63
2018,9,15,15,30,890.0,66.0,3.3,16.6,532.0,108.6,60.81
2018,9,15,15,45,870.0,63.0,3.35,16.1,482.0,66.43,52.7
2018,9,15,16,0,850.0,60.0,3.4,15.6,432.0,63.08,50.09
2018,9,15,16,15,821.0,57.5,3.4,15.2,380.0,59.79,47.46
2018,9,15,16,30,792.0,55.0,3.4,14.8,328.0,51.55,40.38
2018,9,15,16,45,747.0,51.0,3.4,14.45,274.0,47.61,37.0
2018,9,15,17,0,702.0,47.0,3.4,14.1,220.0,43.71,33.52
2018,9,15,17,15,627.5,41.0,3.3,13.65,168.0,37.93,28.21
2018,9,15,17,30,553.0,35.0,3.2,13.2,116.0,32.25,22.76
2018,9,15,17,45,399.5,27.0,3.1,12.7,73.0,22.58,13.21
2018,9,15,18,0,246.0,19.0,3.0,12.2,30.0,15.83,0.0
2018,9,15,18,15,123.0,9.5,2.9,11.9,15.0,7.47,0.0
2018,9,15,18,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,16,5,45,83.5,6.5,1.4,9.55,8.5,0.0,0.0
2018,9,16,6,0,167.0,13.0,1.4,9.9,17.0,104.73,0.0
2018,9,16,6,15,333.0,22.0,1.5,10.6,54.5,265.74,173.07
2018,9,16,6,30,499.0,31.0,1.6,11.3,92.0,404.11,328.84
2018,9,16,6,45,583.5,37.0,1.75,12.0,142.0,497.12,409.75
2018,9,16,7,0,668.0,43.0,1.9,12.7,192.0,595.6,489.39
2018,9,16,7,15,719.0,47.0,1.9,13.15,245.5,669.4,545.52
2018,9,16,7,30,770.0,51.0,1.9,13.6,299.0,744.65,599.7
2018,9,16,7,45,804.0,54.0,1.9,14.0,352.0,794.86,633.3
2018,9,16,8,0,838.0,57.0,1.9,14.4,405.0,853.21,671.61
2018,9,16,8,15,861.5,59.0,1.9,14.85,455.5,899.11,699.78
2018,9,16,8,30,885.0,61.0,1.9,15.3,506.0,942.78,725.86
2018,9,16,8,45,902.0,63.0,1.9,15.75,552.5,977.43,745.35
2018,9,16,9,0,919.0,65.0,1.9,16.2,599.0,1008.85,762.52
2018,9,16,9,15,931.0,66.5,1.9,16.55,640.5,1031.06,773.8
2018,9,16,9,30,943.0,68.0,1.9,16.9,682.0,1049.41,782.68
2018,9,16,9,45,952.0,69.5,1.9,17.3,717.5,1060.67,786.94
2018,9,16,10,0,961.0,71.0,1.9,17.7,753.0,1067.72,788.71
2018,9,16,10,15,967.5,72.0,1.9,18.0,781.5,1067.33,786.2
2018,9,16,10,30,974.0,73.0,1.9,18.3,810.0,1062.6,781.2
2018,9,16,10,45,978.5,73.5,1.95,18.55,831.0,1050.97,772.85
2018,9,16,11,0,983.0,74.0,2.0,18.8,852.0,1035.04,761.93
2018,9,16,11,15,985.0,74.5,2.0,19.0,865.0,1012.5,746.37
2018,9,16,11,30,987.0,75.0,2.0,19.2,878.0,985.88,728.33
2018,9,16,11,45,988.0,75.5,2.05,19.35,883.0,954.41,707.89
2018,9,16,12,0,989.0,76.0,2.1,19.5,888.0,919.14,684.88
2018,9,16,12,15,987.5,76.0,2.15,19.6,884.5,877.71,657.73
2018,9,16,12,30,986.0,76.0,2.2,19.7,881.0,833.02,628.14
2018,9,16,12,45,982.5,76.5,2.25,19.75,869.0,784.31,595.56
2018,9,16,13,0,979.0,77.0,2.3,19.8,857.0,732.91,558.03
2018,9,16,13,15,975.0,76.0,2.35,19.75,837.5,677.36,516.53
2018,9,16,13,30,971.0,75.0,2.4,19.7,818.0,619.69,472.06
2018,9,16,13,45,965.0,74.5,2.45,19.65,791.0,559.58,424.14
2018,9,16,14,0,959.0,74.0,2.5,19.6,764.0,498.06,373.35
2018,9,16,14,15,951.0,72.5,2.55,19.45,730.0,433.77,318.81
2018,9,16,14,30,943.0,71.0,2.6,19.3,696.0,368.88,262.19
2018,9,16,14,45,931.5,69.5,2.65,19.1,656.0,302.74,204.0
2018,9,16,15,0,920.0,68.0,2.7,18.9,616.0,236.98,147.34
2018,9,16,15,15,903.5,66.0,2.7,18.9,570.0,170.82,95.81
2018,9,16,15,30,887.0,64.0,2.7,18.9,524.0,106.22,58.67
2018,9,16,15,45,865.0,61.5,2.8,18.3,474.0,65.2,51.18
2018,9,16,16,0,843.0,59.0,2.9,17.7,424.0,62.14,48.87
2018,9,16,16,15,812.0,56.5,2.9,17.25,371.5,58.82,46.23
2018,9,16,16,30,781.0,54.0,2.9,16.8,319.0,50.6,39.22
2018,9,16,16,45,734.5,50.0,2.9,16.3,265.5,46.64,35.86
2018,9,16,17,0,688.0,46.0,2.9,15.8,212.0,42.73,32.41
2018,9,16,17,15,611.0,40.5,2.8,15.2,161.0,37.37,27.49
2018,9,16,17,30,534.0,35.0,2.7,14.6,110.0,32.16,22.47
2018,9,16,17,45,381.5,26.5,2.6,14.0,68.5,22.13,12.43
2018,9,16,18,0,229.0,18.0,2.5,13.4,27.0,14.16,0.0
2018,9,16,18,15,114.5,9.0,2.45,13.1,13.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,17,5,45,82.5,6.5,1.5,10.05,8.0,0.0,0.0
2018,9,17,6,0,165.0,13.0,1.5,10.3,16.0,103.99,0.0
2018,9,17,6,15,330.5,22.0,1.65,10.85,53.0,263.75,162.49
2018,9,17,6,30,496.0,31.0,1.8,11.4,90.0,403.14,327.7
2018,9,17,6,45,581.0,36.5,1.9,11.9,139.5,496.14,409.35
2018,9,17,7,0,666.0,42.0,2.0,12.4,189.0,594.34,489.31
2018,9,17,7,15,716.5,46.5,2.0,12.8,242.0,668.33,546.03
2018,9,17,7,30,767.0,51.0,2.0,13.2,295.0,743.78,600.79
2018,9,17,7,45,800.5,54.0,2.0,13.6,348.0,793.41,634.19
2018,9,17,8,0,834.0,57.0,2.0,14.0,401.0,851.16,672.3
2018,9,17,8,15,857.0,59.5,2.0,14.4,451.0,897.11,700.83
2018,9,17,8,30,880.0,62.0,2.0,14.8,501.0,940.8,727.23
2018,9,17,8,45,896.0,64.5,2.0,15.15,547.5,974.95,746.78
2018,9,17,9,0,912.0,67.0,2.0,15.5,594.0,1005.82,764.01
2018,9,17,9,15,922.5,69.5,2.05,15.9,635.0,1027.58,775.62
2018,9,17,9,30,933.0,72.0,2.1,16.3,676.0,1045.45,784.81
2018,9,17,9,45,939.5,74.5,2.1,16.65,710.5,1055.18,788.3
2018,9,17,10,0,946.0,77.0,2.1,17.0,745.0,1060.71,789.28
2018,9,17,10,15,953.0,78.0,2.2,17.25,773.5,1060.68,788.5
2018,9,17,10,30,960.0,79.0,2.3,17.5,802.0,1056.37,785.11
2018,9,17,10,45,965.0,80.0,2.35,17.8,823.5,1045.77,777.04
2018,9,17,11,0,970.0,81.0,2.4,18.1,845.0,1030.88,766.37
2018,9,17,11,15,972.5,81.5,2.5,18.2,858.0,1008.86,752.25
2018,9,17,11,30,975.0,82.0,2.6,18.3,871.0,982.78,735.47
2018,9,17,11,45,976.0,82.0,2.65,18.4,876.0,950.9,714.32
2018,9,17,12,0,977.0,82.0,2.7,18.5,881.0,915.31,690.61
2018,9,17,12,15,976.5,82.0,2.8,18.45,877.5,874.92,664.25
2018,9,17,12,30,976.0,82.0,2.9,18.4,874.0,831.24,635.3
2018,9,17,12,45,973.0,82.0,3.0,18.35,862.5,782.64,602.39
2018,9,17,13,0,970.0,82.0,3.1,18.3,851.0,731.36,564.47
2018,9,17,13,15,966.5,81.0,3.15,18.15,831.5,676.41,522.67
2018,9,17,13,30,963.0,80.0,3.2,18.0,812.0,619.31,477.88
2018,9,17,13,45,957.5,78.5,3.25,17.85,785.0,558.86,428.98
2018,9,17,14,0,952.0,77.0,3.3,17.7,758.0,496.99,377.2
2018,9,17,14,15,943.5,75.5,3.3,17.45,724.0,432.82,321.93
2018,9,17,14,30,935.0,74.0,3.3,17.2,690.0,368.11,264.72
2018,9,17,14,45,923.5,72.5,3.3,16.95,650.0,302.37,206.13
2018,9,17,15,0,912.0,71.0,3.3,16.7,610.0,237.0,149.2
2018,9,17,15,15,895.5,69.0,3.3,16.7,564.0,171.25,97.54
2018,9,17,15,30,879.0,67.0,3.3,16.7,518.0,107.05,60.47
2018,9,17,15,45,857.0,64.5,3.3,16.0,468.5,67.01,53.27
2018,9,17,16,0,835.0,62.0,3.3,15.3,419.0,63.98,50.99
2018,9,17,16,15,803.0,59.0,3.3,14.85,366.5,54.9,43.24
2018,9,17,16,30,771.0,56.0,3.3,14.4,314.0,51.98,40.84
2018,9,17,16,45,722.0,52.0,3.25,13.95,260.5,48.07,37.48
2018,9,17,17,0,673.0,48.0,3.2,13.5,207.0,44.22,34.04
2018,9,17,17,15,589.5,42.5,3.1,13.05,156.0,38.91,29.08
2018,9,17,17,30,506.0,37.0,3.0,12.6,105.0,31.1,21.66
2018,9,17,17,45,350.0,27.0,2.95,12.1,64.5,22.48,12.4
2018,9,17,18,0,194.0,17.0,2.9,11.6,24.0,13.38,0.0
2018,9,17,18,15,97.0,8.5,2.8,11.4,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,18,5,45,48.0,5.5,1.9,10.4,6.5,0.0,0.0
2018,9,18,6,0,96.0,11.0,1.9,10.5,13.0,63.43,0.0
2018,9,18,6,15,254.0,23.5,2.0,10.8,48.5,216.6,123.82
2018,9,18,6,30,412.0,36.0,2.1,11.1,84.0,361.74,294.56
2018,9,18,6,45,389.0,40.5,2.15,11.4,104.0,370.51,309.99
2018,9,18,7,0,366.0,45.0,2.2,11.7,124.0,374.83,317.02
2018,9,18,7,15,252.0,66.5,2.15,12.05,128.0,315.7,267.56
2018,9,18,7,30,138.0,88.0,2.1,12.4,132.0,233.21,196.57
2018,9,18,7,45,360.5,90.5,2.1,12.75,232.0,457.53,383.85
2018,9,18,8,0,583.0,93.0,2.1,13.1,332.0,686.15,557.81
2018,9,18,8,15,696.5,87.5,2.1,13.5,408.0,800.45,637.08
2018,9,18,8,30,810.0,82.0,2.1,13.9,484.0,912.44,712.31
2018,9,18,8,45,841.5,82.0,2.1,14.3,534.0,957.36,738.8
2018,9,18,9,0,873.0,82.0,2.1,14.7,584.0,987.37,755.47
2018,9,18,9,15,890.0,82.5,2.1,15.05,626.0,1012.36,768.94
2018,9,18,9,30,907.0,83.0,2.1,15.4,668.0,1033.77,780.07
2018,9,18,9,45,920.5,82.5,2.15,15.75,703.5,1046.6,786.27
2018,9,18,10,0,934.0,82.0,2.2,16.1,739.0,1055.42,790.08
2018,9,18,10,15,941.0,83.5,2.2,16.35,767.5,1055.85,788.24
2018,9,18,10,30,948.0,85.0,2.2,16.6,796.0,1052.02,783.9
2018,9,18,10,45,953.0,85.0,2.25,16.9,816.5,1040.24,775.06
2018,9,18,11,0,958.0,85.0,2.3,17.2,837.0,1024.28,763.7
2018,9,18,11,15,960.5,86.0,2.3,17.35,850.0,1002.88,748.76
2018,9,18,11,30,963.0,87.0,2.3,17.5,863.0,977.46,731.32
2018,9,18,11,45,963.5,87.5,2.3,17.7,867.5,945.83,709.68
2018,9,18,12,0,964.0,88.0,2.3,17.9,872.0,910.54,685.63
2018,9,18,12,15,962.5,88.5,2.35,18.0,868.5,870.13,658.74
2018,9,18,12,30,961.0,89.0,2.4,18.1,865.0,826.52,629.44
2018,9,18,12,45,957.5,88.5,2.45,18.2,852.5,777.55,595.73
2018,9,18,13,0,954.0,88.0,2.5,18.3,840.0,726.01,557.51
2018,9,18,13,15,949.5,87.5,2.6,18.3,820.5,671.52,516.46
2018,9,18,13,30,945.0,87.0,2.7,18.3,801.0,615.01,472.46
2018,9,18,13,45,938.5,86.0,2.75,18.3,774.0,555.3,424.31
2018,9,18,14,0,932.0,85.0,2.8,18.3,747.0,494.32,373.46
2018,9,18,14,15,922.0,83.5,2.85,18.15,712.5,430.55,319.01
2018,9,18,14,30,912.0,82.0,2.9,18.0,678.0,366.48,262.81
2018,9,18,14,45,898.0,80.5,2.95,17.8,637.5,301.32,205.28
2018,9,18,15,0,884.0,79.0,3.0,17.6,597.0,236.88,149.67
2018,9,18,15,15,866.0,76.5,3.0,17.6,551.0,172.17,99.25
2018,9,18,15,30,848.0,74.0,3.0,17.6,505.0,109.23,63.16
2018,9,18,15,45,823.0,71.5,3.1,16.9,455.5,64.44,50.86
2018,9,18,16,0,798.0,69.0,3.2,16.2,406.0,62.25,49.31
2018,9,18,16,15,761.0,65.5,3.2,15.7,353.5,59.11,46.81
2018,9,18,16,30,724.0,62.0,3.2,15.2,301.0,55.98,44.27
2018,9,18,16,45,669.0,57.5,3.25,14.65,248.0,51.86,40.75
2018,9,18,17,0,614.0,53.0,3.3,14.1,195.0,44.1,33.82
2018,9,18,17,15,522.5,46.5,3.2,13.55,145.5,38.54,28.65
2018,9,18,17,30,431.0,40.0,3.1,13.0,96.0,33.2,23.37
2018,9,18,17,45,277.0,27.5,3.05,12.4,57.5,22.73,11.95
2018,9,18,18,0,123.0,15.0,3.0,11.8,19.0,11.8,0.0
2018,9,18,18,15,61.5,7.5,2.9,11.5,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,19,5,45,33.5,5.0,1.75,9.5,5.5,0.0,0.0
2018,9,19,6,0,67.0,10.0,1.8,9.7,11.0,46.26,0.0
2018,9,19,6,15,208.0,24.5,1.85,10.15,44.5,187.25,96.64
2018,9,19,6,30,349.0,39.0,1.9,10.6,78.0,322.18,262.18
2018,9,19,6,45,427.5,48.5,2.0,11.0,122.0,408.8,341.04
2018,9,19,7,0,506.0,58.0,2.1,11.4,166.0,500.63,418.38
2018,9,19,7,15,522.0,70.5,2.0,11.8,208.5,550.14,457.55
2018,9,19,7,30,538.0,83.0,1.9,12.2,251.0,598.97,493.96
2018,9,19,7,45,640.5,82.0,1.75,12.6,317.0,707.15,572.61
2018,9,19,8,0,743.0,81.0,1.6,13.0,383.0,812.25,644.1
2018,9,19,8,15,780.5,82.5,1.5,13.55,435.5,869.03,678.31
2018,9,19,8,30,818.0,84.0,1.4,14.1,488.0,924.06,710.48
2018,9,19,8,45,840.5,86.0,1.25,14.6,535.0,962.82,729.87
2018,9,19,9,0,863.0,88.0,1.1,15.1,582.0,998.55,746.65
2018,9,19,9,15,878.0,90.5,1.1,15.75,624.0,1011.22,750.53
2018,9,19,9,30,893.0,93.0,1.1,16.4,666.0,1032.7,760.51
2018,9,19,9,45,905.0,94.5,1.05,17.0,702.0,1046.08,764.34
2018,9,19,10,0,917.0,96.0,1.0,17.6,738.0,1055.44,765.81
2018,9,19,10,15,924.5,97.5,1.1,18.25,766.5,1056.07,765.06
2018,9,19,10,30,932.0,99.0,1.2,18.9,795.0,1052.5,761.89
2018,9,19,10,45,937.0,100.0,1.25,19.6,816.0,1041.68,753.21
2018,9,19,11,0,942.0,101.0,1.3,20.3,837.0,1026.68,742.15
2018,9,19,11,15,945.5,102.0,1.4,20.7,850.5,1006.14,729.41
2018,9,19,11,30,949.0,103.0,1.5,21.1,864.0,981.57,714.1
2018,9,19,11,45,950.0,103.0,1.6,21.5,868.5,949.87,694.12
2018,9,19,12,0,951.0,103.0,1.7,21.9,873.0,914.55,671.66
2018,9,19,12,15,950.0,103.0,1.8,22.1,869.5,874.14,646.11
2018,9,19,12,30,949.0,103.0,1.9,22.3,866.0,830.57,618.1
2018,9,19,12,45,946.0,102.0,1.95,22.45,853.5,781.68,585.0
2018,9,19,13,0,943.0,101.0,2.0,22.6,841.0,730.23,547.95
2018,9,19,13,15,937.5,100.5,2.1,22.65,821.0,675.34,507.82
2018,9,19,13,30,932.0,100.0,2.2,22.7,801.0,618.59,464.89
2018,9,19,13,45,924.5,98.5,2.25,22.7,773.0,558.36,417.71
2018,9,19,14,0,917.0,97.0,2.3,22.7,745.0,497.02,367.98
2018,9,19,14,15,906.5,95.5,2.4,22.6,710.5,433.67,315.3
2018,9,19,14,30,896.0,94.0,2.5,22.5,676.0,370.08,260.87
2018,9,19,14,45,881.5,92.0,2.55,22.35,635.0,305.11,204.84
2018,9,19,15,0,867.0,90.0,2.6,22.2,594.0,236.52,147.27
2018,9,19,15,15,847.5,87.0,2.6,22.2,547.5,171.24,97.5
2018,9,19,15,30,828.0,84.0,2.6,22.2,501.0,108.1,61.86
2018,9,19,15,45,799.5,80.5,2.7,21.65,450.0,70.45,55.02
2018,9,19,16,0,771.0,77.0,2.8,21.1,399.0,67.71,53.04
2018,9,19,16,15,730.5,73.0,2.75,20.5,346.0,64.39,50.47
2018,9,19,16,30,690.0,69.0,2.7,19.9,293.0,56.38,43.77
2018,9,19,16,45,631.0,63.5,2.65,19.3,240.0,51.95,40.04
2018,9,19,17,0,572.0,58.0,2.6,18.7,187.0,47.6,36.21
2018,9,19,17,15,477.0,49.0,2.5,17.85,137.5,40.26,29.57
2018,9,19,17,30,382.0,40.0,2.4,17.0,88.0,33.02,22.69
2018,9,19,17,45,240.0,27.5,2.3,16.1,52.5,22.7,10.81
2018,9,19,18,0,98.0,15.0,2.2,15.2,17.0,11.8,0.0
2018,9,19,18,15,49.0,7.5,2.15,14.75,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,20,5,45,40.0,5.0,1.0,11.25,5.5,0.0,0.0
2018,9,20,6,0,80.0,10.0,1.0,11.4,11.0,53.89,0.0
2018,9,20,6,15,232.0,23.0,0.95,12.15,44.5,200.57,89.25
2018,9,20,6,30,384.0,36.0,0.9,12.9,78.0,344.64,274.9
2018,9,20,6,45,483.0,44.0,0.9,13.65,126.5,445.36,362.39
2018,9,20,7,0,582.0,52.0,0.9,14.4,175.0,553.26,447.6
2018,9,20,7,15,642.5,57.5,0.9,15.05,228.0,633.09,506.86
2018,9,20,7,30,703.0,63.0,0.9,15.7,281.0,709.52,560.31
2018,9,20,7,45,743.5,67.5,0.9,16.4,334.5,775.18,603.25
2018,9,20,8,0,784.0,72.0,0.9,17.1,388.0,840.32,643.97
2018,9,20,8,15,811.5,75.0,0.9,17.85,438.5,890.27,672.8
2018,9,20,8,30,839.0,78.0,0.9,18.6,489.0,938.07,699.49
2018,9,20,8,45,859.0,80.5,0.95,19.35,536.0,975.29,719.67
2018,9,20,9,0,879.0,83.0,1.0,20.1,583.0,997.09,729.9
2018,9,20,9,15,895.0,84.5,1.0,20.75,625.0,1022.18,741.69
2018,9,20,9,30,911.0,86.0,1.0,21.4,667.0,1043.62,751.09
2018,9,20,9,45,923.5,86.5,1.05,22.1,703.0,1056.41,756.11
2018,9,20,10,0,936.0,87.0,1.1,22.8,739.0,1065.13,758.87
2018,9,20,10,15,943.5,88.0,1.1,23.3,767.5,1065.16,756.07
2018,9,20,10,30,951.0,89.0,1.1,23.8,796.0,1060.94,750.98
2018,9,20,10,45,956.0,90.0,1.15,24.3,817.0,1049.94,742.98
2018,9,20,11,0,961.0,91.0,1.2,24.8,838.0,1034.71,732.6
2018,9,20,11,15,964.0,91.5,1.25,25.05,851.0,1012.84,718.98
2018,9,20,11,30,967.0,92.0,1.3,25.3,864.0,986.94,702.94
2018,9,20,11,45,968.0,92.0,1.35,25.55,868.5,954.81,683.0
2018,9,20,12,0,969.0,92.0,1.4,25.8,873.0,918.99,660.68
2018,9,20,12,15,968.0,92.0,1.45,25.85,869.0,878.03,635.39
2018,9,20,12,30,967.0,92.0,1.5,25.9,865.0,833.84,607.73
2018,9,20,12,45,964.5,91.5,1.55,26.0,853.0,785.08,576.15
2018,9,20,13,0,962.0,91.0,1.6,26.1,841.0,733.64,540.16
2018,9,20,13,15,957.5,90.0,1.6,26.05,821.0,678.07,500.1
2018,9,20,13,30,953.0,89.0,1.6,26.0,801.0,620.5,457.3
2018,9,20,13,45,946.0,87.5,1.65,25.95,773.0,559.48,410.78
2018,9,20,14,0,939.0,86.0,1.7,25.9,745.0,497.25,361.54
2018,9,20,14,15,929.5,84.5,1.75,25.8,710.5,433.12,309.14
2018,9,20,14,30,920.0,83.0,1.8,25.7,676.0,368.61,254.85
2018,9,20,14,45,906.5,81.5,1.8,25.55,635.0,302.96,199.07
2018,9,20,15,0,893.0,80.0,1.8,25.4,594.0,237.95,145.05
2018,9,20,15,15,874.5,77.0,1.8,25.4,547.5,172.14,95.78
