Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,15,45,47.0,136.0,1.6,17.95,153.5,96.53,78.67
2018,9,30,16,0,73.0,127.0,1.6,17.6,153.0,90.38,73.7
2018,9,30,16,15,69.5,114.5,1.55,17.25,136.5,81.5,66.23
2018,9,30,16,30,66.0,102.0,1.5,16.9,120.0,72.42,58.4
2018,9,30,16,45,48.5,81.0,1.45,16.55,92.5,58.13,45.75
2018,9,30,17,0,31.0,60.0,1.4,16.2,65.0,43.65,32.68
2018,9,30,17,15,27.0,41.0,1.3,15.8,44.5,30.29,20.34
2018,9,30,17,30,23.0,22.0,1.2,15.4,24.0,16.71,5.31
2018,9,30,17,45,21.0,12.5,1.1,15.0,13.0,9.83,0.0
2018,9,30,18,0,19.0,3.0,1.0,14.6,2.0,0.0,0.0
2018,9,30,18,15,9.5,1.5,0.95,14.45,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.95,12.05,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.9,12.1,1.0,0.0,0.0
2018,10,1,6,15,0.0,7.5,0.9,12.3,7.5,5.9,0.0
2018,10,1,6,30,0.0,14.0,0.9,12.5,14.0,10.65,2.2
2018,10,1,6,45,0.0,27.0,0.85,12.75,27.0,20.61,11.67
2018,10,1,7,0,0.0,40.0,0.8,13.0,40.0,30.6,20.55
2018,10,1,7,15,0.0,57.5,0.75,13.55,57.5,46.5,34.35
2018,10,1,7,30,0.0,75.0,0.7,14.1,75.0,62.29,47.82
2018,10,1,7,45,0.0,80.0,0.7,14.65,80.0,64.63,49.63
2018,10,1,8,0,0.0,85.0,0.7,15.2,85.0,67.66,51.95
2018,10,1,8,15,6.5,108.0,0.75,15.9,111.0,94.72,74.52
2018,10,1,8,30,13.0,131.0,0.8,16.6,137.0,122.1,96.85
2018,10,1,8,45,44.5,164.0,0.8,17.25,187.0,202.16,162.15
2018,10,1,9,0,76.0,197.0,0.8,17.9,237.0,269.17,214.71
2018,10,1,9,15,67.0,219.5,0.85,18.4,257.0,282.61,223.28
2018,10,1,9,30,58.0,242.0,0.9,18.9,277.0,295.34,231.55
2018,10,1,9,45,144.0,270.5,0.9,19.4,363.5,436.19,338.89
2018,10,1,10,0,230.0,299.0,0.9,19.9,450.0,551.26,421.74
2018,10,1,10,15,215.0,316.0,0.95,20.25,461.5,548.09,416.7
2018,10,1,10,30,200.0,333.0,1.0,20.6,473.0,543.8,412.13
2018,10,1,10,45,221.5,339.0,1.0,20.95,498.0,562.44,424.73
2018,10,1,11,0,243.0,345.0,1.0,21.3,523.0,579.24,435.71
2018,10,1,11,15,238.0,346.5,1.1,21.4,523.5,564.33,425.06
2018,10,1,11,30,233.0,348.0,1.2,21.5,524.0,548.72,414.12
2018,10,1,11,45,145.0,338.0,1.3,21.6,447.5,448.37,340.3
2018,10,1,12,0,57.0,328.0,1.4,21.7,371.0,336.51,256.45
2018,10,1,12,15,64.0,334.0,1.45,21.65,382.0,341.55,261.02
2018,10,1,12,30,71.0,340.0,1.5,21.6,393.0,345.5,264.15
2018,10,1,12,45,81.0,340.0,1.6,21.55,399.5,345.02,264.14
2018,10,1,13,0,91.0,340.0,1.7,21.5,406.0,343.21,263.08
2018,10,1,13,15,167.5,330.0,1.7,21.4,448.0,381.25,292.34
2018,10,1,13,30,244.0,320.0,1.7,21.3,490.0,399.89,305.97
2018,10,1,13,45,253.0,307.0,1.7,21.15,477.0,380.22,290.24
2018,10,1,14,0,262.0,294.0,1.7,21.0,464.0,351.52,267.48
2018,10,1,14,15,260.5,276.0,1.65,20.8,437.5,314.08,237.66
2018,10,1,14,30,259.0,258.0,1.6,20.6,411.0,277.06,207.69
2018,10,1,14,45,273.0,235.5,1.55,20.4,386.5,241.28,177.89
2018,10,1,15,0,287.0,213.0,1.5,20.2,362.0,204.24,147.28
2018,10,1,15,15,509.5,145.5,1.5,20.2,382.0,159.88,104.09
2018,10,1,15,30,732.0,78.0,1.5,20.2,402.0,91.8,54.9
2018,10,1,15,45,734.0,68.5,1.4,19.7,361.0,60.84,47.43
2018,10,1,16,0,736.0,59.0,1.3,19.2,320.0,53.8,41.58
2018,10,1,16,15,693.5,54.5,1.2,18.75,270.0,49.71,38.18
2018,10,1,16,30,651.0,50.0,1.1,18.3,220.0,45.61,34.66
2018,10,1,16,45,584.5,44.0,1.05,17.9,171.5,40.07,29.69
2018,10,1,17,0,518.0,38.0,1.0,17.5,123.0,31.85,22.2
2018,10,1,17,15,378.0,29.5,0.9,17.05,79.5,24.43,15.14
2018,10,1,17,30,238.0,21.0,0.8,16.6,36.0,17.29,4.11
2018,10,1,17,45,119.0,10.5,0.7,16.15,18.0,8.26,0.0
2018,10,1,18,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.75,14.05,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.7,14.1,1.0,0.0,0.0
2018,10,2,6,15,0.0,10.0,0.7,14.25,10.0,7.87,0.0
2018,10,2,6,30,0.0,19.0,0.7,14.4,19.0,14.5,4.67
2018,10,2,6,45,3.5,37.5,0.65,14.55,38.0,35.77,24.24
2018,10,2,7,0,7.0,56.0,0.6,14.7,57.0,56.36,42.39
2018,10,2,7,15,57.5,73.5,0.65,15.1,89.0,124.29,101.72
2018,10,2,7,30,108.0,91.0,0.7,15.5,121.0,203.83,169.01
2018,10,2,7,45,122.0,113.0,0.75,15.95,153.0,244.33,201.48
2018,10,2,8,0,136.0,135.0,0.8,16.4,185.0,284.64,233.08
2018,10,2,8,15,114.0,156.0,0.85,16.95,202.0,288.94,234.25
2018,10,2,8,30,92.0,177.0,0.9,17.5,219.0,269.65,217.18
2018,10,2,8,45,209.0,190.0,0.95,18.05,297.0,420.48,336.18
2018,10,2,9,0,326.0,203.0,1.0,18.6,375.0,576.8,451.39
2018,10,2,9,15,230.5,215.5,1.05,19.1,341.5,493.33,384.8
2018,10,2,9,30,135.0,228.0,1.1,19.6,308.0,382.38,299.07
2018,10,2,9,45,231.0,253.0,1.2,20.1,400.0,530.63,410.51
2018,10,2,10,0,327.0,278.0,1.3,20.6,492.0,651.74,496.31
2018,10,2,10,15,536.0,211.0,1.35,20.95,578.0,806.89,605.96
2018,10,2,10,30,745.0,144.0,1.4,21.3,664.0,942.77,694.13
2018,10,2,10,45,693.5,175.0,1.45,21.65,669.5,910.06,670.11
2018,10,2,11,0,642.0,206.0,1.5,22.0,675.0,872.99,645.12
2018,10,2,11,15,451.5,265.0,1.55,22.15,597.5,724.24,540.88
2018,10,2,11,30,261.0,324.0,1.6,22.3,520.0,570.69,430.32
2018,10,2,11,45,238.0,301.0,1.6,22.5,480.0,512.64,389.29
2018,10,2,12,0,215.0,278.0,1.6,22.7,440.0,456.15,348.05
2018,10,2,12,15,353.5,271.5,1.65,22.75,536.0,546.24,415.94
2018,10,2,12,30,492.0,265.0,1.7,22.8,632.0,639.12,482.2
2018,10,2,12,45,542.0,242.0,1.7,22.85,640.0,623.95,470.65
2018,10,2,13,0,592.0,219.0,1.7,22.9,648.0,607.81,458.64
2018,10,2,13,15,616.5,208.5,1.75,22.8,644.5,575.99,435.02
2018,10,2,13,30,641.0,198.0,1.8,22.7,641.0,540.2,407.66
2018,10,2,13,45,497.0,225.5,1.85,22.6,560.5,443.52,334.99
2018,10,2,14,0,353.0,253.0,1.9,22.5,480.0,359.8,271.69
2018,10,2,14,15,301.5,249.0,1.95,22.25,435.5,309.55,232.75
2018,10,2,14,30,250.0,245.0,2.0,22.0,391.0,265.11,198.17
2018,10,2,14,45,160.5,226.0,2.05,21.7,317.5,206.51,154.4
2018,10,2,15,0,71.0,207.0,2.1,21.4,244.0,162.25,122.96
2018,10,2,15,15,142.0,171.5,2.1,21.4,236.5,137.75,101.09
2018,10,2,15,30,213.0,136.0,2.1,21.4,229.0,102.1,74.01
2018,10,2,15,45,189.0,131.0,2.15,20.6,206.5,90.05,72.4
2018,10,2,16,0,165.0,126.0,2.2,19.8,184.0,89.0,71.95
2018,10,2,16,15,84.0,81.0,2.15,19.3,110.5,59.73,46.81
2018,10,2,16,30,3.0,36.0,2.1,18.8,37.0,27.5,18.63
2018,10,2,16,45,8.0,23.5,2.05,18.25,25.0,18.54,10.7
2018,10,2,17,0,13.0,11.0,2.0,17.7,13.0,8.99,2.2
2018,10,2,17,15,50.0,11.0,1.85,17.25,14.5,8.37,1.42
2018,10,2,17,30,87.0,11.0,1.7,16.8,16.0,8.48,0.0
2018,10,2,17,45,43.5,5.5,1.6,16.3,8.0,4.33,0.0
2018,10,2,18,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,6,15,10.0,3.0,0.85,14.6,3.5,8.85,0.0
2018,10,3,6,30,20.0,6.0,0.9,14.8,7.0,25.22,12.13
2018,10,3,6,45,10.0,10.0,0.95,15.05,10.5,17.81,9.48
2018,10,3,7,0,0.0,14.0,1.0,15.3,14.0,10.62,3.37
2018,10,3,7,15,0.0,22.5,1.05,15.55,22.5,17.11,9.01
2018,10,3,7,30,0.0,31.0,1.1,15.8,31.0,23.63,14.61
2018,10,3,7,45,0.0,51.5,1.15,16.0,51.5,39.4,28.03
2018,10,3,8,0,0.0,72.0,1.2,16.2,72.0,55.51,41.56
2018,10,3,8,15,0.0,60.5,1.25,16.5,60.5,46.36,33.65
2018,10,3,8,30,0.0,49.0,1.3,16.8,49.0,37.5,26.05
2018,10,3,8,45,0.5,78.5,1.35,17.15,79.0,60.82,45.41
2018,10,3,9,0,1.0,108.0,1.4,17.5,109.0,86.26,66.21
2018,10,3,9,15,13.0,162.5,1.45,17.8,170.5,148.21,116.84
2018,10,3,9,30,25.0,217.0,1.5,18.1,232.0,212.45,167.93
2018,10,3,9,45,50.0,251.0,1.55,18.45,283.0,294.16,231.82
2018,10,3,10,0,75.0,285.0,1.6,18.8,334.0,353.8,277.14
2018,10,3,10,15,166.5,298.5,1.6,19.1,412.5,480.47,373.61
2018,10,3,10,30,258.0,312.0,1.6,19.4,491.0,603.89,463.19
2018,10,3,10,45,252.0,300.0,1.6,19.65,479.0,574.78,440.39
2018,10,3,11,0,246.0,288.0,1.6,19.9,467.0,545.32,418.58
2018,10,3,11,15,138.5,281.0,1.65,19.95,382.0,404.47,312.71
2018,10,3,11,30,31.0,274.0,1.7,20.0,297.0,272.06,209.89
2018,10,3,11,45,42.0,299.5,1.7,20.05,331.0,302.39,233.68
2018,10,3,12,0,53.0,325.0,1.7,20.1,365.0,331.11,255.35
2018,10,3,12,15,74.0,334.0,1.75,19.95,389.5,350.35,270.4
2018,10,3,12,30,95.0,343.0,1.8,19.8,414.0,367.18,283.55
2018,10,3,12,45,102.0,317.5,1.8,19.6,392.5,340.49,263.72
2018,10,3,13,0,109.0,292.0,1.8,19.4,371.0,325.32,252.55
2018,10,3,13,15,112.0,286.0,1.8,19.25,365.0,311.29,241.85
2018,10,3,13,30,115.0,280.0,1.8,19.1,359.0,296.75,230.6
2018,10,3,13,45,162.5,272.0,1.8,18.9,378.5,302.04,234.45
2018,10,3,14,0,210.0,264.0,1.8,18.7,398.0,301.55,232.93
2018,10,3,14,15,196.0,248.5,1.75,18.6,368.5,266.66,204.76
2018,10,3,14,30,182.0,233.0,1.7,18.5,339.0,233.65,178.04
2018,10,3,14,45,219.5,209.0,1.7,18.4,327.5,209.96,156.92
2018,10,3,15,0,257.0,185.0,1.7,18.3,316.0,180.2,130.81
2018,10,3,15,15,485.5,129.0,1.7,18.3,348.5,145.63,94.61
2018,10,3,15,30,714.0,73.0,1.7,18.3,381.0,86.34,51.75
2018,10,3,15,45,713.5,66.5,1.6,18.1,343.5,59.04,46.23
2018,10,3,16,0,713.0,60.0,1.5,17.9,306.0,54.23,42.22
2018,10,3,16,15,671.0,55.0,1.45,17.7,257.0,49.82,38.45
2018,10,3,16,30,629.0,50.0,1.4,17.5,208.0,45.39,34.56
2018,10,3,16,45,559.0,44.0,1.3,17.25,160.5,36.77,26.81
2018,10,3,17,0,489.0,38.0,1.2,17.0,113.0,31.7,22.01
2018,10,3,17,15,359.5,29.5,1.15,16.55,73.0,24.43,14.86
2018,10,3,17,30,230.0,21.0,1.1,16.1,33.0,17.41,0.0
2018,10,3,17,45,115.0,10.5,1.0,15.65,16.5,8.26,0.0
2018,10,3,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,0.85,12.85,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,10,4,6,15,148.5,13.5,0.95,13.15,23.0,107.31,0.0
2018,10,4,6,30,280.0,24.0,1.0,13.4,44.0,262.51,166.79
2018,10,4,6,45,404.5,32.5,1.1,13.65,87.5,388.33,312.1
2018,10,4,7,0,529.0,41.0,1.2,13.9,131.0,514.04,417.16
2018,10,4,7,15,378.5,60.0,1.2,14.15,135.5,426.07,351.45
2018,10,4,7,30,228.0,79.0,1.2,14.4,140.0,310.37,259.02
2018,10,4,7,45,118.0,82.0,1.25,14.6,114.0,199.56,166.54
2018,10,4,8,0,8.0,85.0,1.3,14.8,88.0,75.53,58.91
2018,10,4,8,15,9.0,100.5,1.3,15.15,104.0,90.2,71.19
2018,10,4,8,30,10.0,116.0,1.3,15.5,120.0,104.83,83.04
2018,10,4,8,45,62.0,166.5,1.35,15.85,198.0,224.04,182.09
2018,10,4,9,0,114.0,217.0,1.4,16.2,276.0,357.34,287.33
2018,10,4,9,15,119.0,232.5,1.45,16.45,298.5,377.09,300.83
2018,10,4,9,30,124.0,248.0,1.5,16.7,321.0,396.24,314.46
2018,10,4,9,45,77.5,214.5,1.55,16.95,261.0,281.8,224.2
2018,10,4,10,0,31.0,181.0,1.6,17.2,201.0,196.06,154.86
2018,10,4,10,15,24.0,184.0,1.7,17.3,200.0,190.05,149.75
2018,10,4,10,30,17.0,187.0,1.8,17.4,199.0,169.13,132.56
2018,10,4,10,45,27.5,232.0,1.85,17.5,251.5,237.24,186.53
2018,10,4,11,0,38.0,277.0,1.9,17.6,304.0,289.85,227.18
2018,10,4,11,15,28.5,258.0,1.95,17.65,278.5,257.96,201.77
2018,10,4,11,30,19.0,239.0,2.0,17.7,253.0,211.96,165.52
2018,10,4,11,45,27.0,250.5,2.1,17.75,270.5,242.65,189.88
2018,10,4,12,0,35.0,262.0,2.2,17.8,288.0,256.68,200.91
2018,10,4,12,15,48.0,285.0,2.25,17.85,320.5,284.21,222.47
2018,10,4,12,30,61.0,308.0,2.3,17.9,353.0,309.76,242.27
2018,10,4,12,45,52.5,297.0,2.4,17.9,335.5,287.52,224.87
2018,10,4,13,0,44.0,286.0,2.5,17.9,318.0,266.36,208.42
2018,10,4,13,15,139.5,279.5,2.55,17.8,375.5,322.68,253.58
2018,10,4,13,30,235.0,273.0,2.6,17.7,433.0,365.04,286.17
2018,10,4,13,45,437.0,215.0,2.65,17.6,497.5,405.46,315.85
2018,10,4,14,0,639.0,157.0,2.7,17.5,562.0,418.19,320.96
2018,10,4,14,15,738.5,120.0,2.7,17.35,563.5,380.25,285.23
2018,10,4,14,30,838.0,83.0,2.7,17.2,565.0,334.33,240.78
2018,10,4,14,45,823.5,80.5,2.7,17.05,526.0,269.52,183.46
2018,10,4,15,0,809.0,78.0,2.7,16.9,487.0,207.95,130.5
2018,10,4,15,15,785.5,75.0,2.7,16.9,442.0,146.3,83.62
2018,10,4,15,30,762.0,72.0,2.7,16.9,397.0,87.42,52.27
2018,10,4,15,45,732.5,67.5,2.65,16.45,349.5,60.14,47.53
2018,10,4,16,0,703.0,63.0,2.6,16.0,302.0,56.43,44.5
2018,10,4,16,15,660.5,58.0,2.55,15.65,253.5,52.1,40.8
2018,10,4,16,30,618.0,53.0,2.5,15.3,205.0,44.08,33.68
2018,10,4,16,45,524.5,47.0,2.45,15.0,155.0,38.83,28.85
2018,10,4,17,0,431.0,41.0,2.4,14.7,105.0,33.8,23.99
2018,10,4,17,15,297.5,30.0,2.4,14.3,66.0,24.64,14.97
2018,10,4,17,30,164.0,19.0,2.4,13.9,27.0,15.61,0.0
2018,10,4,17,45,82.0,9.5,2.35,13.5,13.5,7.47,0.0
2018,10,4,18,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.5,9.75,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.5,9.9,2.0,0.0,0.0
2018,10,5,6,15,169.5,14.0,1.6,10.45,24.0,121.66,0.0
2018,10,5,6,30,318.0,25.0,1.7,11.0,46.0,288.19,173.71
2018,10,5,6,45,441.0,32.5,1.75,11.5,90.0,416.52,337.33
2018,10,5,7,0,564.0,40.0,1.8,12.0,134.0,532.92,436.94
2018,10,5,7,15,632.0,44.5,1.75,12.35,184.0,618.61,506.02
2018,10,5,7,30,700.0,49.0,1.7,12.7,234.0,706.41,572.35
2018,10,5,7,45,742.0,53.0,1.6,13.1,285.0,771.95,617.93
2018,10,5,8,0,784.0,57.0,1.5,13.5,336.0,837.12,660.79
2018,10,5,8,15,812.5,59.5,1.45,13.85,384.5,875.42,683.61
2018,10,5,8,30,841.0,62.0,1.4,14.2,433.0,922.12,711.67
2018,10,5,8,45,860.5,64.0,1.3,14.6,477.5,956.84,729.76
2018,10,5,9,0,880.0,66.0,1.2,15.0,522.0,988.56,745.43
2018,10,5,9,15,880.0,72.0,1.25,15.45,557.5,1002.38,751.7
2018,10,5,9,30,880.0,78.0,1.3,15.9,593.0,1012.11,755.66
2018,10,5,9,45,717.5,141.0,1.3,16.35,576.5,940.44,705.59
2018,10,5,10,0,555.0,204.0,1.3,16.8,560.0,827.97,627.99
2018,10,5,10,15,719.0,150.0,1.3,17.25,631.0,937.09,700.92
2018,10,5,10,30,883.0,96.0,1.3,17.7,702.0,1005.97,742.17
2018,10,5,10,45,913.0,87.0,1.35,18.15,728.5,1007.81,741.14
2018,10,5,11,0,943.0,78.0,1.4,18.6,755.0,1004.88,738.12
2018,10,5,11,15,922.5,89.0,1.4,18.85,759.5,972.29,715.92
2018,10,5,11,30,902.0,100.0,1.4,19.1,764.0,936.39,691.96
2018,10,5,11,45,919.0,92.5,1.45,19.4,771.5,911.22,675.64
2018,10,5,12,0,936.0,85.0,1.5,19.7,779.0,881.68,656.26
2018,10,5,12,15,819.0,136.0,1.55,19.75,740.5,808.45,607.94
2018,10,5,12,30,702.0,187.0,1.6,19.8,702.0,732.87,554.37
2018,10,5,12,45,648.5,205.0,1.65,19.85,674.0,671.9,510.74
2018,10,5,13,0,595.0,223.0,1.7,19.9,646.0,608.1,464.14
2018,10,5,13,15,628.0,195.0,1.85,19.9,630.0,571.34,437.61
2018,10,5,13,30,661.0,167.0,2.0,19.9,614.0,524.86,402.46
2018,10,5,13,45,782.5,121.5,2.1,19.85,629.5,502.28,382.95
2018,10,5,14,0,904.0,76.0,2.2,19.8,645.0,464.63,349.33
2018,10,5,14,15,892.0,74.0,2.3,19.65,609.5,401.09,295.18
2018,10,5,14,30,880.0,72.0,2.4,19.5,574.0,337.64,239.73
2018,10,5,14,45,863.0,70.5,2.5,19.3,533.0,273.73,183.65
2018,10,5,15,0,846.0,69.0,2.6,19.1,492.0,211.04,130.3
2018,10,5,15,15,823.5,66.5,2.6,19.1,447.0,148.43,83.18
2018,10,5,15,30,801.0,64.0,2.6,19.1,402.0,82.77,47.43
2018,10,5,15,45,766.5,61.0,2.7,18.5,352.5,55.8,43.37
2018,10,5,16,0,732.0,58.0,2.8,17.9,303.0,52.97,41.13
2018,10,5,16,15,685.5,53.5,2.8,17.45,253.0,48.82,37.6
2018,10,5,16,30,639.0,49.0,2.8,17.0,203.0,44.7,33.97
2018,10,5,16,45,559.0,43.5,2.8,16.5,154.5,36.41,26.49
2018,10,5,17,0,479.0,38.0,2.8,16.0,106.0,31.7,21.96
2018,10,5,17,15,335.0,28.5,2.8,15.5,66.5,23.6,13.73
2018,10,5,17,30,191.0,19.0,2.8,15.0,27.0,14.95,0.0
2018,10,5,17,45,95.5,9.5,2.8,14.45,13.5,7.47,0.0
2018,10,5,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,6,6,15,133.5,10.5,2.1,11.75,19.0,95.61,0.0
2018,10,6,6,30,267.0,21.0,2.2,12.2,38.0,248.36,136.13
2018,10,6,6,45,415.0,29.0,2.3,12.6,83.5,393.3,318.15
2018,10,6,7,0,563.0,37.0,2.4,13.0,129.0,529.78,434.82
2018,10,6,7,15,425.0,50.0,2.4,13.5,133.5,461.38,384.05
2018,10,6,7,30,287.0,63.0,2.4,14.0,138.0,362.16,304.91
2018,10,6,7,45,274.5,89.0,2.4,14.5,172.5,394.51,330.23
2018,10,6,8,0,262.0,115.0,2.4,15.0,207.0,398.6,331.89
2018,10,6,8,15,515.0,93.5,2.45,15.45,307.5,653.23,531.04
2018,10,6,8,30,768.0,72.0,2.5,15.9,408.0,876.43,690.03
2018,10,6,8,45,830.0,66.5,2.55,16.35,464.0,930.43,722.94
2018,10,6,9,0,892.0,61.0,2.6,16.8,520.0,994.28,763.52
2018,10,6,9,15,866.0,73.5,2.65,17.1,547.0,990.47,757.85
2018,10,6,9,30,840.0,86.0,2.7,17.4,574.0,994.48,758.38
2018,10,6,9,45,669.0,135.5,2.75,17.75,538.0,884.57,680.65
2018,10,6,10,0,498.0,185.0,2.8,18.1,502.0,748.5,582.95
2018,10,6,10,15,610.0,166.0,2.85,18.3,570.5,844.82,651.96
2018,10,6,10,30,722.0,147.0,2.9,18.5,639.0,924.01,705.03
2018,10,6,10,45,842.5,111.5,2.95,18.7,701.0,979.34,741.05
2018,10,6,11,0,963.0,76.0,3.0,18.9,763.0,1021.61,768.14
2018,10,6,11,15,966.5,76.5,3.05,19.0,775.0,999.2,752.31
2018,10,6,11,30,970.0,77.0,3.1,19.1,787.0,972.77,734.44
2018,10,6,11,45,971.0,77.5,3.2,19.2,790.5,940.22,712.82
2018,10,6,12,0,972.0,78.0,3.3,19.3,794.0,904.0,688.59
2018,10,6,12,15,970.5,77.5,3.35,19.35,788.5,861.23,659.47
2018,10,6,12,30,969.0,77.0,3.4,19.4,783.0,815.37,627.96
2018,10,6,12,45,965.0,77.0,3.5,19.45,769.5,765.33,593.14
2018,10,6,13,0,961.0,77.0,3.6,19.5,756.0,712.82,553.49
2018,10,6,13,15,955.0,76.5,3.6,19.5,734.5,656.37,509.53
2018,10,6,13,30,949.0,76.0,3.6,19.5,713.0,598.14,462.92
2018,10,6,13,45,940.5,74.5,3.65,19.45,684.0,536.26,412.25
2018,10,6,14,0,932.0,73.0,3.7,19.4,655.0,473.45,359.14
2018,10,6,14,15,919.5,72.0,3.7,19.35,619.5,408.94,303.02
2018,10,6,14,30,907.0,71.0,3.7,19.3,584.0,344.5,245.72
2018,10,6,14,45,890.5,69.0,3.75,19.2,542.0,278.61,187.27
2018,10,6,15,0,874.0,67.0,3.8,19.1,500.0,213.88,131.75
2018,10,6,15,15,852.0,64.5,3.8,19.1,454.0,149.56,83.19
2018,10,6,15,30,830.0,62.0,3.8,19.1,408.0,87.61,51.17
2018,10,6,15,45,797.5,59.0,3.8,18.8,358.0,54.79,42.44
2018,10,6,16,0,765.0,56.0,3.8,18.5,308.0,51.88,40.07
2018,10,6,16,15,714.5,52.0,3.65,18.05,256.5,47.97,36.75
2018,10,6,16,30,664.0,48.0,3.5,17.6,205.0,44.13,33.36
2018,10,6,16,45,581.0,42.0,3.4,17.2,155.0,38.41,28.13
2018,10,6,17,0,498.0,36.0,3.3,16.8,105.0,30.22,20.52
2018,10,6,17,15,345.5,27.5,3.25,16.25,65.5,22.85,12.71
2018,10,6,17,30,193.0,19.0,3.2,15.7,26.0,14.95,0.0
2018,10,6,17,45,96.5,9.5,3.15,15.2,13.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,7,6,15,155.5,11.0,2.6,12.9,20.5,110.63,0.0
2018,10,7,6,30,311.0,22.0,2.7,13.3,41.0,278.74,134.11
2018,10,7,6,45,445.0,29.5,2.8,13.75,85.5,407.47,327.27
2018,10,7,7,0,579.0,37.0,2.9,14.2,130.0,543.14,444.14
2018,10,7,7,15,648.0,42.5,2.95,14.65,181.0,631.04,516.28
2018,10,7,7,30,717.0,48.0,3.0,15.1,232.0,721.52,586.24
2018,10,7,7,45,759.5,51.5,3.1,15.55,283.5,787.28,634.43
2018,10,7,8,0,802.0,55.0,3.2,16.0,335.0,852.6,680.27
2018,10,7,8,15,830.5,58.0,3.2,16.45,384.5,891.91,705.17
2018,10,7,8,30,859.0,61.0,3.2,16.9,434.0,939.59,735.39
2018,10,7,8,45,879.0,63.5,3.25,17.35,479.5,975.67,757.12
2018,10,7,9,0,899.0,66.0,3.3,17.8,525.0,1008.67,776.52
2018,10,7,9,15,914.0,68.0,3.25,18.15,565.5,1032.47,788.94
2018,10,7,9,30,929.0,70.0,3.2,18.5,606.0,1052.5,798.86
2018,10,7,9,45,939.5,71.0,3.2,18.9,640.0,1062.64,802.51
2018,10,7,10,0,950.0,72.0,3.2,19.3,674.0,1068.66,803.67
2018,10,7,10,15,956.5,73.5,3.2,19.6,700.5,1067.0,800.25
2018,10,7,10,30,963.0,75.0,3.2,19.9,727.0,1061.06,794.28
2018,10,7,10,45,967.5,75.5,3.15,20.2,746.0,1047.65,783.16
2018,10,7,11,0,972.0,76.0,3.1,20.5,765.0,1030.05,769.52
2018,10,7,11,15,972.0,77.5,3.1,20.75,775.5,1005.22,751.87
2018,10,7,11,30,972.0,79.0,3.1,21.0,786.0,976.5,731.78
2018,10,7,11,45,970.0,80.0,3.05,21.2,788.0,941.7,707.45
2018,10,7,12,0,968.0,81.0,3.0,21.4,790.0,903.45,680.85
2018,10,7,12,15,964.0,81.5,3.0,21.5,783.5,859.79,651.11
2018,10,7,12,30,960.0,82.0,3.0,21.6,777.0,813.22,619.19
2018,10,7,12,45,955.0,82.0,3.0,21.75,763.0,762.76,583.7
2018,10,7,13,0,950.0,82.0,3.0,21.9,749.0,709.95,543.9
2018,10,7,13,15,942.0,81.5,3.05,21.9,726.5,652.74,500.36
2018,10,7,13,30,934.0,81.0,3.1,21.9,704.0,594.02,454.31
2018,10,7,13,45,922.5,81.0,3.15,21.95,674.5,532.77,404.75
2018,10,7,14,0,911.0,81.0,3.2,22.0,645.0,470.91,353.07
2018,10,7,14,15,895.0,80.0,3.2,21.9,608.0,406.2,297.84
2018,10,7,14,30,879.0,79.0,3.2,21.8,571.0,342.02,241.82
2018,10,7,14,45,857.5,78.0,3.2,21.75,529.0,277.31,185.35
2018,10,7,15,0,836.0,77.0,3.2,21.7,487.0,210.57,129.28
2018,10,7,15,15,811.5,73.5,3.2,21.7,440.5,146.74,81.72
2018,10,7,15,30,787.0,70.0,3.2,21.7,394.0,85.83,50.21
2018,10,7,15,45,749.0,66.5,3.1,21.3,344.0,59.71,46.26
2018,10,7,16,0,711.0,63.0,3.0,20.9,294.0,56.61,43.78
2018,10,7,16,15,657.5,58.0,2.75,20.35,243.0,52.15,40.03
2018,10,7,16,30,604.0,53.0,2.5,19.8,192.0,44.0,32.92
2018,10,7,16,45,521.5,45.5,2.25,19.25,144.0,37.73,27.25
2018,10,7,17,0,439.0,38.0,2.0,18.7,96.0,31.56,21.42
2018,10,7,17,15,299.0,27.0,1.95,18.0,58.5,22.32,11.72
2018,10,7,17,30,159.0,16.0,1.9,17.3,21.0,12.59,0.0
2018,10,7,17,45,79.5,8.0,1.8,16.6,10.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,8,6,15,155.0,10.5,1.5,12.65,19.5,110.15,0.0
2018,10,8,6,30,310.0,21.0,1.5,13.4,39.0,275.99,108.94
2018,10,8,6,45,444.5,28.0,1.55,14.1,82.5,406.49,322.21
2018,10,8,7,0,579.0,35.0,1.6,14.8,126.0,541.65,436.81
2018,10,8,7,15,647.5,39.5,1.7,15.3,176.0,627.47,506.06
2018,10,8,7,30,716.0,44.0,1.8,15.8,226.0,715.86,573.22
2018,10,8,7,45,758.0,48.0,1.85,16.3,277.0,781.62,619.94
2018,10,8,8,0,800.0,52.0,1.9,16.8,328.0,836.65,656.93
2018,10,8,8,15,828.0,54.0,1.95,17.25,376.0,884.25,687.49
2018,10,8,8,30,856.0,56.0,2.0,17.7,424.0,929.98,715.92
2018,10,8,8,45,875.0,58.0,2.05,18.15,468.5,964.37,736.03
2018,10,8,9,0,894.0,60.0,2.1,18.6,513.0,995.69,753.91
2018,10,8,9,15,907.5,61.5,2.1,19.05,552.0,1017.31,764.63
2018,10,8,9,30,921.0,63.0,2.1,19.5,591.0,1035.21,772.99
2018,10,8,9,45,931.0,64.0,2.1,20.0,624.0,1044.92,775.97
2018,10,8,10,0,941.0,65.0,2.1,20.5,657.0,1050.56,776.54
2018,10,8,10,15,948.0,66.0,2.1,20.85,683.5,1048.96,773.11
2018,10,8,10,30,955.0,67.0,2.1,21.2,710.0,1043.14,767.24
2018,10,8,10,45,959.5,68.0,2.1,21.55,729.0,1030.6,757.28
2018,10,8,11,0,964.0,69.0,2.1,21.9,748.0,1013.88,744.88
2018,10,8,11,15,966.5,69.0,2.1,22.1,759.0,989.97,728.44
2018,10,8,11,30,969.0,69.0,2.1,22.3,770.0,962.13,709.6
2018,10,8,11,45,969.5,69.5,2.05,22.55,773.0,929.27,686.88
2018,10,8,12,0,970.0,70.0,2.0,22.8,776.0,892.79,661.87
2018,10,8,12,15,968.5,70.0,2.0,22.9,770.5,850.73,633.98
2018,10,8,12,30,967.0,70.0,2.0,23.0,765.0,805.57,603.84
2018,10,8,12,45,963.5,70.0,2.05,23.05,752.0,756.09,570.87
2018,10,8,13,0,960.0,70.0,2.1,23.1,739.0,704.09,533.0
2018,10,8,13,15,954.0,69.5,2.1,23.1,717.5,647.82,490.72
2018,10,8,13,30,948.0,69.0,2.1,23.1,696.0,589.79,445.8
2018,10,8,13,45,939.5,67.5,2.1,23.05,667.0,528.1,396.74
2018,10,8,14,0,931.0,66.0,2.1,23.0,638.0,465.5,345.25
2018,10,8,14,15,918.5,65.0,2.15,22.85,602.5,401.23,291.05
2018,10,8,14,30,906.0,64.0,2.2,22.7,567.0,337.06,235.48
2018,10,8,14,45,889.0,63.0,2.25,22.55,526.0,272.17,179.08
2018,10,8,15,0,872.0,62.0,2.3,22.4,485.0,208.46,125.5
2018,10,8,15,15,849.5,59.5,2.3,22.4,439.0,144.42,78.1
2018,10,8,15,30,827.0,57.0,2.3,22.4,393.0,82.83,47.07
2018,10,8,15,45,794.0,54.5,2.3,21.75,344.0,56.54,43.46
2018,10,8,16,0,761.0,52.0,2.3,21.1,295.0,48.68,36.88
2018,10,8,16,15,710.5,48.0,2.2,20.35,244.0,44.69,33.54
2018,10,8,16,30,660.0,44.0,2.1,19.6,193.0,40.77,30.12
2018,10,8,16,45,577.0,38.5,2.0,18.8,144.5,35.4,25.24
2018,10,8,17,0,494.0,33.0,1.9,18.0,96.0,30.21,20.26
2018,10,8,17,15,331.0,24.0,1.9,17.3,58.0,19.95,9.34
2018,10,8,17,30,168.0,15.0,1.9,16.6,20.0,11.8,0.0
2018,10,8,17,45,84.0,7.5,1.9,15.9,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,9,6,15,128.0,11.0,0.85,11.4,18.0,92.98,0.0
2018,10,9,6,30,256.0,22.0,0.8,11.9,36.0,236.73,67.87
2018,10,9,6,45,392.5,30.5,0.8,12.4,78.0,380.99,301.06
2018,10,9,7,0,529.0,39.0,0.8,12.9,120.0,515.87,415.25
2018,10,9,7,15,604.0,44.0,0.75,13.35,169.5,597.47,479.64
2018,10,9,7,30,679.0,49.0,0.7,13.8,219.0,691.17,548.49
2018,10,9,7,45,725.5,52.5,0.7,14.25,269.5,759.35,595.44
2018,10,9,8,0,772.0,56.0,0.7,14.7,320.0,827.36,640.01
2018,10,9,8,15,803.0,58.5,0.7,15.3,368.5,878.4,670.72
2018,10,9,8,30,834.0,61.0,0.7,15.9,417.0,916.14,691.7
2018,10,9,8,45,856.0,62.5,0.7,16.45,461.5,952.2,711.3
2018,10,9,9,0,878.0,64.0,0.7,17.0,506.0,985.39,728.67
2018,10,9,9,15,891.5,66.5,0.7,17.7,545.5,1008.04,738.7
2018,10,9,9,30,905.0,69.0,0.7,18.4,585.0,1026.97,746.52
2018,10,9,9,45,913.5,71.5,0.65,19.05,618.0,1036.86,747.73
2018,10,9,10,0,922.0,74.0,0.6,19.7,651.0,1042.68,746.67
2018,10,9,10,15,911.5,82.5,0.65,20.1,672.5,1032.48,739.12
2018,10,9,10,30,901.0,91.0,0.7,20.5,694.0,1018.07,729.39
2018,10,9,10,45,904.0,93.0,0.7,20.95,712.0,1005.49,719.72
2018,10,9,11,0,907.0,95.0,0.7,21.4,730.0,988.97,707.77
2018,10,9,11,15,861.5,116.5,0.8,21.6,727.0,956.57,688.82
2018,10,9,11,30,816.0,138.0,0.9,21.8,724.0,909.17,660.25
2018,10,9,11,45,792.0,148.0,1.0,21.95,719.0,867.06,634.83
2018,10,9,12,0,768.0,158.0,1.1,22.1,714.0,829.5,611.84
2018,10,9,12,15,674.5,194.5,1.25,22.05,680.0,754.07,561.63
2018,10,9,12,30,581.0,231.0,1.4,22.0,646.0,675.17,507.41
2018,10,9,12,45,565.5,231.5,1.5,21.9,629.5,630.85,476.91
2018,10,9,13,0,550.0,232.0,1.6,21.8,613.0,586.18,444.98
2018,10,9,13,15,723.0,161.5,1.75,21.55,646.5,598.84,455.53
2018,10,9,13,30,896.0,91.0,1.9,21.3,680.0,581.36,442.04
2018,10,9,13,45,899.5,85.5,2.05,21.0,655.0,524.48,397.17
2018,10,9,14,0,903.0,80.0,2.2,20.7,630.0,465.5,348.86
2018,10,9,14,15,871.5,83.0,2.3,20.3,589.0,399.04,293.37
2018,10,9,14,30,840.0,86.0,2.4,19.9,548.0,333.01,236.95
2018,10,9,14,45,838.0,80.0,2.5,19.5,511.5,270.36,181.85
2018,10,9,15,0,836.0,74.0,2.6,19.1,475.0,207.32,127.91
2018,10,9,15,15,793.0,73.5,2.6,19.1,424.5,143.95,81.18
2018,10,9,15,30,750.0,73.0,2.6,19.1,374.0,85.84,51.88
2018,10,9,15,45,726.0,67.5,2.6,18.2,328.0,60.17,47.29
2018,10,9,16,0,702.0,62.0,2.6,17.3,282.0,55.74,43.7
2018,10,9,16,15,662.0,55.5,2.5,16.75,234.0,50.21,38.93
2018,10,9,16,30,622.0,49.0,2.4,16.2,186.0,44.6,33.92
2018,10,9,16,45,534.5,42.0,2.25,15.65,138.0,35.11,25.3
2018,10,9,17,0,447.0,35.0,2.1,15.1,90.0,29.22,19.58
2018,10,9,17,15,290.0,25.0,2.05,14.5,54.0,20.72,9.24
2018,10,9,17,30,133.0,15.0,2.0,13.9,18.0,11.8,0.0
2018,10,9,17,45,66.5,7.5,1.9,13.3,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,6,15,90.0,12.0,0.75,10.5,16.5,68.86,0.0
2018,10,10,6,30,180.0,24.0,0.8,10.7,33.0,187.51,26.99
2018,10,10,6,45,316.5,35.0,0.85,10.9,73.5,327.83,260.61
2018,10,10,7,0,453.0,46.0,0.9,11.1,114.0,463.99,378.9
2018,10,10,7,15,427.5,60.0,0.85,11.35,143.5,477.58,392.94
2018,10,10,7,30,402.0,74.0,0.8,11.6,173.0,482.2,397.98
2018,10,10,7,45,363.0,96.5,0.8,11.85,201.0,487.73,401.99
2018,10,10,8,0,324.0,119.0,0.8,12.1,229.0,465.34,383.16
2018,10,10,8,15,362.5,130.5,0.8,12.5,270.5,545.2,442.89
2018,10,10,8,30,401.0,142.0,0.8,12.9,312.0,602.35,483.2
2018,10,10,8,45,525.0,131.5,0.75,13.3,378.5,716.98,563.94
2018,10,10,9,0,649.0,121.0,0.7,13.7,445.0,846.46,649.1
2018,10,10,9,15,685.5,121.0,0.75,14.2,487.5,887.22,672.55
2018,10,10,9,30,722.0,121.0,0.8,14.7,530.0,925.02,695.09
2018,10,10,9,45,734.5,124.5,0.8,15.25,561.0,939.28,700.93
2018,10,10,10,0,747.0,128.0,0.8,15.8,592.0,949.99,704.9
2018,10,10,10,15,705.0,151.5,0.75,16.15,604.0,925.28,685.6
2018,10,10,10,30,663.0,175.0,0.7,16.5,616.0,896.2,664.17
2018,10,10,10,45,802.0,127.5,0.65,16.9,675.5,957.14,701.17
2018,10,10,11,0,941.0,80.0,0.6,17.3,735.0,1004.2,727.12
2018,10,10,11,15,943.5,80.5,0.65,17.55,746.0,981.09,711.78
2018,10,10,11,30,946.0,81.0,0.7,17.8,757.0,954.13,695.14
2018,10,10,11,45,946.5,81.0,0.7,18.05,759.5,921.11,673.62
2018,10,10,12,0,947.0,81.0,0.7,18.3,762.0,884.6,649.9
2018,10,10,12,15,944.0,81.0,0.8,18.4,755.5,841.97,624.19
2018,10,10,12,30,941.0,81.0,0.9,18.5,749.0,796.45,596.05
2018,10,10,12,45,936.0,81.0,1.0,18.65,735.0,746.84,563.83
2018,10,10,13,0,931.0,81.0,1.1,18.8,721.0,694.96,527.15
2018,10,10,13,15,923.5,80.5,1.2,18.75,699.0,639.05,486.54
2018,10,10,13,30,916.0,80.0,1.3,18.7,677.0,581.62,443.11
2018,10,10,13,45,906.0,79.0,1.4,18.65,648.0,521.26,395.65
2018,10,10,14,0,896.0,78.0,1.5,18.6,619.0,460.21,345.65
2018,10,10,14,15,882.0,76.5,1.6,18.45,583.5,396.84,292.13
2018,10,10,14,30,868.0,75.0,1.7,18.3,548.0,333.8,237.32
2018,10,10,14,45,848.5,73.5,1.85,18.1,507.0,270.06,181.71
2018,10,10,15,0,829.0,72.0,2.0,17.9,466.0,204.09,126.02
2018,10,10,15,15,803.5,69.5,2.0,17.9,420.5,141.61,79.23
2018,10,10,15,30,778.0,67.0,2.0,17.9,375.0,82.14,48.71
2018,10,10,15,45,738.5,63.5,2.15,17.2,325.5,57.29,44.98
2018,10,10,16,0,699.0,60.0,2.3,16.5,276.0,54.13,42.44
2018,10,10,16,15,638.5,55.5,2.25,15.9,226.0,46.12,35.44
2018,10,10,16,30,578.0,51.0,2.2,15.3,176.0,42.3,32.0
