Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,16,45,483.5,44.0,2.2,14.75,129.5,36.38,26.47
2018,10,10,17,0,389.0,37.0,2.2,14.2,83.0,30.65,20.78
2018,10,10,17,15,245.5,25.0,2.15,13.7,49.0,20.67,8.06
2018,10,10,17,30,102.0,13.0,2.1,13.2,15.0,10.23,0.0
2018,10,10,17,45,51.0,6.5,2.05,12.7,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,11,6,15,47.5,10.0,0.5,10.85,12.5,39.29,0.0
2018,10,11,6,30,95.0,20.0,0.5,11.0,25.0,119.66,0.0
2018,10,11,6,45,223.0,35.5,0.5,11.2,64.0,260.66,205.3
2018,10,11,7,0,351.0,51.0,0.5,11.4,103.0,388.36,317.65
2018,10,11,7,15,393.5,62.0,0.45,11.6,141.0,448.4,367.61
2018,10,11,7,30,436.0,73.0,0.4,11.8,179.0,511.23,416.89
2018,10,11,7,45,526.0,79.5,0.35,12.05,235.5,621.41,498.17
2018,10,11,8,0,616.0,86.0,0.3,12.3,292.0,728.69,572.06
2018,10,11,8,15,654.0,91.0,0.35,12.75,339.0,786.1,608.99
2018,10,11,8,30,692.0,96.0,0.4,13.2,386.0,842.17,644.58
2018,10,11,8,45,719.0,99.5,0.4,13.65,429.5,883.57,668.46
2018,10,11,9,0,746.0,103.0,0.4,14.1,473.0,922.43,690.35
2018,10,11,9,15,771.5,103.5,0.45,14.6,512.5,945.74,702.82
2018,10,11,9,30,797.0,104.0,0.5,15.1,552.0,973.75,718.56
2018,10,11,9,45,749.5,121.5,0.5,15.55,562.0,951.06,700.78
2018,10,11,10,0,702.0,139.0,0.5,16.0,572.0,917.38,676.95
2018,10,11,10,15,434.5,193.0,0.5,16.35,464.5,686.67,519.51
2018,10,11,10,30,167.0,247.0,0.5,16.7,357.0,420.75,325.26
2018,10,11,10,45,92.5,243.0,0.5,17.05,304.0,336.7,261.95
2018,10,11,11,0,18.0,239.0,0.5,17.4,251.0,215.85,167.2
2018,10,11,11,15,79.5,278.5,0.55,17.7,334.5,328.82,256.02
2018,10,11,11,30,141.0,318.0,0.6,18.0,418.0,439.39,337.96
2018,10,11,11,45,298.5,283.5,0.6,18.3,496.5,550.84,420.37
2018,10,11,12,0,456.0,249.0,0.6,18.6,575.0,649.92,490.45
2018,10,11,12,15,391.5,267.5,0.6,18.75,546.0,590.78,445.97
2018,10,11,12,30,327.0,286.0,0.6,18.9,517.0,520.39,395.13
2018,10,11,12,45,265.5,296.5,0.65,19.05,481.5,465.18,354.77
2018,10,11,13,0,204.0,307.0,0.7,19.2,446.0,402.72,308.46
2018,10,11,13,15,420.5,237.5,0.8,19.25,513.0,477.22,365.51
2018,10,11,13,30,637.0,168.0,0.9,19.3,580.0,511.47,389.39
2018,10,11,13,45,748.5,130.0,0.95,19.35,593.5,490.59,370.65
2018,10,11,14,0,860.0,92.0,1.0,19.4,607.0,456.9,340.51
2018,10,11,14,15,847.0,89.5,1.1,19.3,572.0,393.88,288.07
2018,10,11,14,30,834.0,87.0,1.2,19.2,537.0,331.23,234.49
2018,10,11,14,45,815.0,84.0,1.25,19.1,496.0,267.4,179.5
2018,10,11,15,0,796.0,81.0,1.3,19.0,455.0,205.27,127.48
2018,10,11,15,15,769.5,77.5,1.3,19.0,410.0,143.91,82.05
2018,10,11,15,30,743.0,74.0,1.3,19.0,365.0,85.78,52.29
2018,10,11,15,45,702.0,70.0,1.45,18.45,316.0,57.11,44.6
2018,10,11,16,0,661.0,66.0,1.6,17.9,267.0,53.95,42.04
2018,10,11,16,15,599.5,60.5,1.65,17.3,217.5,49.49,38.2
2018,10,11,16,30,538.0,55.0,1.7,16.7,168.0,45.11,34.26
2018,10,11,16,45,442.5,46.5,1.75,16.05,122.5,38.17,27.84
2018,10,11,17,0,347.0,38.0,1.8,15.4,77.0,31.38,21.15
2018,10,11,17,15,209.5,24.5,1.85,14.85,44.5,20.22,6.06
2018,10,11,17,30,72.0,11.0,1.9,14.3,12.0,8.65,0.0
2018,10,11,17,45,36.0,5.5,1.95,13.75,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,12,6,15,86.0,9.5,1.15,10.75,13.5,64.49,0.0
2018,10,12,6,30,172.0,19.0,1.1,11.2,27.0,171.05,0.0
2018,10,12,6,45,309.0,30.5,1.1,11.7,66.5,319.68,250.39
2018,10,12,7,0,446.0,42.0,1.1,12.2,106.0,455.32,370.68
2018,10,12,7,15,525.0,49.0,1.1,12.75,153.5,547.75,446.01
2018,10,12,7,30,604.0,56.0,1.1,13.3,201.0,643.99,519.64
2018,10,12,7,45,653.5,61.0,1.05,13.85,250.0,713.8,569.06
2018,10,12,8,0,703.0,66.0,1.0,14.4,299.0,777.56,611.51
2018,10,12,8,15,737.0,69.5,1.0,15.2,346.5,831.37,645.12
2018,10,12,8,30,771.0,73.0,1.0,16.0,394.0,883.42,676.28
2018,10,12,8,45,795.0,75.5,1.0,16.85,437.5,922.0,697.31
2018,10,12,9,0,819.0,78.0,1.0,17.7,481.0,957.72,716.1
2018,10,12,9,15,841.5,78.5,1.0,18.4,521.0,986.09,730.19
2018,10,12,9,30,864.0,79.0,1.0,19.1,561.0,998.38,733.95
2018,10,12,9,45,884.0,77.5,0.95,19.8,595.5,1014.45,739.41
2018,10,12,10,0,904.0,76.0,0.9,20.5,630.0,1026.71,742.43
2018,10,12,10,15,912.0,77.5,0.9,21.0,656.5,1026.51,739.47
2018,10,12,10,30,920.0,79.0,0.9,21.5,683.0,1022.22,734.34
2018,10,12,10,45,925.5,79.5,0.9,22.05,701.5,1010.13,724.48
2018,10,12,11,0,931.0,80.0,0.9,22.6,720.0,994.0,712.42
2018,10,12,11,15,934.5,80.5,0.95,22.85,731.0,971.99,698.68
2018,10,12,11,30,938.0,81.0,1.0,23.1,742.0,946.11,682.59
2018,10,12,11,45,939.0,81.5,1.1,23.3,745.5,914.26,663.66
2018,10,12,12,0,940.0,82.0,1.2,23.5,749.0,878.91,642.24
2018,10,12,12,15,939.0,81.5,1.3,23.55,743.5,837.55,616.92
2018,10,12,12,30,938.0,81.0,1.4,23.6,738.0,793.18,589.16
2018,10,12,12,45,934.0,81.0,1.5,23.6,724.5,744.39,557.37
2018,10,12,13,0,930.0,81.0,1.6,23.6,711.0,693.24,521.22
2018,10,12,13,15,923.5,80.0,1.7,23.5,689.5,637.5,480.66
2018,10,12,13,30,917.0,79.0,1.8,23.4,668.0,580.17,437.35
2018,10,12,13,45,908.0,78.0,1.85,23.3,639.5,520.27,390.18
2018,10,12,14,0,899.0,77.0,1.9,23.2,611.0,459.58,340.61
2018,10,12,14,15,886.0,75.0,2.0,23.0,575.5,396.01,287.42
2018,10,12,14,30,873.0,73.0,2.1,22.8,540.0,332.68,232.93
2018,10,12,14,45,855.5,71.0,2.15,22.6,499.5,268.79,177.67
2018,10,12,15,0,838.0,69.0,2.2,22.4,459.0,202.49,122.34
2018,10,12,15,15,812.5,66.0,2.2,22.4,413.0,139.18,75.71
2018,10,12,15,30,787.0,63.0,2.2,22.4,367.0,78.89,45.35
2018,10,12,15,45,751.0,59.5,2.25,21.7,318.5,54.4,41.68
2018,10,12,16,0,715.0,56.0,2.3,21.0,270.0,51.18,39.08
2018,10,12,16,15,660.5,51.0,2.2,20.25,220.5,46.55,35.14
2018,10,12,16,30,606.0,46.0,2.1,19.5,171.0,41.97,31.08
2018,10,12,16,45,514.0,39.0,2.0,18.7,124.5,32.65,22.68
2018,10,12,17,0,422.0,32.0,1.9,17.9,78.0,26.74,16.86
2018,10,12,17,15,260.5,21.0,1.9,17.2,44.5,17.4,2.33
2018,10,12,17,30,99.0,10.0,1.9,16.5,11.0,7.87,0.0
2018,10,12,17,45,49.5,5.0,1.85,15.8,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,6,15,112.5,9.0,1.05,11.65,14.0,7.08,0.0
2018,10,13,6,30,225.0,18.0,1.0,12.1,28.0,173.48,0.0
2018,10,13,6,45,376.0,27.0,1.0,12.5,69.0,367.37,282.61
2018,10,13,7,0,527.0,36.0,1.0,12.9,110.0,503.38,404.86
2018,10,13,7,15,604.5,41.0,1.0,13.45,159.0,596.5,479.94
2018,10,13,7,30,682.0,46.0,1.0,14.0,208.0,692.2,551.96
2018,10,13,7,45,730.0,50.0,1.0,14.6,258.5,762.24,601.02
2018,10,13,8,0,778.0,54.0,1.0,15.2,309.0,832.24,647.45
2018,10,13,8,15,809.5,56.5,1.05,15.8,357.5,883.63,679.76
2018,10,13,8,30,841.0,59.0,1.1,16.4,406.0,921.72,702.26
2018,10,13,8,45,863.5,61.0,1.15,17.0,450.5,958.8,723.68
2018,10,13,9,0,886.0,63.0,1.2,17.6,495.0,992.98,742.82
2018,10,13,9,15,902.0,65.0,1.25,18.1,535.0,1017.27,755.64
2018,10,13,9,30,918.0,67.0,1.3,18.6,575.0,1037.86,766.2
2018,10,13,9,45,929.5,68.0,1.35,19.15,608.5,1048.62,770.43
2018,10,13,10,0,941.0,69.0,1.4,19.7,642.0,1055.31,772.34
2018,10,13,10,15,949.5,70.0,1.45,20.0,669.0,1054.78,770.62
2018,10,13,10,30,958.0,71.0,1.5,20.3,696.0,1050.0,766.48
2018,10,13,10,45,963.0,72.0,1.55,20.6,715.0,1037.49,757.64
2018,10,13,11,0,968.0,73.0,1.6,20.9,734.0,1020.8,746.36
2018,10,13,11,15,971.5,73.0,1.65,21.05,745.0,997.38,731.32
2018,10,13,11,30,975.0,73.0,1.7,21.2,756.0,969.97,713.79
2018,10,13,11,45,975.5,73.5,1.75,21.35,759.0,936.62,692.38
2018,10,13,12,0,976.0,74.0,1.8,21.5,762.0,899.67,668.53
2018,10,13,12,15,975.0,73.5,1.85,21.45,756.0,857.0,641.18
2018,10,13,12,30,974.0,73.0,1.9,21.4,750.0,811.21,611.43
2018,10,13,12,45,970.0,72.5,1.95,21.4,736.0,760.39,577.4
2018,10,13,13,0,966.0,72.0,2.0,21.4,722.0,707.14,538.61
2018,10,13,13,15,960.0,71.5,2.0,21.3,700.5,650.48,496.01
2018,10,13,13,30,954.0,71.0,2.0,21.2,679.0,592.08,450.71
2018,10,13,13,45,946.0,69.5,2.05,21.05,650.0,530.28,401.55
2018,10,13,14,0,938.0,68.0,2.1,20.9,621.0,467.51,349.74
2018,10,13,14,15,926.0,67.0,2.1,20.7,585.5,403.04,294.78
2018,10,13,14,30,914.0,66.0,2.1,20.5,550.0,338.6,238.43
2018,10,13,14,45,896.5,64.0,2.1,20.3,508.5,272.31,180.49
2018,10,13,15,0,879.0,62.0,2.1,20.1,467.0,207.32,125.57
2018,10,13,15,15,854.5,60.0,2.1,20.1,420.5,143.12,78.02
2018,10,13,15,30,830.0,58.0,2.1,20.1,374.0,81.58,47.41
2018,10,13,15,45,794.5,54.5,2.1,19.35,324.0,51.17,39.29
2018,10,13,16,0,759.0,51.0,2.1,18.6,274.0,47.75,36.49
2018,10,13,16,15,704.0,47.0,1.95,17.8,223.5,43.73,33.04
2018,10,13,16,30,649.0,43.0,1.8,17.0,173.0,39.81,29.49
2018,10,13,16,45,553.5,36.5,1.7,16.25,125.0,33.56,23.68
2018,10,13,17,0,458.0,30.0,1.6,15.5,77.0,27.5,17.53
2018,10,13,17,15,284.5,20.0,1.55,14.8,44.0,16.65,0.0
2018,10,13,17,30,111.0,10.0,1.5,14.1,11.0,7.87,0.0
2018,10,13,17,45,55.5,5.0,1.45,13.4,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,6,15,110.5,9.0,1.25,10.05,13.5,0.0,0.0
2018,10,14,6,30,221.0,18.0,1.2,10.5,27.0,170.86,0.0
2018,10,14,6,45,372.5,27.0,1.15,10.95,67.5,365.38,279.62
2018,10,14,7,0,524.0,36.0,1.1,11.4,108.0,501.13,405.27
2018,10,14,7,15,602.0,41.5,1.05,11.8,157.0,595.38,482.09
2018,10,14,7,30,680.0,47.0,1.0,12.2,206.0,692.21,555.48
2018,10,14,7,45,727.5,51.0,0.95,12.65,256.0,761.82,604.35
2018,10,14,8,0,775.0,55.0,0.9,13.1,306.0,831.28,650.32
2018,10,14,8,15,806.5,58.5,0.85,13.55,355.0,883.99,682.38
2018,10,14,8,30,838.0,62.0,0.8,14.0,404.0,923.43,704.3
2018,10,14,8,45,860.5,64.5,0.75,14.45,449.0,960.99,724.37
2018,10,14,9,0,883.0,67.0,0.7,14.9,494.0,995.64,741.97
2018,10,14,9,15,898.5,68.5,0.7,15.35,533.5,1018.51,752.86
2018,10,14,9,30,914.0,70.0,0.7,15.8,573.0,1037.74,761.6
2018,10,14,9,45,925.0,72.0,0.7,16.3,606.5,1049.14,765.37
2018,10,14,10,0,936.0,74.0,0.7,16.8,640.0,1056.46,766.85
2018,10,14,10,15,944.5,75.0,0.7,17.3,667.0,1055.78,763.59
2018,10,14,10,30,953.0,76.0,0.7,17.8,694.0,1050.89,758.05
2018,10,14,10,45,959.5,76.5,0.7,18.3,713.5,1039.16,748.54
2018,10,14,11,0,966.0,77.0,0.7,18.8,733.0,1023.23,736.73
2018,10,14,11,15,970.0,77.5,0.75,19.2,744.5,1000.77,722.48
2018,10,14,11,30,974.0,78.0,0.8,19.6,756.0,974.29,705.82
2018,10,14,11,45,975.5,78.0,0.8,20.0,759.0,941.14,683.96
2018,10,14,12,0,977.0,78.0,0.8,20.4,762.0,904.34,659.85
2018,10,14,12,15,977.0,77.5,0.85,20.65,757.0,862.31,633.55
2018,10,14,12,30,977.0,77.0,0.9,20.9,752.0,817.08,604.86
2018,10,14,12,45,974.5,77.0,0.95,21.2,739.0,767.59,572.38
2018,10,14,13,0,972.0,77.0,1.0,21.5,726.0,715.48,535.25
2018,10,14,13,15,967.0,75.5,1.05,21.55,704.0,658.03,493.65
2018,10,14,13,30,962.0,74.0,1.1,21.6,682.0,598.74,449.14
2018,10,14,13,45,954.0,72.5,1.15,21.7,653.0,536.43,400.54
2018,10,14,14,0,946.0,71.0,1.2,21.8,624.0,473.13,349.24
2018,10,14,14,15,934.5,69.5,1.25,21.7,588.5,407.86,294.82
2018,10,14,14,30,923.0,68.0,1.3,21.6,553.0,342.56,238.77
2018,10,14,14,45,907.5,66.0,1.35,21.55,511.5,276.14,181.41
2018,10,14,15,0,892.0,64.0,1.4,21.5,470.0,210.75,126.7
2018,10,14,15,15,867.0,61.5,1.4,21.5,423.0,145.23,78.71
2018,10,14,15,30,842.0,59.0,1.4,21.5,376.0,82.44,47.74
2018,10,14,15,45,807.0,55.5,1.4,20.85,325.5,52.1,39.84
2018,10,14,16,0,772.0,52.0,1.4,20.2,275.0,48.69,37.06
2018,10,14,16,15,716.0,47.5,1.4,19.15,223.5,44.26,33.29
2018,10,14,16,30,660.0,43.0,1.4,18.1,172.0,39.9,29.41
2018,10,14,16,45,563.0,36.5,1.45,17.05,124.0,33.63,23.61
2018,10,14,17,0,466.0,30.0,1.5,16.0,76.0,27.58,17.33
2018,10,14,17,15,287.5,20.0,1.55,15.4,43.0,16.72,0.0
2018,10,14,17,30,109.0,10.0,1.6,14.8,10.0,7.87,0.0
2018,10,14,17,45,54.5,5.0,1.6,14.15,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,15,6,15,117.0,8.5,1.55,9.6,13.0,0.0,0.0
2018,10,15,6,30,234.0,17.0,1.6,10.3,26.0,179.5,0.0
2018,10,15,6,45,391.5,25.5,1.65,11.0,67.0,377.4,285.02
2018,10,15,7,0,549.0,34.0,1.7,11.7,108.0,519.77,421.09
2018,10,15,7,15,627.5,39.5,1.7,12.35,157.5,614.86,499.82
2018,10,15,7,30,706.0,45.0,1.7,13.0,207.0,712.8,575.23
2018,10,15,7,45,754.5,48.5,1.75,13.65,258.5,783.26,626.37
2018,10,15,8,0,803.0,52.0,1.8,14.3,310.0,853.56,674.76
2018,10,15,8,15,834.5,55.0,1.7,15.05,359.0,895.26,698.91
2018,10,15,8,30,866.0,58.0,1.6,15.8,408.0,945.34,727.77
2018,10,15,8,45,887.5,59.5,1.5,16.6,453.0,980.97,745.41
2018,10,15,9,0,909.0,61.0,1.4,17.4,498.0,1013.6,760.55
2018,10,15,9,15,924.0,63.0,1.35,18.05,538.0,1036.95,770.52
2018,10,15,9,30,939.0,65.0,1.3,18.7,578.0,1056.51,778.05
2018,10,15,9,45,949.5,66.5,1.25,19.3,611.5,1066.8,779.87
2018,10,15,10,0,960.0,68.0,1.2,19.9,645.0,1072.93,779.3
2018,10,15,10,15,967.5,69.0,1.15,20.3,671.5,1071.12,774.57
2018,10,15,10,30,975.0,70.0,1.1,20.7,698.0,1065.01,767.48
2018,10,15,10,45,979.5,71.0,1.1,21.15,716.5,1051.65,757.04
2018,10,15,11,0,984.0,72.0,1.1,21.6,735.0,1034.05,744.27
2018,10,15,11,15,986.5,72.5,1.1,21.75,746.0,1009.82,728.4
2018,10,15,11,30,989.0,73.0,1.1,21.9,757.0,981.58,710.18
2018,10,15,11,45,989.5,73.0,1.1,22.05,759.5,947.15,688.1
2018,10,15,12,0,990.0,73.0,1.1,22.2,762.0,909.1,663.72
2018,10,15,12,15,988.5,73.0,1.15,22.2,756.0,865.99,637.06
2018,10,15,12,30,987.0,73.0,1.2,22.2,750.0,819.76,608.01
2018,10,15,12,45,983.5,72.5,1.3,22.25,736.0,768.67,575.38
2018,10,15,13,0,980.0,72.0,1.4,22.3,722.0,715.07,537.77
2018,10,15,13,15,973.5,71.0,1.45,22.2,699.5,656.9,495.36
2018,10,15,13,30,967.0,70.0,1.5,22.1,677.0,597.04,450.11
2018,10,15,13,45,957.0,69.0,1.55,22.05,647.0,534.05,400.67
2018,10,15,14,0,947.0,68.0,1.6,22.0,617.0,470.3,348.71
2018,10,15,14,15,934.0,66.5,1.6,21.8,580.5,404.52,293.4
2018,10,15,14,30,921.0,65.0,1.6,21.6,544.0,338.92,236.75
2018,10,15,14,45,903.5,63.0,1.65,21.4,502.0,272.28,179.08
2018,10,15,15,0,886.0,61.0,1.7,21.2,460.0,206.93,124.32
2018,10,15,15,15,861.0,59.0,1.7,21.2,413.5,142.33,76.86
2018,10,15,15,30,836.0,57.0,1.7,21.2,367.0,80.44,46.41
2018,10,15,15,45,799.0,53.5,1.65,20.55,317.0,50.42,38.44
2018,10,15,16,0,762.0,50.0,1.6,19.9,267.0,46.95,35.59
2018,10,15,16,15,704.0,46.0,1.55,19.0,216.0,42.88,32.1
2018,10,15,16,30,646.0,42.0,1.5,18.1,165.0,38.93,28.52
2018,10,15,16,45,545.5,35.5,1.4,17.15,118.0,32.66,22.69
2018,10,15,17,0,445.0,29.0,1.3,16.2,71.0,26.61,16.25
2018,10,15,17,15,260.5,18.0,1.3,15.6,39.0,14.98,0.0
2018,10,15,17,30,76.0,7.0,1.3,15.0,7.0,5.51,0.0
2018,10,15,17,45,38.0,3.5,1.3,14.35,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,16,6,15,117.0,8.5,0.6,11.25,12.5,0.0,0.0
2018,10,16,6,30,234.0,17.0,0.6,11.5,25.0,179.69,0.0
2018,10,16,6,45,393.5,25.5,0.55,11.7,65.5,377.25,275.52
2018,10,16,7,0,553.0,34.0,0.5,11.9,106.0,523.07,414.93
2018,10,16,7,15,632.0,39.5,0.5,12.4,156.0,618.99,491.78
2018,10,16,7,30,711.0,45.0,0.5,12.9,206.0,717.57,565.0
2018,10,16,7,45,759.0,48.5,0.5,13.4,257.0,787.73,613.46
2018,10,16,8,0,807.0,52.0,0.5,13.9,308.0,857.64,659.08
2018,10,16,8,15,837.5,55.0,0.5,14.7,357.0,898.44,682.19
2018,10,16,8,30,868.0,58.0,0.5,15.5,406.0,947.51,710.06
2018,10,16,8,45,889.0,60.0,0.55,16.3,450.5,983.3,729.43
2018,10,16,9,0,910.0,62.0,0.6,17.1,495.0,1016.05,746.69
2018,10,16,9,15,925.0,63.5,0.65,17.75,534.5,1038.6,757.76
2018,10,16,9,30,940.0,65.0,0.7,18.4,574.0,1057.4,766.65
2018,10,16,9,45,950.5,66.0,0.75,19.05,607.0,1066.95,769.93
2018,10,16,10,0,961.0,67.0,0.8,19.7,640.0,1072.38,770.95
2018,10,16,10,15,968.0,68.0,0.85,20.1,666.0,1070.01,768.12
2018,10,16,10,30,975.0,69.0,0.9,20.5,692.0,1063.38,762.96
2018,10,16,10,45,979.5,70.0,0.95,20.85,711.0,1049.99,753.98
2018,10,16,11,0,984.0,71.0,1.0,21.2,730.0,1032.38,742.59
2018,10,16,11,15,986.5,71.0,1.05,21.4,740.5,1007.55,727.23
2018,10,16,11,30,989.0,71.0,1.1,21.6,751.0,978.74,709.44
2018,10,16,11,45,988.5,71.0,1.2,21.8,752.5,943.46,688.32
2018,10,16,12,0,988.0,71.0,1.3,22.0,754.0,904.65,664.65
2018,10,16,12,15,986.0,71.5,1.35,22.1,748.0,861.81,637.57
2018,10,16,12,30,984.0,72.0,1.4,22.2,742.0,815.88,608.12
2018,10,16,12,45,980.0,71.0,1.45,22.25,727.5,764.09,574.1
2018,10,16,13,0,976.0,70.0,1.5,22.3,713.0,709.87,535.32
2018,10,16,13,15,969.5,69.5,1.5,22.25,691.0,652.47,492.76
2018,10,16,13,30,963.0,69.0,1.5,22.2,669.0,593.37,447.51
2018,10,16,13,45,954.0,68.0,1.55,22.15,639.5,531.14,398.57
2018,10,16,14,0,945.0,67.0,1.6,22.1,610.0,468.04,347.05
2018,10,16,14,15,931.5,66.0,1.65,21.95,574.0,402.71,292.14
2018,10,16,14,30,918.0,65.0,1.7,21.8,538.0,337.6,235.87
2018,10,16,14,45,899.5,63.0,1.7,21.6,495.5,270.95,178.16
2018,10,16,15,0,881.0,61.0,1.7,21.4,453.0,205.73,123.54
2018,10,16,15,15,855.5,58.5,1.7,21.4,406.5,141.05,76.05
2018,10,16,15,30,830.0,56.0,1.7,21.4,360.0,79.19,45.57
2018,10,16,15,45,792.5,53.0,1.75,20.7,310.5,49.91,37.99
2018,10,16,16,0,755.0,50.0,1.8,20.0,261.0,46.84,35.48
2018,10,16,16,15,696.0,45.5,1.75,19.05,210.5,42.38,31.63
2018,10,16,16,30,637.0,41.0,1.7,18.1,160.0,38.0,27.67
2018,10,16,16,45,534.5,34.0,1.65,17.1,113.0,31.28,21.44
2018,10,16,17,0,432.0,27.0,1.6,16.1,66.0,24.76,14.4
2018,10,16,17,15,252.0,17.0,1.65,15.5,36.0,13.38,0.0
2018,10,16,17,30,72.0,7.0,1.7,14.9,6.0,0.0,0.0
2018,10,16,17,45,36.0,3.5,1.75,14.25,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,17,6,15,84.5,8.0,0.8,9.4,10.5,0.0,0.0
2018,10,17,6,30,169.0,16.0,0.8,9.6,21.0,132.84,0.0
2018,10,17,6,45,332.0,25.5,0.75,9.85,59.5,328.89,237.87
2018,10,17,7,0,495.0,35.0,0.7,10.1,98.0,488.84,393.2
2018,10,17,7,15,578.0,41.0,0.7,10.6,146.0,575.55,464.99
2018,10,17,7,30,661.0,47.0,0.7,11.1,194.0,676.63,542.31
2018,10,17,7,45,711.5,51.0,0.7,11.55,244.0,748.37,593.61
2018,10,17,8,0,762.0,55.0,0.7,12.0,294.0,820.06,642.13
2018,10,17,8,15,795.0,58.0,0.65,12.7,342.0,873.02,673.81
2018,10,17,8,30,828.0,61.0,0.6,13.4,390.0,924.1,702.89
2018,10,17,8,45,851.5,64.0,0.6,14.1,435.0,951.69,716.51
2018,10,17,9,0,875.0,67.0,0.6,14.8,480.0,987.7,735.62
2018,10,17,9,15,892.5,68.5,0.6,15.45,519.5,1012.3,747.07
2018,10,17,9,30,910.0,70.0,0.6,16.1,559.0,1033.33,756.34
2018,10,17,9,45,923.0,70.5,0.65,16.75,592.5,1044.6,760.79
2018,10,17,10,0,936.0,71.0,0.7,17.4,626.0,1051.87,763.05
2018,10,17,10,15,943.5,72.5,0.7,17.9,652.0,1050.72,759.5
2018,10,17,10,30,951.0,74.0,0.7,18.4,678.0,1045.37,753.69
2018,10,17,10,45,956.5,74.5,0.7,18.95,696.5,1032.6,743.41
2018,10,17,11,0,962.0,75.0,0.7,19.5,715.0,1015.7,730.88
2018,10,17,11,15,964.5,75.5,0.75,19.7,725.5,991.89,716.32
2018,10,17,11,30,967.0,76.0,0.8,19.9,736.0,964.19,699.41
2018,10,17,11,45,967.5,76.5,0.85,20.15,738.5,930.94,678.8
2018,10,17,12,0,968.0,77.0,0.9,20.4,741.0,894.14,655.83
2018,10,17,12,15,966.0,77.0,0.95,20.5,735.0,851.43,629.15
2018,10,17,12,30,964.0,77.0,1.0,20.6,729.0,805.71,600.17
2018,10,17,12,45,960.0,76.5,1.1,20.65,715.0,755.28,567.75
2018,10,17,13,0,956.0,76.0,1.2,20.7,701.0,702.46,530.67
2018,10,17,13,15,949.5,75.0,1.25,20.65,679.0,645.5,488.95
2018,10,17,13,30,943.0,74.0,1.3,20.6,657.0,586.91,444.45
2018,10,17,13,45,933.0,73.0,1.35,20.5,627.5,525.25,396.0
2018,10,17,14,0,923.0,72.0,1.4,20.4,598.0,462.89,345.06
2018,10,17,14,15,908.5,70.5,1.45,20.2,561.5,398.0,290.52
2018,10,17,14,30,894.0,69.0,1.5,20.0,525.0,333.51,234.75
2018,10,17,14,45,875.0,67.0,1.55,19.8,483.5,268.19,178.04
2018,10,17,15,0,856.0,65.0,1.6,19.6,442.0,204.38,124.4
2018,10,17,15,15,829.5,62.0,1.6,19.6,395.5,136.6,74.05
2018,10,17,15,30,803.0,59.0,1.6,19.6,349.0,75.47,43.38
2018,10,17,15,45,763.5,55.5,1.65,18.85,300.0,51.44,39.64
2018,10,17,16,0,724.0,52.0,1.7,18.1,251.0,48.07,36.85
2018,10,17,16,15,661.0,47.0,1.65,17.2,201.0,43.27,32.66
2018,10,17,16,30,598.0,42.0,1.6,16.3,151.0,38.56,28.35
2018,10,17,16,45,490.5,35.0,1.55,15.35,105.5,29.39,19.9
2018,10,17,17,0,383.0,28.0,1.5,14.4,60.0,23.45,13.06
2018,10,17,17,15,219.5,17.0,1.5,13.8,32.5,13.38,0.0
2018,10,17,17,30,56.0,6.0,1.5,13.2,5.0,0.0,0.0
2018,10,17,17,45,28.0,3.0,1.5,12.55,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,18,6,15,81.5,7.0,1.05,9.35,9.5,0.0,0.0
2018,10,18,6,30,163.0,14.0,1.0,9.6,19.0,127.12,0.0
2018,10,18,6,45,324.5,24.5,0.95,9.9,57.0,320.45,224.9
2018,10,18,7,0,486.0,35.0,0.9,10.2,95.0,482.11,388.36
2018,10,18,7,15,563.0,41.0,0.9,10.65,141.5,563.1,456.98
2018,10,18,7,30,640.0,47.0,0.9,11.1,188.0,658.48,531.29
2018,10,18,7,45,698.5,50.5,0.85,11.5,238.5,736.17,587.32
2018,10,18,8,0,757.0,54.0,0.8,11.9,289.0,814.22,640.21
2018,10,18,8,15,791.0,57.5,0.8,12.6,337.5,868.64,674.11
2018,10,18,8,30,825.0,61.0,0.8,13.3,386.0,921.26,705.63
2018,10,18,8,45,848.5,63.5,0.8,14.0,430.0,948.04,718.92
2018,10,18,9,0,872.0,66.0,0.8,14.7,474.0,983.25,737.79
2018,10,18,9,15,888.5,67.5,0.8,15.4,513.0,1006.76,748.6
2018,10,18,9,30,905.0,69.0,0.8,16.1,552.0,1026.7,757.23
2018,10,18,9,45,916.5,70.5,0.75,16.8,585.0,1037.72,759.09
2018,10,18,10,0,928.0,72.0,0.7,17.5,618.0,1044.73,758.66
2018,10,18,10,15,936.0,73.5,0.7,18.1,644.0,1044.08,755.15
2018,10,18,10,30,944.0,75.0,0.7,18.7,670.0,1039.25,749.38
2018,10,18,10,45,949.5,75.5,0.65,19.3,688.5,1026.54,737.81
2018,10,18,11,0,955.0,76.0,0.6,19.9,707.0,1009.73,724.06
2018,10,18,11,15,958.0,77.0,0.6,20.3,718.0,987.11,708.68
2018,10,18,11,30,961.0,78.0,0.6,20.7,729.0,960.56,691.05
2018,10,18,11,45,962.0,77.5,0.6,21.1,731.0,926.76,668.98
2018,10,18,12,0,963.0,77.0,0.6,21.5,733.0,889.45,644.76
2018,10,18,12,15,961.0,77.0,0.65,21.7,727.0,846.94,618.54
2018,10,18,12,30,959.0,77.0,0.7,21.9,721.0,801.44,590.07
2018,10,18,12,45,954.5,77.0,0.75,22.1,707.0,751.42,557.58
2018,10,18,13,0,950.0,77.0,0.8,22.3,693.0,699.06,520.78
2018,10,18,13,15,943.5,76.0,0.85,22.3,671.0,642.41,480.1
2018,10,18,13,30,937.0,75.0,0.9,22.3,649.0,584.15,436.68
2018,10,18,13,45,927.0,73.5,0.95,22.3,619.5,522.38,388.94
2018,10,18,14,0,917.0,72.0,1.0,22.3,590.0,459.93,338.73
2018,10,18,14,15,903.5,70.5,1.05,22.15,554.5,395.81,285.58
2018,10,18,14,30,890.0,69.0,1.1,22.0,519.0,331.96,231.07
2018,10,18,14,45,870.5,67.0,1.15,21.8,477.5,266.83,175.31
2018,10,18,15,0,851.0,65.0,1.2,21.6,436.0,203.26,122.54
2018,10,18,15,15,824.0,62.0,1.2,21.6,389.5,135.87,73.05
2018,10,18,15,30,797.0,59.0,1.2,21.6,343.0,75.13,42.89
2018,10,18,15,45,756.0,55.5,1.35,20.8,294.0,51.33,39.22
2018,10,18,16,0,715.0,52.0,1.5,20.0,245.0,47.96,36.45
2018,10,18,16,15,650.5,47.0,1.6,18.95,195.5,43.18,32.31
2018,10,18,16,30,586.0,42.0,1.7,17.9,146.0,38.49,28.04
2018,10,18,16,45,476.0,35.0,1.8,16.85,101.5,29.33,19.63
2018,10,18,17,0,366.0,28.0,1.9,15.8,57.0,23.45,12.41
2018,10,18,17,15,198.0,16.0,1.85,15.2,30.0,12.59,0.0
2018,10,18,17,30,30.0,4.0,1.8,14.6,3.0,0.0,0.0
2018,10,18,17,45,15.0,2.0,1.75,14.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,19,6,15,71.5,7.0,1.25,11.0,9.0,0.0,0.0
2018,10,19,6,30,143.0,14.0,1.2,11.4,18.0,112.97,0.0
2018,10,19,6,45,297.5,24.5,1.15,11.85,54.0,298.01,199.53
2018,10,19,7,0,452.0,35.0,1.1,12.3,90.0,455.28,365.24
2018,10,19,7,15,538.0,42.0,1.1,12.9,137.0,552.89,446.91
2018,10,19,7,30,624.0,49.0,1.1,13.5,184.0,646.86,519.99
2018,10,19,7,45,676.5,54.0,1.15,14.15,233.0,720.85,574.37
2018,10,19,8,0,729.0,59.0,1.2,14.8,282.0,794.88,625.89
2018,10,19,8,15,764.0,62.5,1.15,15.45,329.5,849.73,660.18
2018,10,19,8,30,799.0,66.0,1.1,16.1,377.0,902.79,691.81
2018,10,19,8,45,823.0,69.0,1.05,16.8,421.0,942.01,712.8
2018,10,19,9,0,847.0,72.0,1.0,17.5,465.0,978.3,731.34
2018,10,19,9,15,865.5,73.5,1.0,18.25,504.0,991.39,735.31
2018,10,19,9,30,884.0,75.0,1.0,19.0,543.0,1013.07,745.16
2018,10,19,9,45,897.5,76.0,1.05,19.8,576.0,1025.28,749.72
2018,10,19,10,0,911.0,77.0,1.1,20.6,609.0,1033.58,752.05
2018,10,19,10,15,919.5,78.0,1.05,21.1,634.5,1032.78,747.73
2018,10,19,10,30,928.0,79.0,1.0,21.6,660.0,1027.9,741.17
2018,10,19,10,45,933.0,80.0,1.0,22.15,678.5,1015.46,731.04
2018,10,19,11,0,938.0,81.0,1.0,22.7,697.0,998.99,718.69
2018,10,19,11,15,941.0,81.5,0.95,23.1,707.5,976.07,701.99
2018,10,19,11,30,944.0,82.0,0.9,23.5,718.0,949.33,683.14
2018,10,19,11,45,944.5,82.0,0.9,23.9,720.0,916.13,661.29
2018,10,19,12,0,945.0,82.0,0.9,24.3,722.0,879.49,637.33
2018,10,19,12,15,942.0,83.0,0.85,24.45,716.0,837.88,609.92
2018,10,19,12,30,939.0,84.0,0.8,24.6,710.0,793.38,580.58
2018,10,19,12,45,933.0,84.0,0.8,24.75,695.5,743.11,547.09
2018,10,19,13,0,927.0,84.0,0.8,24.9,681.0,690.7,509.97
2018,10,19,13,15,920.0,83.0,0.85,24.8,659.0,634.83,470.37
2018,10,19,13,30,913.0,82.0,0.9,24.7,637.0,577.46,428.12
2018,10,19,13,45,903.0,80.5,0.95,24.65,608.0,516.94,381.78
2018,10,19,14,0,893.0,79.0,1.0,24.6,579.0,455.78,333.08
2018,10,19,14,15,878.5,77.0,1.05,24.4,543.5,392.18,280.97
2018,10,19,14,30,864.0,75.0,1.1,24.2,508.0,329.03,227.68
2018,10,19,14,45,843.5,72.5,1.15,24.0,466.5,262.28,171.34
2018,10,19,15,0,823.0,70.0,1.2,23.8,425.0,199.05,119.4
2018,10,19,15,15,794.5,66.5,1.2,23.8,379.0,136.3,73.95
2018,10,19,15,30,766.0,63.0,1.2,23.8,333.0,77.0,44.6
2018,10,19,15,45,723.5,59.0,1.35,22.8,284.5,53.66,40.89
2018,10,19,16,0,681.0,55.0,1.5,21.8,236.0,50.03,37.95
2018,10,19,16,15,615.0,49.0,1.55,20.65,187.0,44.54,33.23
2018,10,19,16,30,549.0,43.0,1.6,19.5,138.0,36.01,25.66
2018,10,19,16,45,437.0,35.0,1.65,18.4,95.0,29.16,19.26
2018,10,19,17,0,325.0,27.0,1.7,17.3,52.0,22.52,10.9
2018,10,19,17,15,174.5,15.0,1.7,16.75,27.0,11.8,0.0
2018,10,19,17,30,24.0,3.0,1.7,16.2,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.75,15.65,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,20,6,15,70.0,7.0,1.15,11.0,8.5,0.0,0.0
2018,10,20,6,30,140.0,14.0,1.1,11.4,17.0,110.92,0.0
2018,10,20,6,45,296.0,24.0,1.05,11.85,52.0,294.46,186.07
2018,10,20,7,0,452.0,34.0,1.0,12.3,87.0,454.49,363.07
2018,10,20,7,15,540.5,40.5,1.05,12.95,134.0,553.31,446.3
2018,10,20,7,30,629.0,47.0,1.1,13.6,181.0,649.13,521.21
2018,10,20,7,45,682.5,52.0,1.15,14.25,230.5,723.94,576.29
2018,10,20,8,0,736.0,57.0,1.2,14.9,280.0,798.93,628.53
2018,10,20,8,15,771.5,60.5,1.1,15.55,327.5,854.3,662.42
2018,10,20,8,30,807.0,64.0,1.0,16.2,375.0,907.91,693.43
2018,10,20,8,45,831.5,66.5,0.95,16.9,419.0,946.98,714.11
2018,10,20,9,0,856.0,69.0,0.9,17.6,463.0,971.12,724.55
2018,10,20,9,15,873.5,70.5,0.85,18.4,501.5,995.3,734.67
2018,10,20,9,30,891.0,72.0,0.8,19.2,540.0,1015.99,742.37
2018,10,20,9,45,904.0,73.0,0.7,19.95,573.0,1027.69,743.36
2018,10,20,10,0,917.0,74.0,0.6,20.7,606.0,1035.47,742.05
2018,10,20,10,15,925.5,75.5,0.6,21.2,632.0,1035.27,739.13
2018,10,20,10,30,934.0,77.0,0.6,21.7,658.0,1030.95,734.01
2018,10,20,10,45,939.5,77.5,0.6,22.2,676.0,1018.3,724.06
2018,10,20,11,0,945.0,78.0,0.6,22.7,694.0,1001.6,711.94
2018,10,20,11,15,948.0,78.5,0.7,22.85,704.5,978.55,699.27
2018,10,20,11,30,951.0,79.0,0.8,23.0,715.0,951.66,684.15
2018,10,20,11,45,952.0,78.5,0.9,23.15,717.0,918.15,664.67
2018,10,20,12,0,953.0,78.0,1.0,23.3,719.0,881.18,642.7
2018,10,20,12,15,951.0,78.0,1.1,23.3,713.0,839.06,617.36
2018,10,20,12,30,949.0,78.0,1.2,23.3,707.0,794.0,589.56
2018,10,20,12,45,945.0,77.5,1.3,23.3,693.0,744.28,557.35
2018,10,20,13,0,941.0,77.0,1.4,23.3,679.0,692.24,520.75
2018,10,20,13,15,934.5,76.0,1.4,23.15,657.0,636.11,479.39
2018,10,20,13,30,928.0,75.0,1.4,23.0,635.0,578.41,435.46
2018,10,20,13,45,919.0,74.0,1.45,22.9,606.5,518.17,388.22
2018,10,20,14,0,910.0,73.0,1.5,22.8,578.0,457.13,338.51
