Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,14,15,896.5,71.0,1.5,22.6,542.5,393.04,284.76
2018,10,20,14,30,883.0,69.0,1.5,22.4,507.0,329.27,229.86
2018,10,20,14,45,864.0,66.5,1.55,22.15,465.5,264.36,174.02
2018,10,20,15,0,845.0,64.0,1.6,21.9,424.0,201.0,121.22
2018,10,20,15,15,816.5,61.0,1.6,21.9,378.0,134.08,72.01
2018,10,20,15,30,788.0,58.0,1.6,21.9,332.0,73.91,42.09
2018,10,20,15,45,747.0,54.5,1.55,21.05,283.5,50.4,38.39
2018,10,20,16,0,706.0,51.0,1.5,20.2,235.0,47.04,35.6
2018,10,20,16,15,641.0,45.5,1.5,19.2,186.0,41.84,31.06
2018,10,20,16,30,576.0,40.0,1.5,18.2,137.0,36.71,26.38
2018,10,20,16,45,462.0,32.5,1.45,17.15,93.5,27.26,17.67
2018,10,20,17,0,348.0,25.0,1.4,16.1,50.0,20.93,8.94
2018,10,20,17,15,187.0,14.0,1.4,15.5,26.0,11.02,0.0
2018,10,20,17,30,26.0,3.0,1.4,14.9,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,1.4,14.3,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,21,6,15,71.0,6.5,1.2,9.4,8.0,0.0,0.0
2018,10,21,6,30,142.0,13.0,1.2,9.6,16.0,111.65,0.0
2018,10,21,6,45,301.5,22.5,1.15,9.8,50.5,295.56,174.24
2018,10,21,7,0,461.0,32.0,1.1,10.0,85.0,459.71,369.31
2018,10,21,7,15,549.5,39.0,1.15,10.4,132.0,549.98,448.06
2018,10,21,7,30,638.0,46.0,1.2,10.8,179.0,655.95,532.35
2018,10,21,7,45,648.5,55.0,1.2,11.2,220.0,696.77,563.13
2018,10,21,8,0,659.0,64.0,1.2,11.6,261.0,743.34,596.39
2018,10,21,8,15,719.0,66.0,1.2,12.15,313.0,811.13,642.58
2018,10,21,8,30,779.0,68.0,1.2,12.7,365.0,885.84,691.33
2018,10,21,8,45,821.0,67.0,1.25,13.3,412.5,937.13,722.92
2018,10,21,9,0,863.0,66.0,1.3,13.9,460.0,973.86,744.26
2018,10,21,9,15,877.5,68.5,1.25,14.4,498.0,996.42,754.56
2018,10,21,9,30,892.0,71.0,1.2,14.9,536.0,1015.4,762.57
2018,10,21,9,45,901.5,73.5,1.2,15.45,568.0,1025.48,765.62
2018,10,21,10,0,911.0,76.0,1.2,16.0,600.0,1031.59,766.37
2018,10,21,10,15,919.5,77.5,1.15,16.45,626.0,1031.35,762.58
2018,10,21,10,30,928.0,79.0,1.1,16.9,652.0,1027.02,756.44
2018,10,21,10,45,933.5,79.5,1.1,17.4,670.0,1014.4,746.13
2018,10,21,11,0,939.0,80.0,1.1,17.9,688.0,997.76,733.56
2018,10,21,11,15,941.5,80.5,1.15,18.25,698.0,974.34,718.17
2018,10,21,11,30,944.0,81.0,1.2,18.6,708.0,947.14,700.44
2018,10,21,11,45,944.5,81.0,1.25,18.95,710.0,913.95,678.8
2018,10,21,12,0,945.0,81.0,1.3,19.3,712.0,877.33,654.85
2018,10,21,12,15,941.0,82.0,1.35,19.6,705.5,834.98,627.02
2018,10,21,12,30,937.0,83.0,1.4,19.9,699.0,789.84,597.05
2018,10,21,12,45,930.5,83.5,1.5,20.2,684.5,739.88,562.94
2018,10,21,13,0,924.0,84.0,1.6,20.5,670.0,687.83,524.91
2018,10,21,13,15,917.0,82.5,1.75,20.45,648.0,631.69,483.65
2018,10,21,13,30,910.0,81.0,1.9,20.4,626.0,574.09,439.54
2018,10,21,13,45,899.5,79.5,2.0,20.35,597.0,513.59,391.21
2018,10,21,14,0,889.0,78.0,2.1,20.3,568.0,452.52,340.57
2018,10,21,14,15,874.5,76.5,2.15,20.05,532.5,389.71,287.02
2018,10,21,14,30,860.0,75.0,2.2,19.8,497.0,325.77,231.26
2018,10,21,14,45,839.5,72.0,2.3,19.6,455.5,260.62,174.42
2018,10,21,15,0,819.0,69.0,2.4,19.4,414.0,197.35,120.99
2018,10,21,15,15,777.0,67.5,2.4,19.4,366.0,135.2,75.41
2018,10,21,15,30,735.0,66.0,2.4,19.4,318.0,78.21,47.08
2018,10,21,15,45,692.0,61.5,2.4,18.45,270.5,55.28,43.09
2018,10,21,16,0,649.0,57.0,2.4,17.5,223.0,47.39,36.31
2018,10,21,16,15,564.0,51.5,2.3,16.7,173.5,42.6,32.04
2018,10,21,16,30,479.0,46.0,2.2,15.9,124.0,38.0,27.72
2018,10,21,16,45,348.5,35.0,2.1,15.15,81.5,28.81,19.05
2018,10,21,17,0,218.0,24.0,2.0,14.4,39.0,19.74,7.08
2018,10,21,17,15,118.0,13.5,1.95,13.85,20.5,10.62,0.0
2018,10,21,17,30,18.0,3.0,1.9,13.3,2.0,0.0,0.0
2018,10,21,17,45,9.0,1.5,1.85,12.75,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,6,15,56.5,5.5,1.45,9.15,6.5,0.0,0.0
2018,10,22,6,30,113.0,11.0,1.5,9.5,13.0,89.43,0.0
2018,10,22,6,45,281.5,22.0,1.55,9.9,48.0,278.01,147.13
2018,10,22,7,0,450.0,33.0,1.6,10.3,83.0,452.36,363.88
2018,10,22,7,15,504.5,39.0,1.65,10.6,121.5,521.75,428.35
2018,10,22,7,30,559.0,45.0,1.7,10.9,160.0,593.39,488.39
2018,10,22,7,45,357.0,69.0,1.7,11.2,149.5,450.0,376.97
2018,10,22,8,0,155.0,93.0,1.7,11.5,139.0,277.68,234.11
2018,10,22,8,15,150.5,116.5,1.65,11.85,167.0,284.05,239.33
2018,10,22,8,30,146.0,140.0,1.6,12.2,195.0,309.13,258.32
2018,10,22,8,45,165.0,158.0,1.6,12.6,227.0,348.66,289.31
2018,10,22,9,0,184.0,176.0,1.6,13.0,259.0,387.78,319.22
2018,10,22,9,15,230.0,186.0,1.6,13.4,299.0,467.53,380.58
2018,10,22,9,30,276.0,196.0,1.6,13.8,339.0,523.02,421.9
2018,10,22,9,45,470.0,168.0,1.6,14.2,429.0,708.83,561.82
2018,10,22,10,0,664.0,140.0,1.6,14.6,519.0,878.98,678.75
2018,10,22,10,15,799.0,108.0,1.6,14.9,584.0,959.91,729.8
2018,10,22,10,30,934.0,76.0,1.6,15.2,649.0,1028.77,772.58
2018,10,22,10,45,939.5,76.5,1.6,15.55,667.0,1016.08,761.42
2018,10,22,11,0,945.0,77.0,1.6,15.9,685.0,999.36,748.89
2018,10,22,11,15,948.5,77.5,1.65,16.15,695.5,976.77,733.7
2018,10,22,11,30,952.0,78.0,1.7,16.4,706.0,950.31,716.05
2018,10,22,11,45,952.5,78.0,1.75,16.65,708.0,916.92,693.77
2018,10,22,12,0,953.0,78.0,1.8,16.9,710.0,880.08,669.11
2018,10,22,12,15,951.0,77.5,1.9,17.0,703.5,837.44,641.19
2018,10,22,12,30,949.0,77.0,2.0,17.1,697.0,791.89,610.85
2018,10,22,12,45,945.0,76.5,2.1,17.2,683.0,742.24,576.42
2018,10,22,13,0,941.0,76.0,2.2,17.3,669.0,690.27,537.59
2018,10,22,13,15,934.0,75.0,2.25,17.25,647.0,633.93,494.27
2018,10,22,13,30,927.0,74.0,2.3,17.2,625.0,576.08,448.34
2018,10,22,13,45,916.0,73.0,2.4,17.1,595.5,515.04,398.57
2018,10,22,14,0,905.0,72.0,2.5,17.0,566.0,453.45,346.5
2018,10,22,14,15,890.0,70.5,2.55,16.75,530.5,389.69,291.12
2018,10,22,14,30,875.0,69.0,2.6,16.5,495.0,326.42,234.79
2018,10,22,14,45,854.0,67.0,2.65,16.25,453.5,262.06,177.58
2018,10,22,15,0,833.0,65.0,2.7,16.0,412.0,196.31,121.28
2018,10,22,15,15,803.5,61.5,2.7,16.0,366.0,133.09,73.67
2018,10,22,15,30,774.0,58.0,2.7,16.0,320.0,73.43,43.03
2018,10,22,15,45,730.5,54.5,2.7,15.2,272.0,50.18,39.15
2018,10,22,16,0,687.0,51.0,2.7,14.4,224.0,46.84,36.28
2018,10,22,16,15,617.0,45.5,2.65,13.8,175.5,41.64,31.56
2018,10,22,16,30,547.0,40.0,2.6,13.2,127.0,33.66,24.16
2018,10,22,16,45,416.5,32.0,2.5,12.65,84.5,26.69,17.33
2018,10,22,17,0,286.0,24.0,2.4,12.1,42.0,20.0,5.82
2018,10,22,17,15,143.0,12.0,2.3,11.7,21.0,9.44,0.0
2018,10,22,17,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,23,6,15,40.0,4.5,1.3,9.05,5.0,0.0,0.0
2018,10,23,6,30,80.0,9.0,1.3,9.4,10.0,64.31,0.0
2018,10,23,6,45,207.0,21.5,1.3,9.75,40.0,219.05,97.99
2018,10,23,7,0,334.0,34.0,1.3,10.1,70.0,360.53,290.98
2018,10,23,7,15,293.5,49.0,1.3,10.4,92.5,353.61,294.51
2018,10,23,7,30,253.0,64.0,1.3,10.7,115.0,345.85,290.89
2018,10,23,7,45,339.0,74.0,1.3,11.05,161.5,441.76,370.78
2018,10,23,8,0,425.0,84.0,1.3,11.4,208.0,541.94,448.9
2018,10,23,8,15,416.0,105.0,1.3,11.8,243.0,569.16,467.82
2018,10,23,8,30,407.0,126.0,1.3,12.2,278.0,593.11,483.81
2018,10,23,8,45,457.0,133.5,1.35,12.55,323.0,655.93,529.57
2018,10,23,9,0,507.0,141.0,1.4,12.9,368.0,718.1,572.96
2018,10,23,9,15,479.5,161.5,1.5,13.2,391.0,716.2,569.44
2018,10,23,9,30,452.0,182.0,1.6,13.5,414.0,710.91,563.36
2018,10,23,9,45,424.0,202.5,1.65,13.8,431.0,702.04,554.39
2018,10,23,10,0,396.0,223.0,1.7,14.1,448.0,666.88,527.07
2018,10,23,10,15,392.0,235.5,1.75,14.25,466.0,669.17,527.74
2018,10,23,10,30,388.0,248.0,1.8,14.4,484.0,669.47,526.7
2018,10,23,10,45,407.5,248.5,1.9,14.55,503.0,676.98,532.16
2018,10,23,11,0,427.0,249.0,2.0,14.7,522.0,703.96,551.11
2018,10,23,11,15,611.5,189.5,2.1,14.7,587.0,804.57,627.24
2018,10,23,11,30,796.0,130.0,2.2,14.7,652.0,878.19,678.98
2018,10,23,11,45,803.5,128.5,2.25,14.75,656.5,852.76,660.64
2018,10,23,12,0,811.0,127.0,2.3,14.8,661.0,823.82,640.82
2018,10,23,12,15,726.0,154.5,2.35,14.7,629.5,752.91,590.2
2018,10,23,12,30,641.0,182.0,2.4,14.6,598.0,679.04,535.12
2018,10,23,12,45,602.5,190.0,2.45,14.55,574.5,623.38,493.24
2018,10,23,13,0,564.0,198.0,2.5,14.5,551.0,563.83,447.58
2018,10,23,13,15,556.5,193.0,2.45,14.6,531.5,519.34,412.18
2018,10,23,13,30,549.0,188.0,2.4,14.7,512.0,474.42,375.57
2018,10,23,13,45,594.5,164.0,2.35,14.75,499.0,443.7,348.98
2018,10,23,14,0,640.0,140.0,2.3,14.8,486.0,401.88,312.25
2018,10,23,14,15,624.5,134.0,2.2,14.85,453.5,347.07,264.63
2018,10,23,14,30,609.0,128.0,2.1,14.9,421.0,293.47,217.35
2018,10,23,14,45,658.5,105.0,2.0,15.0,397.5,242.84,170.03
2018,10,23,15,0,708.0,82.0,1.9,15.1,374.0,185.93,118.47
2018,10,23,15,15,739.5,70.0,1.9,15.1,344.5,133.43,76.76
2018,10,23,15,30,771.0,58.0,1.9,15.1,315.0,73.39,43.17
2018,10,23,15,45,733.5,53.0,1.8,14.85,267.5,49.01,38.18
2018,10,23,16,0,696.0,48.0,1.7,14.6,220.0,44.46,34.15
2018,10,23,16,15,631.0,43.0,1.65,13.9,172.5,39.65,29.76
2018,10,23,16,30,566.0,38.0,1.6,13.2,125.0,34.95,25.26
2018,10,23,16,45,435.0,30.0,1.55,12.5,82.5,25.15,15.91
2018,10,23,17,0,304.0,22.0,1.5,11.8,40.0,18.37,2.98
2018,10,23,17,15,152.0,11.0,1.55,11.4,20.0,8.65,0.0
2018,10,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,24,6,15,20.5,3.5,0.65,9.95,3.5,0.0,0.0
2018,10,24,6,30,41.0,7.0,0.6,10.2,7.0,34.86,0.0
2018,10,24,6,45,122.5,21.5,0.55,10.4,32.0,153.08,50.69
2018,10,24,7,0,204.0,36.0,0.5,10.6,57.0,258.76,206.79
2018,10,24,7,15,403.0,40.0,0.55,11.05,110.0,438.54,358.07
2018,10,24,7,30,602.0,44.0,0.6,11.5,163.0,622.18,500.23
2018,10,24,7,45,670.5,46.5,0.65,11.95,212.5,706.15,561.8
2018,10,24,8,0,739.0,49.0,0.7,12.4,262.0,790.82,621.56
2018,10,24,8,15,773.5,52.5,0.75,12.9,308.5,844.82,657.09
2018,10,24,8,30,808.0,56.0,0.8,13.4,355.0,885.97,682.85
2018,10,24,8,45,831.5,58.0,0.8,13.95,397.5,922.64,703.86
2018,10,24,9,0,855.0,60.0,0.8,14.5,440.0,956.63,722.58
2018,10,24,9,15,870.5,62.0,0.9,15.05,477.5,979.44,735.77
2018,10,24,9,30,886.0,64.0,1.0,15.6,515.0,998.75,746.78
2018,10,24,9,45,897.0,65.5,1.05,16.1,546.5,1009.07,751.17
2018,10,24,10,0,908.0,67.0,1.1,16.6,578.0,1015.52,753.31
2018,10,24,10,15,915.5,68.5,1.2,16.95,603.0,1014.43,752.18
2018,10,24,10,30,923.0,70.0,1.3,17.3,628.0,1009.31,748.63
2018,10,24,10,45,927.5,70.5,1.4,17.65,645.0,995.95,739.87
2018,10,24,11,0,932.0,71.0,1.5,18.0,662.0,978.65,728.66
2018,10,24,11,15,934.5,71.0,1.65,18.15,671.5,955.0,714.55
2018,10,24,11,30,937.0,71.0,1.8,18.3,681.0,927.63,697.81
2018,10,24,11,45,936.5,71.5,1.95,18.5,682.5,894.62,676.9
2018,10,24,12,0,936.0,72.0,2.1,18.7,684.0,858.29,653.44
2018,10,24,12,15,934.0,71.0,2.2,18.75,677.0,815.95,625.41
2018,10,24,12,30,932.0,70.0,2.3,18.8,670.0,770.79,595.05
2018,10,24,12,45,927.5,69.5,2.4,18.9,656.0,721.81,560.84
2018,10,24,13,0,923.0,69.0,2.5,19.0,642.0,670.61,522.26
2018,10,24,13,15,906.0,71.5,2.55,19.0,618.0,613.11,477.68
2018,10,24,13,30,889.0,74.0,2.6,19.0,594.0,555.04,431.33
2018,10,24,13,45,868.0,75.5,2.6,19.05,562.5,493.86,380.98
2018,10,24,14,0,847.0,77.0,2.6,19.1,531.0,433.23,329.61
2018,10,24,14,15,851.0,70.0,2.55,19.0,501.0,374.85,278.27
2018,10,24,14,30,855.0,63.0,2.5,18.9,471.0,314.89,224.34
2018,10,24,14,45,834.0,61.5,2.45,18.8,431.0,252.51,169.05
2018,10,24,15,0,813.0,60.0,2.4,18.7,391.0,191.9,117.35
2018,10,24,15,15,671.0,74.5,2.4,18.7,327.0,126.24,72.58
2018,10,24,15,30,529.0,89.0,2.4,18.7,263.0,83.77,55.39
2018,10,24,15,45,532.0,73.5,2.3,18.2,225.5,58.16,45.66
2018,10,24,16,0,535.0,58.0,2.2,17.7,188.0,47.05,35.94
2018,10,24,16,15,533.0,47.0,2.1,17.05,152.0,38.9,28.66
2018,10,24,16,30,531.0,36.0,2.0,16.4,116.0,32.98,23.13
2018,10,24,16,45,400.0,28.5,1.9,15.75,76.0,23.78,14.35
2018,10,24,17,0,269.0,21.0,1.8,15.1,36.0,17.48,0.0
2018,10,24,17,15,134.5,10.5,1.85,14.8,18.0,8.26,0.0
2018,10,24,17,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,25,6,15,54.0,5.0,1.35,9.8,5.5,0.0,0.0
2018,10,25,6,30,108.0,10.0,1.3,10.1,11.0,85.23,0.0
2018,10,25,6,45,278.5,19.5,1.2,10.4,42.5,267.92,55.98
2018,10,25,7,0,449.0,29.0,1.1,10.7,74.0,435.09,342.65
2018,10,25,7,15,542.0,35.0,1.05,11.2,119.5,539.57,436.0
2018,10,25,7,30,635.0,41.0,1.0,11.7,165.0,647.47,521.18
2018,10,25,7,45,689.5,45.5,0.95,12.15,213.0,722.01,576.36
2018,10,25,8,0,744.0,50.0,0.9,12.6,261.0,796.89,628.31
2018,10,25,8,15,779.0,52.5,0.9,13.15,307.0,849.99,662.67
2018,10,25,8,30,814.0,55.0,0.9,13.7,353.0,890.2,686.9
2018,10,25,8,45,837.0,57.5,0.9,14.25,396.0,927.16,708.19
2018,10,25,9,0,860.0,60.0,0.9,14.8,439.0,961.38,727.11
2018,10,25,9,15,875.0,62.5,0.95,15.4,476.5,984.36,739.23
2018,10,25,9,30,890.0,65.0,1.0,16.0,514.0,1003.8,749.13
2018,10,25,9,45,900.5,66.5,1.0,16.55,545.5,1013.54,751.95
2018,10,25,10,0,911.0,68.0,1.0,17.1,577.0,1019.39,752.55
2018,10,25,10,15,919.0,69.0,1.0,17.65,602.0,1018.07,748.8
2018,10,25,10,30,927.0,70.0,1.0,18.2,627.0,1012.73,742.79
2018,10,25,10,45,933.0,71.0,1.05,18.8,645.0,1001.35,734.05
2018,10,25,11,0,939.0,72.0,1.1,19.4,663.0,985.94,722.97
2018,10,25,11,15,941.5,72.5,1.1,19.75,673.0,962.68,706.79
2018,10,25,11,30,944.0,73.0,1.1,20.1,683.0,935.66,688.4
2018,10,25,11,45,944.5,72.5,1.1,20.45,684.5,902.09,665.86
2018,10,25,12,0,945.0,72.0,1.1,20.8,686.0,865.15,641.17
2018,10,25,12,15,942.0,73.0,1.15,21.0,680.0,823.9,614.61
2018,10,25,12,30,939.0,74.0,1.2,21.2,674.0,779.79,585.86
2018,10,25,12,45,933.5,73.5,1.25,21.35,659.5,729.73,552.07
2018,10,25,13,0,928.0,73.0,1.3,21.5,645.0,677.54,514.21
2018,10,25,13,15,921.0,72.5,1.35,21.55,623.5,622.58,473.3
2018,10,25,13,30,914.0,72.0,1.4,21.6,602.0,566.11,429.81
2018,10,25,13,45,903.5,70.5,1.5,21.65,573.0,505.76,382.09
2018,10,25,14,0,893.0,69.0,1.6,21.7,544.0,444.86,332.03
2018,10,25,14,15,878.0,67.5,1.65,21.55,509.0,382.06,278.89
2018,10,25,14,30,863.0,66.0,1.7,21.4,474.0,319.77,224.78
2018,10,25,14,45,842.0,63.5,1.75,21.3,433.0,255.99,169.39
2018,10,25,15,0,821.0,61.0,1.8,21.2,392.0,190.95,114.91
2018,10,25,15,15,791.0,58.5,1.8,21.2,347.5,129.53,69.71
2018,10,25,15,30,761.0,56.0,1.8,21.2,303.0,71.69,40.73
2018,10,25,15,45,716.0,52.0,1.8,20.4,255.5,47.99,36.4
2018,10,25,16,0,671.0,48.0,1.8,19.6,208.0,44.2,33.16
2018,10,25,16,15,598.5,42.5,1.75,18.6,161.0,38.97,28.5
2018,10,25,16,30,526.0,37.0,1.7,17.6,114.0,33.85,23.71
2018,10,25,16,45,391.5,29.0,1.65,16.55,74.0,24.19,14.47
2018,10,25,17,0,257.0,21.0,1.6,15.5,34.0,17.51,0.0
2018,10,25,17,15,128.5,10.5,1.65,15.0,17.0,8.26,0.0
2018,10,25,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,26,6,15,53.5,5.0,1.15,11.3,5.0,0.0,0.0
2018,10,26,6,30,107.0,10.0,1.1,11.5,10.0,84.55,0.0
2018,10,26,6,45,275.5,19.0,1.05,11.7,40.5,263.27,7.96
2018,10,26,7,0,444.0,28.0,1.0,11.9,71.0,430.27,334.53
2018,10,26,7,15,517.5,35.0,1.0,12.45,113.0,518.87,417.42
2018,10,26,7,30,591.0,42.0,1.0,13.0,155.0,610.12,490.92
2018,10,26,7,45,658.5,45.0,0.95,13.5,203.5,693.2,552.96
2018,10,26,8,0,726.0,48.0,0.9,14.0,252.0,777.13,611.52
2018,10,26,8,15,767.5,50.5,0.85,14.7,299.0,835.87,648.69
2018,10,26,8,30,809.0,53.0,0.8,15.4,346.0,882.1,675.65
2018,10,26,8,45,813.0,59.0,0.75,16.05,384.0,905.3,686.32
2018,10,26,9,0,817.0,65.0,0.7,16.7,422.0,936.88,702.38
2018,10,26,9,15,762.5,85.0,0.65,17.45,441.0,912.49,681.14
2018,10,26,9,30,708.0,105.0,0.6,18.2,460.0,889.85,662.15
2018,10,26,9,45,512.0,163.5,0.6,19.0,428.5,746.16,563.28
2018,10,26,10,0,316.0,222.0,0.6,19.8,397.0,585.72,446.83
2018,10,26,10,15,260.5,248.0,0.65,20.4,396.5,553.37,422.5
2018,10,26,10,30,205.0,274.0,0.7,21.0,396.0,496.6,379.56
2018,10,26,10,45,215.0,280.5,0.75,21.55,412.0,504.71,385.11
2018,10,26,11,0,225.0,287.0,0.8,22.1,428.0,511.54,389.11
2018,10,26,11,15,248.0,290.0,0.9,22.4,447.5,525.0,398.96
2018,10,26,11,30,271.0,293.0,1.0,22.7,467.0,556.7,421.25
2018,10,26,11,45,394.5,256.0,1.05,23.0,510.0,608.67,460.11
2018,10,26,12,0,518.0,219.0,1.1,23.3,553.0,671.7,504.92
2018,10,26,12,15,646.0,174.0,1.2,23.35,586.5,708.68,532.13
2018,10,26,12,30,774.0,129.0,1.3,23.4,620.0,724.84,544.84
2018,10,26,12,45,722.5,142.5,1.4,23.45,593.0,661.86,499.82
2018,10,26,13,0,671.0,156.0,1.5,23.5,566.0,600.51,455.57
2018,10,26,13,15,597.5,171.5,1.5,23.4,527.5,530.21,403.32
2018,10,26,13,30,524.0,187.0,1.5,23.3,489.0,460.29,350.54
2018,10,26,13,45,481.0,190.0,1.55,23.2,456.5,406.46,308.93
2018,10,26,14,0,438.0,193.0,1.6,23.1,424.0,356.29,269.25
2018,10,26,14,15,485.5,167.0,1.6,22.9,407.0,319.72,237.87
2018,10,26,14,30,533.0,141.0,1.6,22.7,390.0,277.42,200.44
2018,10,26,14,45,607.0,112.0,1.6,22.5,372.0,236.87,162.34
2018,10,26,15,0,681.0,83.0,1.6,22.3,354.0,182.54,113.66
2018,10,26,15,15,564.5,90.5,1.6,22.3,297.5,127.99,77.08
2018,10,26,15,30,448.0,98.0,1.6,22.3,241.0,84.79,56.67
2018,10,26,15,45,407.5,86.0,1.5,21.5,200.5,63.29,49.45
2018,10,26,16,0,367.0,74.0,1.4,20.7,160.0,54.91,42.27
2018,10,26,16,15,311.5,61.0,1.4,19.8,122.0,45.54,34.01
2018,10,26,16,30,256.0,48.0,1.4,18.9,84.0,36.04,25.39
2018,10,26,16,45,179.0,32.5,1.4,18.0,53.0,24.54,14.44
2018,10,26,17,0,102.0,17.0,1.4,17.1,22.0,12.92,0.0
2018,10,26,17,15,51.0,8.5,1.4,16.7,11.0,6.69,0.0
2018,10,26,17,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,27,6,15,25.5,3.0,0.7,12.1,3.0,0.0,0.0
2018,10,27,6,30,51.0,6.0,0.7,12.3,6.0,41.29,0.0
2018,10,27,6,45,212.5,18.0,0.75,12.5,35.5,212.79,0.0
2018,10,27,7,0,374.0,30.0,0.8,12.7,65.0,389.21,299.76
2018,10,27,7,15,475.5,37.0,0.85,13.1,108.5,496.05,397.92
2018,10,27,7,30,577.0,44.0,0.9,13.5,152.0,608.89,488.05
2018,10,27,7,45,539.5,56.0,0.95,13.9,179.5,608.03,489.35
2018,10,27,8,0,502.0,68.0,1.0,14.3,207.0,602.64,486.18
2018,10,27,8,15,430.5,86.5,1.05,14.85,220.5,558.25,452.16
2018,10,27,8,30,359.0,105.0,1.1,15.4,234.0,519.32,421.55
2018,10,27,8,45,512.5,98.0,1.15,16.0,306.5,677.21,538.05
2018,10,27,9,0,666.0,91.0,1.2,16.6,379.0,826.38,639.9
2018,10,27,9,15,724.5,88.0,1.25,17.1,426.5,877.37,670.82
2018,10,27,9,30,783.0,85.0,1.3,17.6,474.0,933.39,705.73
2018,10,27,9,45,839.5,77.5,1.35,18.1,518.5,977.78,732.27
2018,10,27,10,0,896.0,70.0,1.4,18.6,563.0,1005.88,748.04
2018,10,27,10,15,879.5,78.5,1.5,18.95,580.5,989.75,736.51
2018,10,27,10,30,863.0,87.0,1.6,19.3,598.0,969.76,723.07
2018,10,27,10,45,882.0,84.5,1.65,19.7,620.0,967.46,720.55
2018,10,27,11,0,901.0,82.0,1.7,20.1,642.0,960.95,715.19
2018,10,27,11,15,915.5,78.5,1.75,20.35,655.0,944.77,704.07
2018,10,27,11,30,930.0,75.0,1.8,20.6,668.0,924.41,690.38
2018,10,27,11,45,840.0,107.5,1.85,20.85,644.0,860.28,647.34
2018,10,27,12,0,750.0,140.0,1.9,21.1,620.0,790.92,600.47
2018,10,27,12,15,694.5,157.5,1.95,21.2,599.0,730.31,557.89
2018,10,27,12,30,639.0,175.0,2.0,21.3,578.0,670.36,514.26
2018,10,27,12,45,720.0,144.0,2.05,21.4,588.5,661.43,508.5
2018,10,27,13,0,801.0,113.0,2.1,21.5,599.0,640.42,492.87
2018,10,27,13,15,835.0,98.5,2.15,21.4,589.5,600.86,462.58
2018,10,27,13,30,869.0,84.0,2.2,21.3,580.0,553.19,425.1
2018,10,27,13,45,834.5,87.0,2.25,21.2,544.0,489.69,374.18
2018,10,27,14,0,800.0,90.0,2.3,21.1,508.0,425.7,321.55
2018,10,27,14,15,766.5,90.0,2.3,20.9,469.0,361.9,267.82
2018,10,27,14,30,733.0,90.0,2.3,20.7,430.0,298.74,213.72
2018,10,27,14,45,764.0,77.0,2.35,20.45,403.5,247.34,166.65
2018,10,27,15,0,795.0,64.0,2.4,20.2,377.0,189.33,115.51
2018,10,27,15,15,769.0,60.5,2.4,20.2,334.5,129.23,70.71
2018,10,27,15,30,743.0,57.0,2.4,20.2,292.0,72.23,41.49
2018,10,27,15,45,632.0,58.5,2.4,19.35,236.0,48.24,36.78
2018,10,27,16,0,521.0,60.0,2.4,18.5,180.0,48.62,37.15
2018,10,27,16,15,441.0,50.5,2.25,17.8,135.5,41.07,30.36
2018,10,27,16,30,361.0,41.0,2.1,17.1,91.0,33.52,23.35
2018,10,27,16,45,280.5,30.0,2.0,16.4,59.5,24.69,14.41
2018,10,27,17,0,200.0,19.0,1.9,15.7,28.0,14.95,0.0
2018,10,27,17,15,100.0,9.5,1.85,15.25,14.0,7.47,0.0
2018,10,27,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,28,6,15,2.0,1.5,1.35,11.1,1.5,0.0,0.0
2018,10,28,6,30,4.0,3.0,1.4,11.5,3.0,2.36,0.0
2018,10,28,6,45,28.0,16.0,1.45,11.9,18.5,33.79,0.0
2018,10,28,7,0,52.0,29.0,1.5,12.3,34.0,90.33,67.14
2018,10,28,7,15,136.5,46.5,1.55,12.7,69.5,201.38,166.05
2018,10,28,7,30,221.0,64.0,1.6,13.1,105.0,300.34,251.67
2018,10,28,7,45,249.5,78.0,1.65,13.55,136.5,347.01,291.28
2018,10,28,8,0,278.0,92.0,1.7,14.0,168.0,394.78,330.32
2018,10,28,8,15,340.0,103.5,1.75,14.45,213.0,495.74,409.79
2018,10,28,8,30,402.0,115.0,1.8,14.9,258.0,574.94,469.81
2018,10,28,8,45,529.5,108.0,1.8,15.3,320.5,705.59,565.25
2018,10,28,9,0,657.0,101.0,1.8,15.7,383.0,830.11,651.37
2018,10,28,9,15,715.5,95.5,1.85,16.1,427.0,884.74,686.15
2018,10,28,9,30,774.0,90.0,1.9,16.5,471.0,930.09,714.66
2018,10,28,9,45,838.5,78.5,1.95,16.85,515.5,977.65,744.49
2018,10,28,10,0,903.0,67.0,2.0,17.2,560.0,1008.43,762.74
2018,10,28,10,15,911.0,68.5,2.05,17.5,585.0,1007.79,760.44
2018,10,28,10,30,919.0,70.0,2.1,17.8,610.0,1003.15,756.02
2018,10,28,10,45,924.0,71.0,2.15,18.1,627.5,990.91,746.76
2018,10,28,11,0,929.0,72.0,2.2,18.4,645.0,974.75,735.11
2018,10,28,11,15,931.0,72.5,2.25,18.5,654.0,951.3,719.27
2018,10,28,11,30,933.0,73.0,2.3,18.6,663.0,924.17,701.06
2018,10,28,11,45,932.5,73.0,2.35,18.75,664.5,890.75,678.43
2018,10,28,12,0,932.0,73.0,2.4,18.9,666.0,854.05,653.51
2018,10,28,12,15,928.5,73.0,2.5,18.9,659.0,811.9,625.36
2018,10,28,12,30,925.0,73.0,2.6,18.9,652.0,767.04,594.96
2018,10,28,12,45,918.0,73.0,2.65,18.9,637.0,717.28,559.55
2018,10,28,13,0,911.0,73.0,2.7,18.9,622.0,665.56,520.24
2018,10,28,13,15,902.0,72.5,2.75,18.8,600.0,610.45,477.44
2018,10,28,13,30,893.0,72.0,2.8,18.7,578.0,554.11,432.32
2018,10,28,13,45,881.0,71.0,2.85,18.6,549.5,494.89,383.47
2018,10,28,14,0,869.0,70.0,2.9,18.5,521.0,435.31,332.7
2018,10,28,14,15,852.5,68.5,2.9,18.3,486.0,373.56,278.82
2018,10,28,14,30,836.0,67.0,2.9,18.1,451.0,312.54,224.41
2018,10,28,14,45,812.0,65.0,2.9,17.9,410.5,248.16,167.49
2018,10,28,15,0,788.0,63.0,2.9,17.7,370.0,187.48,115.62
2018,10,28,15,15,739.5,62.5,2.9,17.7,323.5,128.06,71.69
2018,10,28,15,30,691.0,62.0,2.9,17.7,277.0,74.56,44.71
2018,10,28,15,45,558.5,64.0,2.9,17.05,219.5,51.55,40.05
2018,10,28,16,0,426.0,66.0,2.9,16.4,162.0,52.51,40.89
2018,10,28,16,15,344.0,55.5,2.8,15.95,121.0,41.98,31.36
2018,10,28,16,30,262.0,45.0,2.7,15.5,80.0,33.95,23.81
2018,10,28,16,45,171.5,30.5,2.65,15.1,49.5,23.05,12.84
2018,10,28,17,0,81.0,16.0,2.6,14.7,19.0,12.59,0.0
2018,10,28,17,15,40.5,8.0,2.6,14.4,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,29,6,15,2.0,1.0,2.3,9.9,1.0,0.0,0.0
2018,10,29,6,30,4.0,2.0,2.3,10.2,2.0,1.57,0.0
2018,10,29,6,45,2.0,10.5,2.3,10.5,10.5,9.78,0.0
2018,10,29,7,0,0.0,19.0,2.3,10.8,19.0,14.48,5.68
2018,10,29,7,15,0.0,31.0,2.4,11.25,31.0,23.69,14.38
2018,10,29,7,30,0.0,43.0,2.5,11.7,43.0,33.79,23.37
2018,10,29,7,45,1.5,61.0,2.55,12.2,61.5,52.56,39.76
2018,10,29,8,0,3.0,79.0,2.6,12.7,80.0,71.04,55.69
2018,10,29,8,15,33.5,107.5,2.7,13.1,119.0,144.56,119.37
2018,10,29,8,30,64.0,136.0,2.8,13.5,158.0,208.04,173.1
2018,10,29,8,45,116.0,157.5,2.9,13.9,204.0,304.4,253.13
2018,10,29,9,0,168.0,179.0,3.0,14.3,250.0,380.65,314.78
2018,10,29,9,15,145.0,197.0,3.05,14.5,262.5,376.17,308.87
2018,10,29,9,30,122.0,215.0,3.1,14.7,275.0,370.59,302.45
2018,10,29,9,45,130.0,230.0,3.1,14.9,297.5,391.63,318.27
2018,10,29,10,0,138.0,245.0,3.1,15.1,320.0,411.9,333.25
2018,10,29,10,15,199.0,251.0,3.1,15.1,364.5,473.02,381.95
2018,10,29,10,30,260.0,257.0,3.1,15.1,409.0,555.68,445.51
2018,10,29,10,45,313.0,256.0,3.1,15.15,444.0,595.56,475.79
2018,10,29,11,0,366.0,255.0,3.1,15.2,479.0,632.23,503.51
2018,10,29,11,15,309.0,271.0,3.1,15.15,462.0,582.76,464.07
2018,10,29,11,30,252.0,287.0,3.1,15.1,445.0,534.48,425.82
2018,10,29,11,45,262.5,287.0,3.1,15.1,452.0,528.94,421.71
2018,10,29,12,0,273.0,287.0,3.1,15.1,459.0,521.67,416.03
2018,10,29,12,15,301.0,276.5,3.15,15.15,464.5,515.69,411.84
2018,10,29,12,30,329.0,266.0,3.2,15.2,470.0,506.8,405.23
2018,10,29,12,45,449.0,225.5,3.2,15.25,497.5,543.96,434.77
2018,10,29,13,0,569.0,185.0,3.2,15.3,525.0,554.97,443.29
2018,10,29,13,15,566.5,177.0,3.2,15.5,505.5,510.89,407.46
2018,10,29,13,30,564.0,169.0,3.2,15.7,486.0,465.97,370.46
2018,10,29,13,45,719.5,120.5,3.2,15.9,504.0,465.55,366.5
2018,10,29,14,0,875.0,72.0,3.2,16.1,522.0,439.58,339.68
2018,10,29,14,15,869.5,68.5,3.15,16.2,490.0,379.58,285.8
2018,10,29,14,30,864.0,65.0,3.1,16.3,458.0,319.04,230.52
2018,10,29,14,45,844.0,62.0,3.1,16.35,417.5,255.25,173.15
2018,10,29,15,0,824.0,59.0,3.1,16.4,377.0,190.3,117.02
2018,10,29,15,15,792.5,56.0,3.1,16.4,332.0,128.4,70.2
2018,10,29,15,30,761.0,53.0,3.1,16.4,287.0,70.28,39.9
2018,10,29,15,45,713.0,49.5,3.0,16.1,240.0,45.91,35.21
2018,10,29,16,0,665.0,46.0,2.9,15.8,193.0,42.48,32.11
2018,10,29,16,15,586.0,40.0,2.75,15.2,146.5,36.76,26.84
2018,10,29,16,30,507.0,34.0,2.6,14.6,100.0,31.17,21.43
2018,10,29,16,45,356.0,26.0,2.5,14.0,62.5,21.68,11.45
2018,10,29,17,0,205.0,18.0,2.4,13.4,25.0,14.16,0.0
2018,10,29,17,15,102.5,9.0,2.5,13.05,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,30,6,15,36.0,3.5,2.3,9.25,3.0,0.0,0.0
2018,10,30,6,30,72.0,7.0,2.3,9.5,6.0,0.0,0.0
2018,10,30,6,45,250.5,17.0,2.35,9.8,34.5,203.02,0.0
2018,10,30,7,0,429.0,27.0,2.4,10.1,63.0,412.7,310.14
2018,10,30,7,15,538.0,33.0,2.55,10.6,108.0,533.15,434.92
2018,10,30,7,30,647.0,39.0,2.7,11.1,153.0,654.82,536.83
2018,10,30,7,45,705.5,43.0,2.85,11.65,201.5,732.46,599.42
2018,10,30,8,0,764.0,47.0,3.0,12.2,250.0,810.43,658.84
2018,10,30,8,15,801.5,50.0,3.05,12.7,297.0,856.37,691.32
2018,10,30,8,30,839.0,53.0,3.1,13.2,344.0,910.39,728.32
2018,10,30,8,45,864.0,55.0,3.15,13.65,387.5,948.64,752.87
2018,10,30,9,0,889.0,57.0,3.2,14.1,431.0,984.18,775.0
2018,10,30,9,15,906.0,58.5,3.15,14.55,469.0,1007.78,787.57
2018,10,30,9,30,923.0,60.0,3.1,15.0,507.0,1027.84,797.62
2018,10,30,9,45,933.5,61.5,3.1,15.45,538.5,1037.49,800.99
2018,10,30,10,0,944.0,63.0,3.1,15.9,570.0,1043.16,801.86
2018,10,30,10,15,951.5,64.0,3.1,16.25,595.0,1041.05,797.95
2018,10,30,10,30,959.0,65.0,3.1,16.6,620.0,1034.82,791.53
2018,10,30,10,45,964.0,66.0,3.05,17.0,638.0,1022.0,780.29
2018,10,30,11,0,969.0,67.0,3.0,17.4,656.0,1005.1,766.56
2018,10,30,11,15,972.5,67.0,3.0,17.65,666.0,981.54,749.4
2018,10,30,11,30,976.0,67.0,3.0,17.9,676.0,954.09,729.76
2018,10,30,11,45,976.5,67.0,3.0,18.15,677.5,920.28,705.85
2018,10,30,12,0,977.0,67.0,3.0,18.4,679.0,882.98,679.57
2018,10,30,12,15,974.5,67.5,3.05,18.55,673.0,840.58,650.24
2018,10,30,12,30,972.0,68.0,3.1,18.7,667.0,795.23,618.63
2018,10,30,12,45,966.0,68.0,3.1,18.85,652.5,744.18,581.83
