Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,13,0,960.0,68.0,3.1,19.0,638.0,690.96,540.69
2018,10,30,13,15,953.5,67.0,3.1,19.0,616.0,634.48,496.36
2018,10,30,13,30,947.0,66.0,3.1,19.0,594.0,576.41,449.45
2018,10,30,13,45,935.0,65.0,3.1,19.05,564.0,514.4,397.97
2018,10,30,14,0,923.0,64.0,3.1,19.1,534.0,451.93,344.5
2018,10,30,14,15,908.0,62.5,3.1,19.0,498.5,387.75,288.37
2018,10,30,14,30,893.0,61.0,3.1,18.9,463.0,324.04,231.44
2018,10,30,14,45,864.5,58.0,3.05,18.85,418.5,256.64,171.89
2018,10,30,15,0,836.0,55.0,3.0,18.8,374.0,192.01,116.84
2018,10,30,15,15,788.0,54.5,3.0,18.8,326.0,126.98,68.51
2018,10,30,15,30,740.0,54.0,3.0,18.8,278.0,70.62,40.0
2018,10,30,15,45,657.0,51.0,2.85,18.1,225.5,46.5,35.42
2018,10,30,16,0,574.0,48.0,2.7,17.4,173.0,39.94,29.63
2018,10,30,16,15,506.0,41.5,2.55,16.45,131.5,34.51,24.68
2018,10,30,16,30,438.0,35.0,2.4,15.5,90.0,29.15,19.54
2018,10,30,16,45,317.5,26.0,2.3,14.6,56.5,21.59,10.88
2018,10,30,17,0,197.0,17.0,2.2,13.7,23.0,13.38,0.0
2018,10,30,17,15,98.5,8.5,2.2,13.2,11.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,31,6,15,32.5,3.0,1.5,9.3,2.5,0.0,0.0
2018,10,31,6,30,65.0,6.0,1.4,9.6,5.0,0.0,0.0
2018,10,31,6,45,130.0,16.5,1.35,9.85,24.0,111.38,0.0
2018,10,31,7,0,195.0,27.0,1.3,10.1,43.0,236.91,174.31
2018,10,31,7,15,288.5,40.0,1.3,10.9,81.0,339.91,279.51
2018,10,31,7,30,382.0,53.0,1.3,11.7,119.0,449.41,371.54
2018,10,31,7,45,437.5,61.5,1.35,12.5,159.0,522.31,430.36
2018,10,31,8,0,493.0,70.0,1.4,13.3,199.0,596.26,487.04
2018,10,31,8,15,567.5,74.5,1.4,13.8,249.0,683.92,551.27
2018,10,31,8,30,642.0,79.0,1.4,14.3,299.0,772.02,612.73
2018,10,31,8,45,654.5,86.5,1.4,14.85,335.5,802.49,630.87
2018,10,31,9,0,667.0,94.0,1.4,15.4,372.0,830.32,647.27
2018,10,31,9,15,719.5,92.5,1.45,15.95,417.0,883.81,681.69
2018,10,31,9,30,772.0,91.0,1.5,16.5,462.0,927.86,708.7
2018,10,31,9,45,840.0,79.5,1.6,17.0,507.0,979.0,741.01
2018,10,31,10,0,908.0,68.0,1.7,17.5,552.0,1013.09,761.57
2018,10,31,10,15,917.0,69.0,1.8,17.9,577.0,1012.67,759.87
2018,10,31,10,30,926.0,70.0,1.9,18.3,602.0,1008.25,756.08
2018,10,31,10,45,931.5,71.0,2.0,18.7,619.5,996.38,747.54
2018,10,31,11,0,937.0,72.0,2.1,19.1,637.0,980.54,736.53
2018,10,31,11,15,898.5,85.5,2.15,19.4,634.5,935.29,705.61
2018,10,31,11,30,860.0,99.0,2.2,19.7,632.0,898.08,680.28
2018,10,31,11,45,886.0,90.5,2.25,20.0,641.0,869.4,660.61
2018,10,31,12,0,912.0,82.0,2.3,20.3,650.0,846.41,644.77
2018,10,31,12,15,918.5,79.0,2.3,20.45,646.0,809.45,619.17
2018,10,31,12,30,925.0,76.0,2.3,20.6,642.0,769.12,591.22
2018,10,31,12,45,854.0,95.0,2.3,20.8,608.5,701.12,541.41
2018,10,31,13,0,783.0,114.0,2.3,21.0,575.0,629.14,486.88
2018,10,31,13,15,739.5,121.0,2.3,21.05,544.0,567.16,439.25
2018,10,31,13,30,696.0,128.0,2.3,21.1,513.0,505.67,390.91
2018,10,31,13,45,724.5,111.5,2.25,21.15,494.5,459.81,353.04
2018,10,31,14,0,753.0,95.0,2.2,21.2,476.0,410.74,311.02
2018,10,31,14,15,626.5,117.5,2.25,21.1,419.5,334.86,249.82
2018,10,31,14,30,500.0,140.0,2.3,21.0,363.0,267.89,196.31
2018,10,31,14,45,437.5,137.0,2.3,20.9,319.0,214.3,152.57
2018,10,31,15,0,375.0,134.0,2.3,20.8,275.0,168.08,116.31
2018,10,31,15,15,374.0,116.5,2.3,20.8,243.0,125.63,83.36
2018,10,31,15,30,373.0,99.0,2.3,20.8,211.0,83.77,57.19
2018,10,31,15,45,346.5,85.0,2.05,20.05,175.0,62.01,48.62
2018,10,31,16,0,320.0,71.0,1.8,19.3,139.0,52.45,40.27
2018,10,31,16,15,269.0,56.5,1.7,18.4,104.0,42.1,31.02
2018,10,31,16,30,218.0,42.0,1.6,17.5,69.0,31.56,21.34
2018,10,31,16,45,140.5,27.0,1.55,16.55,41.5,20.38,9.31
2018,10,31,17,0,63.0,12.0,1.5,15.6,14.0,9.44,0.0
2018,10,31,17,15,31.5,6.0,1.5,15.35,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,1,6,15,3.0,0.5,1.1,11.45,0.5,0.0,0.0
2018,11,1,6,30,6.0,1.0,1.1,11.8,1.0,0.0,0.0
2018,11,1,6,45,32.0,14.5,1.15,12.1,16.5,35.62,0.0
2018,11,1,7,0,58.0,28.0,1.2,12.4,32.0,96.05,65.3
2018,11,1,7,15,254.0,37.5,1.25,13.05,77.5,307.13,251.2
2018,11,1,7,30,450.0,47.0,1.3,13.7,123.0,502.14,409.58
2018,11,1,7,45,343.0,69.5,1.4,14.35,138.0,442.49,364.87
2018,11,1,8,0,236.0,92.0,1.5,15.0,153.0,358.3,297.65
2018,11,1,8,15,236.0,112.5,1.45,15.55,183.0,387.87,320.68
2018,11,1,8,30,236.0,133.0,1.4,16.1,213.0,415.76,340.76
2018,11,1,8,45,349.5,133.5,1.4,16.7,269.0,550.41,444.52
2018,11,1,9,0,463.0,134.0,1.4,17.3,325.0,665.41,528.12
2018,11,1,9,15,513.0,135.5,1.45,17.95,365.0,717.81,562.59
2018,11,1,9,30,563.0,137.0,1.5,18.6,405.0,768.5,595.71
2018,11,1,9,45,592.5,138.5,1.6,19.3,437.0,807.63,620.6
2018,11,1,10,0,622.0,140.0,1.7,20.0,469.0,833.36,636.09
2018,11,1,10,15,630.0,145.5,1.75,20.5,492.0,838.6,637.63
2018,11,1,10,30,638.0,151.0,1.8,21.0,515.0,840.57,637.28
2018,11,1,10,45,640.0,156.5,1.85,21.5,531.0,833.44,630.9
2018,11,1,11,0,642.0,162.0,1.9,22.0,547.0,823.17,622.62
2018,11,1,11,15,711.0,142.0,1.9,22.35,574.5,844.21,635.77
2018,11,1,11,30,780.0,122.0,1.9,22.7,602.0,851.89,639.6
2018,11,1,11,45,839.5,102.0,1.95,23.05,620.0,851.75,638.9
2018,11,1,12,0,899.0,82.0,2.0,23.4,638.0,835.37,627.42
2018,11,1,12,15,915.5,76.5,2.0,23.6,638.0,803.97,605.86
2018,11,1,12,30,932.0,71.0,2.0,23.8,638.0,768.43,581.54
2018,11,1,12,45,911.5,75.5,2.0,23.95,619.5,714.15,543.26
2018,11,1,13,0,891.0,80.0,2.0,24.1,601.0,658.96,502.08
2018,11,1,13,15,895.0,76.0,1.95,24.2,583.0,609.03,463.66
2018,11,1,13,30,899.0,72.0,1.9,24.3,565.0,556.66,422.22
2018,11,1,13,45,864.0,76.5,1.9,24.35,530.5,491.72,370.57
2018,11,1,14,0,829.0,81.0,1.9,24.4,496.0,429.52,319.63
2018,11,1,14,15,842.5,72.0,1.85,24.35,468.5,372.99,270.93
2018,11,1,14,30,856.0,63.0,1.8,24.3,441.0,315.19,219.77
2018,11,1,14,45,788.5,67.0,1.8,24.2,390.5,245.28,161.67
2018,11,1,15,0,721.0,71.0,1.8,24.1,340.0,184.07,112.72
2018,11,1,15,15,678.0,66.5,1.8,24.1,294.5,122.83,67.86
2018,11,1,15,30,635.0,62.0,1.8,24.1,249.0,69.92,40.07
2018,11,1,15,45,570.0,57.5,1.55,22.9,204.0,46.93,35.06
2018,11,1,16,0,505.0,53.0,1.3,21.7,159.0,43.25,31.92
2018,11,1,16,15,429.5,44.5,1.4,20.85,118.5,36.43,25.78
2018,11,1,16,30,354.0,36.0,1.5,20.0,78.0,29.63,19.39
2018,11,1,16,45,232.5,24.5,1.55,19.1,47.0,20.14,8.31
2018,11,1,17,0,111.0,13.0,1.6,18.2,16.0,10.23,0.0
2018,11,1,17,15,55.5,6.5,1.65,17.85,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,2,6,15,14.0,2.0,0.95,13.25,1.5,0.0,0.0
2018,11,2,6,30,28.0,4.0,0.9,13.3,3.0,0.0,0.0
2018,11,2,6,45,194.0,15.0,0.9,13.35,27.5,158.56,0.0
2018,11,2,7,0,360.0,26.0,0.9,13.4,52.0,364.02,243.93
2018,11,2,7,15,472.0,32.5,0.9,13.85,94.0,487.83,385.68
2018,11,2,7,30,584.0,39.0,0.9,14.3,136.0,598.85,476.41
2018,11,2,7,45,648.0,43.5,0.85,14.7,182.5,680.38,538.56
2018,11,2,8,0,712.0,48.0,0.8,15.1,229.0,762.53,597.02
2018,11,2,8,15,752.0,51.5,0.8,15.7,275.0,820.69,635.57
2018,11,2,8,30,792.0,55.0,0.8,16.3,321.0,877.43,671.38
2018,11,2,8,45,777.0,65.5,0.8,16.85,354.0,887.74,674.79
2018,11,2,9,0,762.0,76.0,0.8,17.4,387.0,893.71,675.67
2018,11,2,9,15,810.0,73.0,0.9,18.05,431.0,941.81,705.98
2018,11,2,9,30,858.0,70.0,1.0,18.7,475.0,974.42,725.1
2018,11,2,9,45,883.5,68.5,1.1,19.35,509.5,994.84,736.39
2018,11,2,10,0,909.0,67.0,1.2,20.0,544.0,1011.54,745.46
2018,11,2,10,15,820.5,96.0,1.25,20.45,541.5,962.01,711.6
2018,11,2,10,30,732.0,125.0,1.3,20.9,539.0,902.82,672.03
2018,11,2,10,45,787.5,112.5,1.4,21.35,570.0,918.12,682.33
2018,11,2,11,0,843.0,100.0,1.5,21.8,601.0,935.96,693.42
2018,11,2,11,15,884.0,89.5,1.6,21.95,622.5,925.68,686.91
2018,11,2,11,30,925.0,79.0,1.7,22.1,644.0,921.5,684.81
2018,11,2,11,45,847.0,103.5,1.8,22.25,622.0,859.43,644.04
2018,11,2,12,0,769.0,128.0,1.9,22.4,600.0,791.99,599.38
2018,11,2,12,15,666.0,158.5,2.0,22.4,564.5,708.0,540.75
2018,11,2,12,30,563.0,189.0,2.1,22.4,529.0,620.17,477.06
2018,11,2,12,45,685.0,148.0,2.2,22.35,552.0,640.58,493.52
2018,11,2,13,0,807.0,107.0,2.3,22.3,575.0,637.42,491.42
2018,11,2,13,15,787.5,106.0,2.35,22.1,549.0,579.54,447.34
2018,11,2,13,30,768.0,105.0,2.4,21.9,523.0,521.83,402.44
2018,11,2,13,45,788.0,94.5,2.45,21.7,504.5,474.58,363.83
2018,11,2,14,0,808.0,84.0,2.5,21.5,486.0,423.73,320.67
2018,11,2,14,15,826.5,74.0,2.5,21.15,460.0,369.34,273.08
2018,11,2,14,30,845.0,64.0,2.5,20.8,434.0,313.03,222.37
2018,11,2,14,45,828.5,62.0,2.45,20.5,397.0,250.41,167.16
2018,11,2,15,0,812.0,60.0,2.4,20.2,360.0,190.32,115.86
2018,11,2,15,15,778.0,57.0,2.4,20.2,315.5,129.14,70.14
2018,11,2,15,30,744.0,54.0,2.4,20.2,271.0,72.04,40.22
2018,11,2,15,45,680.5,50.5,2.15,19.45,222.5,46.36,35.08
2018,11,2,16,0,617.0,47.0,1.9,18.7,174.0,42.92,32.02
2018,11,2,16,15,492.5,42.0,1.85,17.8,126.5,34.89,24.76
2018,11,2,16,30,368.0,37.0,1.8,16.9,79.0,30.59,20.4
2018,11,2,16,45,228.0,24.5,1.7,16.0,46.5,20.18,7.65
2018,11,2,17,0,88.0,12.0,1.6,15.1,14.0,9.44,0.0
2018,11,2,17,15,44.0,6.0,1.65,14.75,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.0,1.25,10.4,1.5,0.0,0.0
2018,11,3,6,30,36.0,4.0,1.2,10.7,3.0,0.0,0.0
2018,11,3,6,45,227.0,14.0,1.15,11.05,28.0,182.69,0.0
2018,11,3,7,0,418.0,24.0,1.1,11.4,53.0,392.54,250.64
2018,11,3,7,15,527.5,30.0,1.2,12.2,96.0,520.18,412.38
2018,11,3,7,30,637.0,36.0,1.3,13.0,139.0,641.32,512.54
2018,11,3,7,45,698.0,40.0,1.35,13.85,186.5,720.45,573.92
2018,11,3,8,0,759.0,44.0,1.4,14.7,234.0,800.11,631.74
2018,11,3,8,15,796.0,47.0,1.5,15.25,280.0,845.16,663.2
2018,11,3,8,30,833.0,50.0,1.6,15.8,326.0,898.33,699.05
2018,11,3,8,45,858.0,52.0,1.7,16.3,368.5,936.3,723.21
2018,11,3,9,0,883.0,54.0,1.8,16.8,411.0,971.62,745.11
2018,11,3,9,15,899.5,55.5,1.85,17.3,448.5,994.58,757.64
2018,11,3,9,30,916.0,57.0,1.9,17.8,486.0,1014.04,767.86
2018,11,3,9,45,928.0,59.0,1.95,18.35,518.0,1025.92,772.93
2018,11,3,10,0,940.0,61.0,2.0,18.9,550.0,1033.81,775.57
2018,11,3,10,15,948.5,62.0,2.05,19.35,575.0,1032.76,772.8
2018,11,3,10,30,957.0,63.0,2.1,19.8,600.0,1027.61,767.62
2018,11,3,10,45,962.0,64.0,2.15,20.25,618.0,1014.93,757.72
2018,11,3,11,0,967.0,65.0,2.2,20.7,636.0,998.19,745.39
2018,11,3,11,15,957.5,68.5,2.25,21.1,641.5,967.27,723.96
2018,11,3,11,30,948.0,72.0,2.3,21.5,647.0,933.05,700.48
2018,11,3,11,45,944.5,74.0,2.35,21.85,648.0,899.14,677.33
2018,11,3,12,0,941.0,76.0,2.4,22.2,649.0,862.05,651.95
2018,11,3,12,15,926.0,79.0,2.4,22.45,638.5,814.16,618.89
2018,11,3,12,30,911.0,82.0,2.4,22.7,628.0,764.38,584.36
2018,11,3,12,45,893.5,84.5,2.45,22.95,610.0,710.79,545.82
2018,11,3,13,0,876.0,87.0,2.5,23.2,592.0,656.19,504.6
2018,11,3,13,15,742.5,120.0,2.45,23.25,537.0,568.02,436.99
2018,11,3,13,30,609.0,153.0,2.4,23.3,482.0,482.17,370.6
2018,11,3,13,45,492.0,171.5,2.4,23.35,428.5,397.38,304.74
2018,11,3,14,0,375.0,190.0,2.4,23.4,375.0,322.14,245.79
2018,11,3,14,15,440.0,162.0,2.35,23.25,364.0,301.31,226.13
2018,11,3,14,30,505.0,134.0,2.3,23.1,353.0,265.45,193.04
2018,11,3,14,45,494.5,122.0,2.3,22.95,320.0,216.9,151.52
2018,11,3,15,0,484.0,110.0,2.3,22.8,287.0,169.63,112.12
2018,11,3,15,15,436.0,101.5,2.3,22.8,246.0,122.39,77.55
2018,11,3,15,30,388.0,93.0,2.3,22.8,205.0,81.24,54.02
2018,11,3,15,45,361.0,79.0,2.0,21.4,169.0,58.19,45.01
2018,11,3,16,0,334.0,65.0,1.7,20.0,133.0,48.48,36.64
2018,11,3,16,15,278.0,51.5,1.65,18.9,98.0,38.67,27.86
2018,11,3,16,30,222.0,38.0,1.6,17.8,63.0,28.71,18.63
2018,11,3,16,45,147.5,24.5,1.55,16.75,37.5,18.56,5.55
2018,11,3,17,0,73.0,11.0,1.5,15.7,12.0,8.65,0.0
2018,11,3,17,15,36.5,5.5,1.5,15.25,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,6,15,13.5,1.5,1.3,9.65,1.0,0.0,0.0
2018,11,4,6,30,27.0,3.0,1.3,9.7,2.0,0.0,0.0
2018,11,4,6,45,126.5,13.5,1.25,9.8,20.5,106.25,0.0
2018,11,4,7,0,226.0,24.0,1.2,9.9,39.0,250.66,150.69
2018,11,4,7,15,361.0,33.5,1.25,10.35,80.5,396.33,320.5
2018,11,4,7,30,496.0,43.0,1.3,10.8,122.0,536.82,438.37
2018,11,4,7,45,419.0,54.5,1.35,11.25,136.0,496.66,410.58
2018,11,4,8,0,342.0,66.0,1.4,11.7,150.0,441.1,368.58
2018,11,4,8,15,249.5,95.0,1.4,12.25,162.5,375.56,314.99
2018,11,4,8,30,157.0,124.0,1.4,12.8,175.0,305.96,255.56
2018,11,4,8,45,209.5,142.5,1.35,13.35,220.5,401.92,332.43
2018,11,4,9,0,262.0,161.0,1.3,13.9,266.0,476.36,389.08
2018,11,4,9,15,266.5,177.0,1.35,14.55,292.5,498.62,403.63
2018,11,4,9,30,271.0,193.0,1.4,15.2,319.0,519.48,417.31
2018,11,4,9,45,316.0,200.0,1.5,15.85,356.0,568.04,453.06
2018,11,4,10,0,361.0,207.0,1.6,16.5,393.0,615.08,486.78
2018,11,4,10,15,471.5,187.5,1.65,16.9,442.5,718.05,561.75
2018,11,4,10,30,582.0,168.0,1.7,17.3,492.0,793.19,614.14
2018,11,4,10,45,773.0,120.5,1.8,17.65,565.0,919.5,699.85
2018,11,4,11,0,964.0,73.0,1.9,18.0,638.0,1004.8,755.11
2018,11,4,11,15,967.5,73.0,2.0,18.2,648.0,981.35,738.7
2018,11,4,11,30,971.0,73.0,2.1,18.4,658.0,954.07,720.97
2018,11,4,11,45,952.5,78.0,2.2,18.55,653.0,910.14,692.01
2018,11,4,12,0,934.0,83.0,2.3,18.7,648.0,863.85,661.22
2018,11,4,12,15,880.0,94.0,2.35,18.75,622.5,802.35,619.2
2018,11,4,12,30,826.0,105.0,2.4,18.8,597.0,733.24,570.83
2018,11,4,12,45,780.5,114.0,2.5,18.8,570.0,669.29,523.64
2018,11,4,13,0,735.0,123.0,2.6,18.8,543.0,609.29,478.09
2018,11,4,13,15,749.0,113.0,2.65,18.7,527.5,565.02,443.74
2018,11,4,13,30,763.0,103.0,2.7,18.6,512.0,517.43,405.52
2018,11,4,13,45,831.0,86.5,2.75,18.5,510.5,487.6,379.02
2018,11,4,14,0,899.0,70.0,2.8,18.4,509.0,447.89,342.77
2018,11,4,14,15,889.5,67.5,2.85,18.15,476.0,386.37,288.85
2018,11,4,14,30,880.0,65.0,2.9,17.9,443.0,324.7,233.58
2018,11,4,14,45,855.0,62.5,2.9,17.65,401.5,257.72,174.28
2018,11,4,15,0,830.0,60.0,2.9,17.4,360.0,194.21,119.75
2018,11,4,15,15,794.5,57.0,2.9,17.4,314.5,131.82,72.43
2018,11,4,15,30,759.0,54.0,2.9,17.4,269.0,73.7,41.27
2018,11,4,15,45,701.0,50.0,2.8,16.45,221.5,46.16,35.33
2018,11,4,16,0,643.0,46.0,2.7,15.5,174.0,42.31,31.87
2018,11,4,16,15,544.5,40.0,2.55,14.75,128.0,33.67,23.94
2018,11,4,16,30,446.0,34.0,2.4,14.0,82.0,28.53,18.7
2018,11,4,16,45,275.0,22.5,2.3,13.2,47.5,18.69,4.51
2018,11,4,17,0,104.0,11.0,2.2,12.4,13.0,8.65,0.0
2018,11,4,17,15,52.0,5.5,2.2,12.1,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,5,6,15,13.0,1.5,1.75,9.0,1.0,0.0,0.0
2018,11,5,6,30,26.0,3.0,1.8,9.4,2.0,0.0,0.0
2018,11,5,6,45,187.5,12.5,1.8,9.75,23.0,151.52,0.0
2018,11,5,7,0,349.0,22.0,1.8,10.1,44.0,344.76,185.98
2018,11,5,7,15,456.5,28.5,1.85,10.65,83.5,458.81,368.02
2018,11,5,7,30,564.0,35.0,1.9,11.2,123.0,575.97,469.65
2018,11,5,7,45,638.0,38.5,1.95,11.8,169.0,663.7,540.75
2018,11,5,8,0,712.0,42.0,2.0,12.4,215.0,752.79,608.66
2018,11,5,8,15,753.0,45.0,2.0,12.95,260.0,800.3,642.31
2018,11,5,8,30,794.0,48.0,2.0,13.5,305.0,856.42,680.61
2018,11,5,8,45,822.0,49.5,2.05,14.1,346.5,895.89,705.86
2018,11,5,9,0,850.0,51.0,2.1,14.7,388.0,933.0,728.84
2018,11,5,9,15,866.0,54.0,2.15,15.25,425.0,957.48,742.74
2018,11,5,9,30,882.0,57.0,2.2,15.8,462.0,978.5,754.23
2018,11,5,9,45,892.0,60.0,2.3,16.35,493.5,989.78,759.65
2018,11,5,10,0,902.0,63.0,2.4,16.9,525.0,997.19,762.62
2018,11,5,10,15,911.5,64.0,2.4,17.3,550.0,997.44,760.26
2018,11,5,10,30,921.0,65.0,2.4,17.7,575.0,993.74,755.5
2018,11,5,10,45,927.5,65.5,2.4,18.1,592.5,982.48,745.89
2018,11,5,11,0,934.0,66.0,2.4,18.5,610.0,967.28,733.91
2018,11,5,11,15,937.0,67.0,2.4,18.8,620.0,945.58,718.01
2018,11,5,11,30,940.0,68.0,2.4,19.1,630.0,920.15,699.78
2018,11,5,11,45,940.5,68.0,2.4,19.35,632.0,887.76,677.03
2018,11,5,12,0,941.0,68.0,2.4,19.6,634.0,852.04,652.06
2018,11,5,12,15,940.0,68.0,2.4,19.7,628.5,811.97,624.39
2018,11,5,12,30,939.0,68.0,2.4,19.8,623.0,768.99,594.54
2018,11,5,12,45,934.5,67.5,2.4,19.95,609.0,720.34,559.66
2018,11,5,13,0,930.0,67.0,2.4,20.1,595.0,669.49,520.71
2018,11,5,13,15,923.0,66.0,2.45,20.05,574.0,614.7,478.4
2018,11,5,13,30,916.0,65.0,2.5,20.0,553.0,558.46,433.59
2018,11,5,13,45,905.5,64.0,2.5,20.0,525.0,499.35,384.83
2018,11,5,14,0,895.0,63.0,2.5,20.0,497.0,439.68,334.05
2018,11,5,14,15,879.0,61.5,2.5,19.85,462.5,377.27,279.89
2018,11,5,14,30,863.0,60.0,2.5,19.7,428.0,315.48,225.04
2018,11,5,14,45,840.5,58.0,2.5,19.55,388.0,252.62,169.4
2018,11,5,15,0,818.0,56.0,2.5,19.4,348.0,189.2,115.23
2018,11,5,15,15,783.5,53.0,2.5,19.4,304.0,127.84,68.92
2018,11,5,15,30,749.0,50.0,2.5,19.4,260.0,70.6,38.25
2018,11,5,15,45,696.0,46.0,2.3,18.5,214.0,42.8,32.08
2018,11,5,16,0,643.0,42.0,2.1,17.6,168.0,38.91,28.58
2018,11,5,16,15,552.5,36.5,2.05,16.55,123.5,33.56,23.62
2018,11,5,16,30,462.0,31.0,2.0,15.5,79.0,26.12,16.41
2018,11,5,16,45,288.5,20.5,1.95,14.5,45.5,17.04,2.12
2018,11,5,17,0,115.0,10.0,1.9,13.5,12.0,7.87,0.0
2018,11,5,17,15,57.5,5.0,1.95,13.05,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,6,6,45,163.5,11.5,1.25,8.65,21.5,132.54,0.0
2018,11,6,7,0,327.0,23.0,1.2,8.8,43.0,325.02,149.96
2018,11,6,7,15,463.5,30.0,1.25,9.6,85.5,464.61,369.94
2018,11,6,7,30,600.0,37.0,1.3,10.4,128.0,608.68,491.53
2018,11,6,7,45,668.5,41.5,1.3,11.2,175.0,694.64,559.27
2018,11,6,8,0,737.0,46.0,1.3,12.0,222.0,781.24,623.11
2018,11,6,8,15,779.0,49.0,1.4,12.55,268.5,840.92,665.79
2018,11,6,8,30,821.0,52.0,1.5,13.1,315.0,888.51,698.2
2018,11,6,8,45,849.0,54.5,1.55,13.6,358.0,929.7,724.5
2018,11,6,9,0,877.0,57.0,1.6,14.1,401.0,968.39,748.31
2018,11,6,9,15,895.5,58.5,1.65,14.65,439.0,993.09,762.03
2018,11,6,9,30,914.0,60.0,1.7,15.2,477.0,1014.37,773.46
2018,11,6,9,45,926.0,62.0,1.7,15.7,509.0,1026.1,777.91
2018,11,6,10,0,938.0,64.0,1.7,16.2,541.0,1033.9,779.96
2018,11,6,10,15,947.0,65.0,1.7,16.65,566.0,1033.29,776.81
2018,11,6,10,30,956.0,66.0,1.7,17.1,591.0,1028.6,771.3
2018,11,6,10,45,961.5,67.0,1.7,17.6,609.0,1016.41,760.97
2018,11,6,11,0,967.0,68.0,1.7,18.1,627.0,1000.17,748.29
2018,11,6,11,15,969.5,68.5,1.7,18.5,636.5,976.54,731.26
2018,11,6,11,30,972.0,69.0,1.7,18.9,646.0,949.12,711.93
2018,11,6,11,45,972.5,68.5,1.75,19.3,647.5,915.1,688.94
2018,11,6,12,0,973.0,68.0,1.8,19.7,649.0,877.67,663.63
2018,11,6,12,15,970.0,69.0,1.85,19.9,643.0,835.99,635.79
2018,11,6,12,30,967.0,70.0,1.9,20.1,637.0,791.42,605.71
2018,11,6,12,45,961.0,69.5,1.9,20.3,622.0,740.47,569.77
2018,11,6,13,0,955.0,69.0,1.9,20.5,607.0,687.4,529.77
2018,11,6,13,15,946.5,68.0,1.95,20.55,585.0,630.47,486.45
2018,11,6,13,30,938.0,67.0,2.0,20.6,563.0,572.2,440.65
2018,11,6,13,45,926.5,66.0,2.0,20.65,534.0,511.41,391.15
2018,11,6,14,0,915.0,65.0,2.0,20.7,505.0,450.13,339.62
2018,11,6,14,15,898.5,63.0,1.95,20.6,469.5,385.89,284.4
2018,11,6,14,30,882.0,61.0,1.9,20.5,434.0,322.33,228.51
2018,11,6,14,45,858.0,59.0,1.9,20.4,393.0,257.96,172.09
2018,11,6,15,0,834.0,57.0,1.9,20.3,352.0,193.3,117.28
2018,11,6,15,15,799.0,54.0,1.9,20.3,307.0,130.9,70.41
2018,11,6,15,30,764.0,51.0,1.9,20.3,262.0,72.67,39.18
2018,11,6,15,45,710.0,47.0,1.65,18.95,215.5,43.76,32.84
2018,11,6,16,0,656.0,43.0,1.4,17.6,169.0,39.87,29.41
2018,11,6,16,15,563.5,37.0,1.45,16.7,124.0,34.08,24.03
2018,11,6,16,30,471.0,31.0,1.5,15.8,79.0,28.49,18.26
2018,11,6,16,45,294.5,21.0,1.6,14.85,45.5,17.53,0.48
2018,11,6,17,0,118.0,11.0,1.7,13.9,12.0,8.65,0.0
2018,11,6,17,15,59.0,5.5,1.7,13.55,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,7,6,45,158.0,11.0,0.5,11.8,20.0,127.92,0.0
2018,11,7,7,0,316.0,22.0,0.5,11.8,40.0,313.06,109.46
2018,11,7,7,15,449.5,29.0,0.5,12.1,81.0,451.73,350.85
2018,11,7,7,30,583.0,36.0,0.5,12.4,122.0,592.4,468.13
2018,11,7,7,45,650.5,40.5,0.5,12.7,168.0,676.75,533.64
2018,11,7,8,0,718.0,45.0,0.5,13.0,214.0,761.79,595.66
2018,11,7,8,15,760.0,48.5,0.6,13.5,259.5,821.66,637.9
2018,11,7,8,30,802.0,52.0,0.7,14.0,305.0,880.18,677.55
2018,11,7,8,45,830.5,54.0,0.8,14.5,347.5,910.19,696.58
2018,11,7,9,0,859.0,56.0,0.9,15.0,390.0,948.37,720.88
2018,11,7,9,15,877.5,58.0,1.0,15.6,427.5,973.67,735.78
2018,11,7,9,30,896.0,60.0,1.1,16.2,465.0,995.6,748.45
2018,11,7,9,45,909.5,61.5,1.2,16.75,496.5,1008.15,755.1
2018,11,7,10,0,923.0,63.0,1.3,17.3,528.0,1016.86,759.42
2018,11,7,10,15,932.0,64.0,1.4,17.75,553.0,1016.44,758.19
2018,11,7,10,30,941.0,65.0,1.5,18.2,578.0,1012.0,754.58
2018,11,7,10,45,947.5,65.5,1.55,18.65,595.5,1000.43,745.68
2018,11,7,11,0,954.0,66.0,1.6,19.1,613.0,984.87,734.41
2018,11,7,11,15,957.0,66.5,1.65,19.35,623.0,962.13,719.12
2018,11,7,11,30,960.0,67.0,1.7,19.6,633.0,935.61,701.46
2018,11,7,11,45,960.5,67.0,1.75,19.9,635.0,902.69,679.41
2018,11,7,12,0,961.0,67.0,1.8,20.2,637.0,866.38,655.06
2018,11,7,12,15,959.5,67.0,1.8,20.3,631.0,825.28,627.3
2018,11,7,12,30,958.0,67.0,1.8,20.4,625.0,781.26,597.37
2018,11,7,12,45,954.0,65.5,1.85,20.45,610.5,731.13,562.86
2018,11,7,13,0,950.0,64.0,1.9,20.5,596.0,678.77,524.0
2018,11,7,13,15,942.5,63.5,1.95,20.45,574.5,623.41,481.86
2018,11,7,13,30,935.0,63.0,2.0,20.4,553.0,566.58,437.16
2018,11,7,13,45,923.5,61.5,2.05,20.35,524.0,505.64,387.77
2018,11,7,14,0,912.0,60.0,2.1,20.3,495.0,444.24,336.24
2018,11,7,14,15,896.0,58.5,2.1,20.15,460.0,381.04,281.73
2018,11,7,14,30,880.0,57.0,2.1,20.0,425.0,318.45,226.42
2018,11,7,14,45,856.5,55.0,2.15,19.8,385.0,254.52,170.14
2018,11,7,15,0,833.0,53.0,2.2,19.6,345.0,192.64,117.3
2018,11,7,15,15,799.0,50.0,2.2,19.6,300.5,131.08,70.74
2018,11,7,15,30,765.0,47.0,2.2,19.6,256.0,70.09,36.81
2018,11,7,15,45,712.0,43.5,1.95,18.6,210.0,40.88,30.36
2018,11,7,16,0,659.0,40.0,1.7,17.6,164.0,37.33,27.16
2018,11,7,16,15,569.0,34.0,1.65,16.55,119.5,31.48,21.74
2018,11,7,16,30,479.0,28.0,1.6,15.5,75.0,25.8,15.88
2018,11,7,16,45,301.5,19.0,1.55,14.45,43.0,15.85,0.0
2018,11,7,17,0,124.0,10.0,1.5,13.4,11.0,7.87,0.0
2018,11,7,17,15,62.0,5.0,1.55,13.1,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,8,6,45,105.0,11.5,2.0,7.75,17.0,88.27,0.0
2018,11,8,7,0,210.0,23.0,2.0,7.9,34.0,225.96,49.6
2018,11,8,7,15,339.5,35.0,2.05,8.5,74.5,377.73,302.94
2018,11,8,7,30,469.0,47.0,2.1,9.1,115.0,515.57,425.65
2018,11,8,7,45,548.0,54.5,2.2,9.7,161.0,611.0,505.18
2018,11,8,8,0,627.0,62.0,2.3,10.3,207.0,707.96,581.65
2018,11,8,8,15,680.0,67.0,2.3,10.85,254.0,778.28,633.77
2018,11,8,8,30,733.0,72.0,2.3,11.4,301.0,847.75,682.84
2018,11,8,8,45,771.0,75.5,2.35,11.95,345.5,890.58,711.18
2018,11,8,9,0,809.0,79.0,2.4,12.5,390.0,940.41,743.82
2018,11,8,9,15,842.0,79.0,2.35,13.1,430.5,977.94,765.74
2018,11,8,9,30,875.0,79.0,2.3,13.7,471.0,1011.82,784.72
2018,11,8,9,45,905.0,77.5,2.3,14.3,507.0,1036.85,797.98
2018,11,8,10,0,935.0,76.0,2.3,14.9,543.0,1045.72,800.36
2018,11,8,10,15,945.5,78.0,2.3,15.35,570.0,1047.64,798.84
2018,11,8,10,30,956.0,80.0,2.3,15.8,597.0,1045.41,794.82
2018,11,8,10,45,962.5,81.5,2.25,16.2,616.0,1034.5,784.78
2018,11,8,11,0,969.0,83.0,2.2,16.6,635.0,1019.48,772.32
2018,11,8,11,15,972.0,83.5,2.2,16.9,645.0,995.99,755.32
2018,11,8,11,30,975.0,84.0,2.2,17.2,655.0,968.68,735.98
2018,11,8,11,45,974.0,84.5,2.2,17.45,656.5,934.23,712.05
2018,11,8,12,0,973.0,85.0,2.2,17.7,658.0,896.43,685.89
2018,11,8,12,15,976.0,83.5,2.2,17.9,653.0,856.32,658.23
2018,11,8,12,30,979.0,82.0,2.2,18.1,648.0,812.93,628.15
2018,11,8,12,45,981.0,78.5,2.15,18.25,634.5,763.58,592.45
2018,11,8,13,0,983.0,75.0,2.1,18.4,621.0,711.41,552.59
2018,11,8,13,15,974.0,74.5,2.1,18.45,598.5,653.29,507.72
2018,11,8,13,30,965.0,74.0,2.1,18.5,576.0,593.78,460.44
2018,11,8,13,45,952.0,73.0,2.05,18.6,546.0,530.75,408.68
2018,11,8,14,0,939.0,72.0,2.0,18.7,516.0,467.33,355.01
2018,11,8,14,15,919.5,70.0,1.95,18.65,479.0,400.56,297.5
2018,11,8,14,30,900.0,68.0,1.9,18.6,442.0,333.97,238.93
2018,11,8,14,45,872.0,66.0,1.85,18.55,399.5,266.77,179.93
2018,11,8,15,0,844.0,64.0,1.8,18.5,357.0,202.28,124.99
2018,11,8,15,15,807.0,60.5,1.8,18.5,311.0,138.55,76.72
2018,11,8,15,30,770.0,57.0,1.8,18.5,265.0,79.29,44.2
2018,11,8,15,45,706.5,52.5,1.5,17.35,216.0,48.33,37.06
2018,11,8,16,0,643.0,48.0,1.2,16.2,167.0,44.11,33.27
2018,11,8,16,15,533.0,41.0,1.25,15.45,120.5,34.5,24.44
2018,11,8,16,30,423.0,34.0,1.3,14.7,74.0,28.6,18.11
2018,11,8,16,45,253.5,22.0,1.35,13.95,42.0,18.41,0.0
2018,11,8,17,0,84.0,10.0,1.4,13.2,10.0,7.87,0.0
2018,11,8,17,15,42.0,5.0,1.4,12.95,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,9,6,45,128.0,11.0,1.75,7.2,17.5,105.18,0.0
2018,11,9,7,0,256.0,22.0,1.7,7.4,35.0,259.44,10.62
2018,11,9,7,15,397.5,31.5,1.65,8.25,76.0,423.41,334.45
2018,11,9,7,30,539.0,41.0,1.6,9.1,117.0,570.08,464.48
2018,11,9,7,45,615.5,47.5,1.55,9.95,164.5,662.61,539.16
2018,11,9,8,0,692.0,54.0,1.5,10.8,212.0,747.13,602.86
2018,11,9,8,15,739.5,58.5,1.4,11.45,259.0,813.96,649.47
2018,11,9,8,30,787.0,63.0,1.3,12.1,306.0,879.22,692.02
2018,11,9,8,45,817.5,66.0,1.2,12.7,349.0,924.02,718.17
2018,11,9,9,0,848.0,69.0,1.1,13.3,392.0,965.95,741.23
2018,11,9,9,15,856.5,74.5,1.0,14.0,428.0,986.01,748.49
2018,11,9,9,30,865.0,80.0,0.9,14.7,464.0,1002.35,753.24
2018,11,9,9,45,864.5,87.0,0.8,15.4,493.5,1007.66,750.7
2018,11,9,10,0,864.0,94.0,0.7,16.1,523.0,1008.97,745.77
2018,11,9,10,15,875.5,96.0,0.7,16.6,548.5,1012.29,745.21
2018,11,9,10,30,887.0,98.0,0.7,17.1,574.0,1011.54,742.19
2018,11,9,10,45,894.5,99.5,0.7,17.6,592.5,1002.24,734.01
2018,11,9,11,0,902.0,101.0,0.7,18.1,611.0,988.92,723.62
2018,11,9,11,15,906.0,102.0,0.7,18.4,621.5,967.83,709.07
2018,11,9,11,30,910.0,103.0,0.7,18.7,632.0,942.97,692.34
2018,11,9,11,45,909.5,103.5,0.75,18.95,633.5,910.06,671.66
2018,11,9,12,0,909.0,104.0,0.8,19.2,635.0,873.88,648.81
2018,11,9,12,15,904.5,104.5,0.8,19.35,628.5,831.51,621.09
2018,11,9,12,30,900.0,105.0,0.8,19.5,622.0,786.54,591.43
2018,11,9,12,45,892.0,104.5,0.8,19.65,607.0,735.78,555.49
2018,11,9,13,0,884.0,104.0,0.8,19.8,592.0,683.24,517.44
2018,11,9,13,15,873.5,103.0,0.85,19.8,570.0,627.22,476.64
2018,11,9,13,30,863.0,102.0,0.9,19.8,548.0,570.2,433.61
2018,11,9,13,45,846.5,100.5,0.9,19.75,518.5,509.16,385.75
2018,11,9,14,0,830.0,99.0,0.9,19.7,489.0,448.37,336.43
2018,11,9,14,15,806.5,96.5,0.9,19.55,452.5,383.68,282.85
2018,11,9,14,30,783.0,94.0,0.9,19.4,416.0,321.21,229.7
2018,11,9,14,45,750.0,90.5,0.95,19.2,374.5,257.68,175.79
2018,11,9,15,0,717.0,87.0,1.0,19.0,333.0,197.66,126.0
2018,11,9,15,15,673.5,81.0,1.0,19.0,288.0,138.31,81.56
2018,11,9,15,30,630.0,75.0,1.0,19.0,243.0,84.45,51.08
2018,11,9,15,45,561.0,67.5,1.0,17.35,196.5,55.02,42.9
