Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,16,0,492.0,60.0,1.0,15.7,150.0,49.25,37.82
2018,11,9,16,15,385.5,48.5,1.1,15.0,106.5,39.95,29.17
2018,11,9,16,30,279.0,37.0,1.2,14.3,63.0,28.14,17.55
2018,11,9,16,45,157.5,22.0,1.3,13.55,35.0,16.68,0.0
2018,11,9,17,0,36.0,7.0,1.4,12.8,7.0,5.51,0.0
2018,11,9,17,15,18.0,3.5,1.4,12.45,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,6,45,42.5,8.5,1.25,7.3,10.5,38.72,0.0
2018,11,10,7,0,85.0,17.0,1.2,7.3,21.0,117.28,0.0
2018,11,10,7,15,175.5,34.0,1.15,7.55,54.5,244.18,192.52
2018,11,10,7,30,266.0,51.0,1.1,7.8,88.0,346.91,289.21
2018,11,10,7,45,336.5,65.5,1.0,8.1,129.5,433.54,363.18
2018,11,10,8,0,407.0,80.0,0.9,8.4,171.0,523.5,435.31
2018,11,10,8,15,458.5,91.0,0.9,8.85,214.0,592.74,488.27
2018,11,10,8,30,510.0,102.0,0.9,9.3,257.0,662.53,539.35
2018,11,10,8,45,548.0,110.0,0.9,9.8,298.0,714.81,575.38
2018,11,10,9,0,586.0,118.0,0.9,10.3,339.0,771.86,613.76
2018,11,10,9,15,615.5,124.0,0.9,10.9,376.5,811.81,638.6
2018,11,10,9,30,645.0,130.0,0.9,11.5,414.0,848.81,661.03
2018,11,10,9,45,666.0,135.0,0.85,12.15,446.0,873.05,673.32
2018,11,10,10,0,687.0,140.0,0.8,12.8,478.0,893.83,683.24
2018,11,10,10,15,703.5,142.5,0.75,13.3,503.5,903.88,686.28
2018,11,10,10,30,720.0,145.0,0.7,13.8,529.0,910.2,687.06
2018,11,10,10,45,732.0,146.0,0.65,14.35,547.0,906.79,681.46
2018,11,10,11,0,744.0,147.0,0.6,14.9,565.0,899.65,673.74
2018,11,10,11,15,749.0,148.0,0.6,15.2,574.5,882.39,661.23
2018,11,10,11,30,754.0,149.0,0.6,15.5,584.0,861.76,646.77
2018,11,10,11,45,757.0,148.5,0.6,15.75,586.5,834.59,628.22
2018,11,10,12,0,760.0,148.0,0.6,16.0,589.0,804.37,607.75
2018,11,10,12,15,737.5,154.0,0.7,16.1,578.5,757.99,577.04
2018,11,10,12,30,715.0,160.0,0.8,16.2,568.0,710.58,544.65
2018,11,10,12,45,682.0,165.5,0.9,16.3,547.5,654.86,505.34
2018,11,10,13,0,649.0,171.0,1.0,16.4,527.0,599.84,465.41
2018,11,10,13,15,633.5,168.5,1.05,16.4,505.0,549.5,427.66
2018,11,10,13,30,618.0,166.0,1.1,16.4,483.0,494.42,385.29
2018,11,10,13,45,595.5,162.5,1.15,16.35,454.5,440.81,342.77
2018,11,10,14,0,573.0,159.0,1.2,16.3,426.0,388.64,300.11
2018,11,10,14,15,548.0,152.0,1.15,16.1,392.0,334.37,254.72
2018,11,10,14,30,523.0,145.0,1.1,15.9,358.0,282.49,210.52
2018,11,10,14,45,489.5,135.0,1.1,15.65,319.0,228.9,165.29
2018,11,10,15,0,456.0,125.0,1.1,15.4,280.0,179.29,124.29
2018,11,10,15,15,414.5,112.5,1.1,15.4,239.0,131.16,87.59
2018,11,10,15,30,373.0,100.0,1.1,15.4,198.0,88.44,60.8
2018,11,10,15,45,318.0,84.5,1.15,14.3,157.0,61.55,49.2
2018,11,10,16,0,263.0,69.0,1.2,13.2,116.0,50.67,39.43
2018,11,10,16,15,195.0,50.0,1.2,12.75,79.0,37.08,26.89
2018,11,10,16,30,127.0,31.0,1.2,12.3,42.0,23.31,13.53
2018,11,10,16,45,70.0,17.0,1.25,11.8,22.5,12.9,0.0
2018,11,10,17,0,13.0,3.0,1.3,11.3,3.0,2.36,0.0
2018,11,10,17,15,6.5,1.5,1.35,11.05,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,11,6,45,54.0,9.0,1.7,5.3,11.5,47.75,0.0
2018,11,11,7,0,108.0,18.0,1.7,5.3,23.0,99.4,0.0
2018,11,11,7,15,219.0,34.0,1.7,6.1,58.5,281.43,221.08
2018,11,11,7,30,330.0,50.0,1.7,6.9,94.0,401.01,334.99
2018,11,11,7,45,414.0,61.0,1.7,7.65,138.0,496.06,415.89
2018,11,11,8,0,498.0,72.0,1.7,8.4,182.0,597.09,497.03
2018,11,11,8,15,557.5,79.5,1.75,9.05,227.5,675.0,556.77
2018,11,11,8,30,617.0,87.0,1.8,9.7,273.0,752.24,613.37
2018,11,11,8,45,664.0,91.5,1.85,10.35,317.0,812.82,655.47
2018,11,11,9,0,711.0,96.0,1.9,11.0,361.0,871.27,694.74
2018,11,11,9,15,735.5,100.0,1.8,11.75,398.0,904.15,712.84
2018,11,11,9,30,760.0,104.0,1.7,12.5,435.0,933.85,728.37
2018,11,11,9,45,777.0,107.5,1.65,13.3,466.5,952.01,736.14
2018,11,11,10,0,794.0,111.0,1.6,14.1,498.0,966.54,741.49
2018,11,11,10,15,810.5,113.0,1.5,14.65,525.0,974.92,742.67
2018,11,11,10,30,827.0,115.0,1.4,15.2,552.0,979.37,741.34
2018,11,11,10,45,838.5,115.0,1.3,15.75,570.5,964.93,727.63
2018,11,11,11,0,850.0,115.0,1.2,16.3,589.0,954.9,717.3
2018,11,11,11,15,855.5,115.5,1.15,16.65,599.5,935.91,702.59
2018,11,11,11,30,861.0,116.0,1.1,17.0,610.0,913.23,685.73
2018,11,11,11,45,863.0,116.0,1.05,17.4,612.5,883.44,664.21
2018,11,11,12,0,865.0,116.0,1.0,17.8,615.0,850.37,640.7
2018,11,11,12,15,866.5,114.0,1.0,18.0,609.5,811.75,614.74
2018,11,11,12,30,868.0,112.0,1.0,18.2,604.0,770.22,586.29
2018,11,11,12,45,867.5,109.0,0.95,18.4,591.0,723.6,551.98
2018,11,11,13,0,867.0,106.0,0.9,18.6,578.0,674.63,515.32
2018,11,11,13,15,857.0,104.5,0.9,18.65,556.0,619.41,474.04
2018,11,11,13,30,847.0,103.0,0.9,18.7,534.0,563.2,430.78
2018,11,11,13,45,832.0,100.5,0.9,18.75,505.0,502.99,383.15
2018,11,11,14,0,817.0,98.0,0.9,18.8,476.0,442.92,334.04
2018,11,11,14,15,796.5,94.5,0.85,18.65,440.5,379.41,280.91
2018,11,11,14,30,776.0,91.0,0.8,18.5,405.0,317.75,228.03
2018,11,11,14,45,746.5,87.0,0.8,18.4,364.5,255.24,174.5
2018,11,11,15,0,717.0,83.0,0.8,18.3,324.0,195.81,124.78
2018,11,11,15,15,674.5,77.0,0.8,18.3,279.5,136.7,80.21
2018,11,11,15,30,632.0,71.0,0.8,18.3,235.0,82.92,49.26
2018,11,11,15,45,569.0,63.0,0.8,16.95,189.5,51.61,39.95
2018,11,11,16,0,506.0,55.0,0.8,15.6,144.0,45.36,34.37
2018,11,11,16,15,406.0,44.0,0.8,15.15,102.0,36.39,25.97
2018,11,11,16,30,306.0,33.0,0.8,14.7,60.0,27.45,16.47
2018,11,11,16,45,174.0,19.5,0.8,14.25,33.0,15.34,0.0
2018,11,11,17,0,42.0,6.0,0.8,13.8,6.0,4.72,0.0
2018,11,11,17,15,21.0,3.0,0.85,13.5,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,11,12,6,45,66.5,9.0,2.3,6.3,11.5,7.08,0.0
2018,11,12,7,0,133.0,18.0,2.3,6.4,23.0,119.02,0.0
2018,11,12,7,15,251.5,32.0,2.3,7.05,58.5,303.76,234.58
2018,11,12,7,30,370.0,46.0,2.3,7.7,94.0,425.81,354.41
2018,11,12,7,45,444.5,56.5,2.3,8.35,137.0,517.59,433.52
2018,11,12,8,0,519.0,67.0,2.3,9.0,180.0,611.25,509.66
2018,11,12,8,15,570.0,75.5,2.25,9.6,224.0,682.03,564.08
2018,11,12,8,30,621.0,84.0,2.2,10.2,268.0,752.14,615.31
2018,11,12,8,45,655.5,90.0,2.15,10.85,309.5,802.12,649.25
2018,11,12,9,0,690.0,96.0,2.1,11.5,351.0,849.85,680.36
2018,11,12,9,15,718.5,100.0,2.0,12.2,389.0,886.59,701.95
2018,11,12,9,30,747.0,104.0,1.9,12.9,427.0,920.25,720.76
2018,11,12,9,45,768.0,106.5,1.8,13.6,459.0,941.2,730.3
2018,11,12,10,0,789.0,109.0,1.7,14.3,491.0,958.54,737.29
2018,11,12,10,15,803.5,111.0,1.6,14.95,516.5,965.04,737.03
2018,11,12,10,30,818.0,113.0,1.5,15.6,542.0,967.7,734.38
2018,11,12,10,45,828.0,114.0,1.4,16.25,560.5,953.31,720.54
2018,11,12,11,0,838.0,115.0,1.3,16.9,579.0,943.23,710.01
2018,11,12,11,15,844.0,115.5,1.2,17.4,589.5,925.07,694.64
2018,11,12,11,30,850.0,116.0,1.1,17.9,600.0,903.24,677.14
2018,11,12,11,45,853.0,115.0,1.05,18.45,602.0,873.69,655.44
2018,11,12,12,0,856.0,114.0,1.0,19.0,604.0,840.86,631.76
2018,11,12,12,15,851.5,114.5,0.9,19.2,598.0,800.6,603.26
2018,11,12,12,30,847.0,115.0,0.8,19.4,592.0,757.89,572.57
2018,11,12,12,45,838.5,114.5,0.75,19.65,577.5,709.24,536.95
2018,11,12,13,0,830.0,114.0,0.7,19.9,563.0,658.99,499.58
2018,11,12,13,15,822.5,111.5,0.65,19.9,542.0,606.11,459.97
2018,11,12,13,30,815.0,109.0,0.6,19.9,521.0,553.24,419.23
2018,11,12,13,45,802.5,105.5,0.55,19.9,493.0,494.37,372.93
2018,11,12,14,0,790.0,102.0,0.5,19.9,465.0,435.47,325.21
2018,11,12,14,15,769.5,98.5,0.5,19.7,430.0,373.95,274.73
2018,11,12,14,30,749.0,95.0,0.5,19.5,395.0,313.87,224.06
2018,11,12,14,45,719.5,90.0,0.5,19.3,355.0,252.13,171.92
2018,11,12,15,0,690.0,85.0,0.5,19.1,315.0,193.54,123.41
2018,11,12,15,15,646.5,79.0,0.5,19.1,271.5,136.02,80.31
2018,11,12,15,30,603.0,73.0,0.5,19.1,228.0,83.97,50.27
2018,11,12,15,45,538.5,64.5,0.6,17.9,183.0,52.58,40.62
2018,11,12,16,0,474.0,56.0,0.7,16.7,138.0,46.0,34.74
2018,11,12,16,15,374.5,44.5,0.75,16.2,97.0,36.7,26.06
2018,11,12,16,30,275.0,33.0,0.8,15.7,56.0,27.4,16.04
2018,11,12,16,45,155.0,19.0,0.85,15.2,30.5,14.95,0.0
2018,11,12,17,0,35.0,5.0,0.9,14.7,5.0,3.93,0.0
2018,11,12,17,15,17.5,2.5,0.9,14.4,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,6,45,7.0,5.0,1.3,7.9,5.5,0.0,0.0
2018,11,13,7,0,14.0,10.0,1.3,7.9,11.0,18.89,0.0
2018,11,13,7,15,7.0,22.0,1.3,8.25,22.5,27.71,15.86
2018,11,13,7,30,0.0,34.0,1.3,8.6,34.0,28.32,18.42
2018,11,13,7,45,0.0,49.0,1.3,9.0,49.0,42.87,31.43
2018,11,13,8,0,0.0,64.0,1.3,9.4,64.0,56.77,43.73
2018,11,13,8,15,39.5,89.0,1.3,9.8,100.5,134.52,112.4
2018,11,13,8,30,79.0,114.0,1.3,10.2,137.0,203.02,171.44
2018,11,13,8,45,71.5,127.0,1.3,10.65,150.0,207.4,173.99
2018,11,13,9,0,64.0,140.0,1.3,11.1,163.0,211.73,176.57
2018,11,13,9,15,83.0,148.5,1.25,11.6,182.0,236.16,196.66
2018,11,13,9,30,102.0,157.0,1.2,12.1,201.0,282.81,234.05
2018,11,13,9,45,60.5,164.5,1.15,12.6,191.0,224.38,183.99
2018,11,13,10,0,19.0,172.0,1.1,13.1,181.0,169.21,136.68
2018,11,13,10,15,27.5,186.0,1.1,13.75,200.0,209.34,169.19
2018,11,13,10,30,36.0,200.0,1.1,14.4,219.0,230.22,185.38
2018,11,13,10,45,43.0,213.5,1.1,15.0,236.5,248.53,199.37
2018,11,13,11,0,50.0,227.0,1.1,15.6,254.0,266.24,212.74
2018,11,13,11,15,99.0,244.0,1.05,15.8,299.5,325.36,259.92
2018,11,13,11,30,148.0,261.0,1.0,16.0,345.0,400.81,317.82
2018,11,13,11,45,187.0,256.0,1.0,16.2,362.5,418.66,331.32
2018,11,13,12,0,226.0,251.0,1.0,16.4,380.0,433.64,342.87
2018,11,13,12,15,134.0,234.5,0.9,16.2,310.5,332.45,263.42
2018,11,13,12,30,42.0,218.0,0.8,16.0,241.0,224.38,177.55
2018,11,13,12,45,56.5,214.0,0.75,15.85,244.5,226.3,179.97
2018,11,13,13,0,71.0,210.0,0.7,15.7,248.0,226.88,180.63
2018,11,13,13,15,82.5,211.5,0.7,15.55,254.0,229.32,182.64
2018,11,13,13,30,94.0,213.0,0.7,15.4,260.0,230.21,183.25
2018,11,13,13,45,125.0,195.0,0.65,15.25,254.0,229.68,182.49
2018,11,13,14,0,156.0,177.0,0.6,15.1,248.0,216.51,171.08
2018,11,13,14,15,209.0,168.5,0.6,14.9,256.0,215.87,168.72
2018,11,13,14,30,262.0,160.0,0.6,14.7,264.0,213.32,163.64
2018,11,13,14,45,208.0,146.0,0.55,14.5,223.5,168.73,127.56
2018,11,13,15,0,154.0,132.0,0.5,14.3,183.0,128.81,96.28
2018,11,13,15,15,123.0,115.0,0.5,14.3,152.0,99.7,73.83
2018,11,13,15,30,92.0,98.0,0.5,14.3,121.0,74.92,56.0
2018,11,13,15,45,89.5,80.0,0.45,13.75,99.0,57.24,45.45
2018,11,13,16,0,87.0,62.0,0.4,13.2,77.0,45.08,34.43
2018,11,13,16,15,59.5,45.0,0.45,12.95,54.0,33.12,23.29
2018,11,13,16,30,32.0,28.0,0.5,12.7,31.0,20.99,10.92
2018,11,13,16,45,24.0,16.0,0.6,12.45,17.5,12.59,0.0
2018,11,13,17,0,16.0,4.0,0.7,12.2,4.0,0.0,0.0
2018,11,13,17,15,8.0,2.0,0.7,12.05,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,14,6,45,74.5,8.5,1.45,6.55,11.0,0.0,0.0
2018,11,14,7,0,149.0,17.0,1.4,6.5,22.0,130.6,0.0
2018,11,14,7,15,279.5,28.5,1.35,7.15,56.5,314.3,229.9
2018,11,14,7,30,410.0,40.0,1.3,7.8,91.0,454.98,372.46
2018,11,14,7,45,488.5,49.0,1.3,8.45,134.0,548.58,451.92
2018,11,14,8,0,567.0,58.0,1.3,9.1,177.0,644.59,528.01
2018,11,14,8,15,617.5,65.0,1.3,9.65,221.0,713.45,579.73
2018,11,14,8,30,668.0,72.0,1.3,10.2,265.0,781.72,628.44
2018,11,14,8,45,700.5,77.5,1.3,10.8,306.5,829.35,660.0
2018,11,14,9,0,733.0,83.0,1.3,11.4,348.0,874.76,688.96
2018,11,14,9,15,755.0,87.0,1.3,12.05,384.5,905.11,706.46
2018,11,14,9,30,777.0,91.0,1.3,12.7,421.0,932.37,721.59
2018,11,14,9,45,790.0,95.5,1.3,13.4,452.0,947.93,728.46
2018,11,14,10,0,803.0,100.0,1.3,14.1,483.0,951.88,727.65
2018,11,14,10,15,815.0,102.0,1.3,14.7,507.5,956.51,727.85
2018,11,14,10,30,827.0,104.0,1.3,15.3,532.0,957.26,725.6
2018,11,14,10,45,834.5,106.0,1.3,15.85,550.0,949.79,718.24
2018,11,14,11,0,842.0,108.0,1.3,16.4,568.0,938.52,708.66
2018,11,14,11,15,846.0,109.0,1.25,16.85,578.0,919.18,693.42
2018,11,14,11,30,850.0,110.0,1.2,17.3,588.0,896.29,676.1
2018,11,14,11,45,849.5,110.5,1.15,17.7,589.5,865.58,653.86
2018,11,14,12,0,849.0,111.0,1.1,18.1,591.0,831.82,629.76
2018,11,14,12,15,838.5,113.0,1.1,18.3,583.0,788.97,600.66
2018,11,14,12,30,828.0,115.0,1.1,18.5,575.0,744.12,569.37
2018,11,14,12,45,811.5,117.0,1.1,18.7,559.0,696.86,534.67
2018,11,14,13,0,795.0,119.0,1.1,18.9,543.0,644.9,496.0
2018,11,14,13,15,781.5,117.5,1.1,18.85,521.0,590.64,455.26
2018,11,14,13,30,768.0,116.0,1.1,18.8,499.0,535.92,412.96
2018,11,14,13,45,748.0,114.5,1.1,18.8,470.5,477.92,366.85
2018,11,14,14,0,728.0,113.0,1.1,18.8,442.0,420.72,319.96
2018,11,14,14,15,702.0,109.0,1.1,18.55,407.0,360.29,269.69
2018,11,14,14,30,676.0,105.0,1.1,18.3,372.0,302.07,220.08
2018,11,14,14,45,640.5,100.0,1.1,18.05,332.5,243.27,170.02
2018,11,14,15,0,605.0,95.0,1.1,17.8,293.0,188.44,124.33
2018,11,14,15,15,560.0,87.5,1.1,17.8,251.0,134.82,83.5
2018,11,14,15,30,515.0,80.0,1.1,17.8,209.0,86.97,54.66
2018,11,14,15,45,448.0,69.5,1.15,16.15,166.0,52.58,40.88
2018,11,14,16,0,381.0,59.0,1.2,14.5,123.0,44.63,33.78
2018,11,14,16,15,287.0,45.0,1.25,13.9,84.5,34.04,23.9
2018,11,14,16,30,193.0,31.0,1.3,13.3,46.0,23.45,12.44
2018,11,14,16,45,106.0,17.0,1.35,12.7,24.5,13.38,0.0
2018,11,14,17,0,19.0,3.0,1.4,12.1,3.0,0.0,0.0
2018,11,14,17,15,9.5,1.5,1.4,11.85,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,15,6,45,15.0,5.5,1.6,5.7,6.0,0.0,0.0
2018,11,15,7,0,30.0,11.0,1.6,5.8,12.0,32.23,0.0
2018,11,15,7,15,84.0,26.5,1.6,6.5,35.5,130.98,91.1
2018,11,15,7,30,138.0,42.0,1.6,7.2,59.0,204.27,169.77
2018,11,15,7,45,172.5,58.5,1.6,7.9,88.5,258.17,219.04
2018,11,15,8,0,207.0,75.0,1.6,8.6,118.0,312.97,266.82
2018,11,15,8,15,218.5,92.0,1.6,9.15,146.5,347.68,295.83
2018,11,15,8,30,230.0,109.0,1.6,9.7,175.0,381.68,323.1
2018,11,15,8,45,290.0,119.0,1.6,10.3,214.5,451.55,379.47
2018,11,15,9,0,350.0,129.0,1.6,10.9,254.0,546.15,452.25
2018,11,15,9,15,374.0,140.0,1.5,11.45,286.0,583.08,477.58
2018,11,15,9,30,398.0,151.0,1.4,12.0,318.0,618.42,501.4
2018,11,15,9,45,451.5,152.0,1.3,12.6,355.0,669.13,536.66
2018,11,15,10,0,505.0,153.0,1.2,13.2,392.0,717.51,568.66
2018,11,15,10,15,546.0,155.0,1.15,13.75,425.0,751.88,589.99
2018,11,15,10,30,587.0,157.0,1.1,14.3,458.0,782.97,608.79
2018,11,15,10,45,621.0,158.0,1.05,14.9,486.0,811.31,625.31
2018,11,15,11,0,655.0,159.0,1.0,15.5,514.0,827.31,633.18
2018,11,15,11,15,627.0,161.5,0.95,15.85,506.0,784.16,601.31
2018,11,15,11,30,599.0,164.0,0.9,16.2,498.0,739.77,568.96
2018,11,15,11,45,585.5,167.5,0.85,16.55,495.0,699.65,539.4
2018,11,15,12,0,572.0,171.0,0.8,16.9,492.0,666.84,514.55
2018,11,15,12,15,576.0,169.5,0.8,17.1,490.0,641.14,495.68
2018,11,15,12,30,580.0,168.0,0.8,17.3,488.0,613.24,474.88
2018,11,15,12,45,559.5,168.5,0.8,17.45,471.5,568.5,441.46
2018,11,15,13,0,539.0,169.0,0.8,17.6,455.0,523.95,407.76
2018,11,15,13,15,576.0,158.0,0.8,17.65,453.0,502.63,391.05
2018,11,15,13,30,613.0,147.0,0.8,17.7,451.0,482.32,373.85
2018,11,15,13,45,574.0,144.0,0.8,17.75,416.0,416.52,322.05
2018,11,15,14,0,535.0,141.0,0.8,17.8,381.0,359.87,276.37
2018,11,15,14,15,505.5,136.0,0.8,17.55,349.0,308.55,234.02
2018,11,15,14,30,476.0,131.0,0.8,17.3,317.0,260.09,193.22
2018,11,15,14,45,476.5,122.5,0.8,17.1,293.0,219.06,157.15
2018,11,15,15,0,477.0,114.0,0.8,16.9,269.0,177.72,121.42
2018,11,15,15,15,433.5,102.5,0.8,16.9,228.5,129.01,84.16
2018,11,15,15,30,390.0,91.0,0.8,16.9,188.0,85.85,56.78
2018,11,15,15,45,331.5,76.5,0.9,15.6,147.5,56.31,44.23
2018,11,15,16,0,273.0,62.0,1.0,14.3,107.0,45.94,34.92
2018,11,15,16,15,199.0,44.5,1.05,13.8,72.0,33.22,23.15
2018,11,15,16,30,125.0,27.0,1.1,13.3,37.0,20.34,9.71
2018,11,15,16,45,68.0,14.5,1.15,12.75,19.5,11.41,0.0
2018,11,15,17,0,11.0,2.0,1.2,12.2,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,1.2,11.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,16,6,45,31.5,5.5,1.55,6.0,6.5,0.0,0.0
2018,11,16,7,0,63.0,11.0,1.5,6.1,13.0,58.11,0.0
2018,11,16,7,15,157.5,27.5,1.45,6.75,43.0,210.74,141.94
2018,11,16,7,30,252.0,44.0,1.4,7.4,73.0,326.74,269.81
2018,11,16,7,45,328.5,57.5,1.3,8.05,113.0,415.73,348.07
2018,11,16,8,0,405.0,71.0,1.2,8.7,153.0,508.95,424.25
2018,11,16,8,15,460.0,81.5,1.2,9.3,195.0,580.32,480.1
2018,11,16,8,30,515.0,92.0,1.2,9.9,237.0,652.54,533.99
2018,11,16,8,45,554.0,99.0,1.2,10.45,276.5,709.84,574.53
2018,11,16,9,0,593.0,106.0,1.2,11.0,316.0,762.45,610.28
2018,11,16,9,15,620.0,112.0,1.15,11.65,352.0,799.78,633.11
2018,11,16,9,30,647.0,118.0,1.1,12.3,388.0,834.25,653.41
2018,11,16,9,45,665.0,123.0,1.05,12.95,418.0,855.57,664.11
2018,11,16,10,0,683.0,128.0,1.0,13.6,448.0,873.56,672.52
2018,11,16,10,15,699.5,130.5,0.95,14.1,473.0,883.84,676.02
2018,11,16,10,30,716.0,133.0,0.9,14.6,498.0,890.51,677.24
2018,11,16,10,45,728.0,134.5,0.85,15.05,516.0,888.06,672.64
2018,11,16,11,0,740.0,136.0,0.8,15.5,534.0,881.97,665.9
2018,11,16,11,15,747.0,136.5,0.8,15.85,544.5,866.59,654.35
2018,11,16,11,30,754.0,137.0,0.8,16.2,555.0,847.81,640.8
2018,11,16,11,45,757.5,136.0,0.8,16.5,557.5,821.11,622.2
2018,11,16,12,0,761.0,135.0,0.8,16.8,560.0,791.4,601.7
2018,11,16,12,15,761.5,133.5,0.8,17.0,555.0,755.97,577.16
2018,11,16,12,30,762.0,132.0,0.8,17.2,550.0,718.01,549.83
2018,11,16,12,45,759.5,129.0,0.8,17.35,537.5,674.15,517.96
2018,11,16,13,0,757.0,126.0,0.8,17.5,525.0,628.43,484.07
2018,11,16,13,15,747.0,123.0,0.8,17.55,504.0,576.67,445.07
2018,11,16,13,30,737.0,120.0,0.8,17.6,483.0,524.22,404.46
2018,11,16,13,45,723.0,116.0,0.8,17.65,455.5,468.52,360.18
2018,11,16,14,0,709.0,112.0,0.8,17.7,428.0,413.12,314.75
2018,11,16,14,15,687.0,107.5,0.8,17.55,395.0,354.94,266.2
2018,11,16,14,30,665.0,103.0,0.8,17.4,362.0,298.53,217.95
2018,11,16,14,45,635.0,97.0,0.8,17.25,324.0,241.0,168.71
2018,11,16,15,0,605.0,91.0,0.8,17.1,286.0,186.77,123.17
2018,11,16,15,15,559.5,84.0,0.8,17.1,244.5,133.56,82.47
2018,11,16,15,30,514.0,77.0,0.8,17.1,203.0,86.13,53.51
2018,11,16,15,45,450.0,66.5,0.9,15.9,161.0,53.66,41.83
2018,11,16,16,0,386.0,56.0,1.0,14.7,119.0,42.56,31.87
2018,11,16,16,15,293.0,42.5,1.05,14.2,81.5,32.28,22.24
2018,11,16,16,30,200.0,29.0,1.1,13.7,44.0,22.01,10.55
2018,11,16,16,45,106.5,15.5,1.15,13.2,23.0,12.2,0.0
2018,11,16,17,0,13.0,2.0,1.2,12.7,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,1.15,12.55,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,17,6,45,35.5,6.0,1.1,7.0,7.0,0.0,0.0
2018,11,17,7,0,71.0,12.0,1.1,7.0,14.0,65.11,0.0
2018,11,17,7,15,177.0,27.5,1.05,7.45,44.5,225.26,142.03
2018,11,17,7,30,283.0,43.0,1.0,7.9,75.0,352.17,287.92
2018,11,17,7,45,363.5,55.0,0.95,8.35,115.0,442.99,367.16
2018,11,17,8,0,444.0,67.0,0.9,8.8,155.0,538.11,444.21
2018,11,17,8,15,501.0,75.5,0.9,9.25,197.0,613.34,502.35
2018,11,17,8,30,558.0,84.0,0.9,9.7,239.0,688.02,557.28
2018,11,17,8,45,597.5,90.0,0.9,10.2,279.0,742.18,594.69
2018,11,17,9,0,637.0,96.0,0.9,10.7,319.0,794.29,629.41
2018,11,17,9,15,685.5,95.5,0.9,11.2,358.5,845.24,662.17
2018,11,17,9,30,734.0,95.0,0.9,11.7,398.0,893.05,691.87
2018,11,17,9,45,778.5,90.0,0.9,12.25,433.0,919.96,706.65
2018,11,17,10,0,823.0,85.0,0.9,12.8,468.0,952.23,725.13
2018,11,17,10,15,836.0,86.0,0.95,13.2,492.5,956.55,726.2
2018,11,17,10,30,849.0,87.0,1.0,13.6,517.0,957.03,725.29
2018,11,17,10,45,857.5,88.0,1.0,13.95,534.5,949.3,718.32
2018,11,17,11,0,866.0,89.0,1.0,14.3,552.0,937.76,709.13
2018,11,17,11,15,870.5,89.5,1.0,14.55,562.0,918.18,695.07
2018,11,17,11,30,875.0,90.0,1.0,14.8,572.0,895.02,678.86
2018,11,17,11,45,877.0,89.5,1.05,15.0,574.5,865.07,659.13
2018,11,17,12,0,879.0,89.0,1.1,15.2,577.0,831.9,637.18
2018,11,17,12,15,858.0,95.0,1.1,15.25,567.0,785.14,605.36
2018,11,17,12,30,837.0,101.0,1.1,15.3,557.0,736.86,572.1
2018,11,17,12,45,806.0,108.0,1.15,15.4,539.0,681.57,531.78
2018,11,17,13,0,775.0,115.0,1.2,15.5,521.0,629.22,492.55
2018,11,17,13,15,766.5,112.0,1.25,15.4,500.5,577.74,453.56
2018,11,17,13,30,758.0,109.0,1.3,15.3,480.0,525.4,412.55
2018,11,17,13,45,745.0,106.0,1.3,15.25,453.5,470.28,367.69
2018,11,17,14,0,732.0,103.0,1.3,15.2,427.0,415.26,321.49
2018,11,17,14,15,712.0,98.5,1.3,15.0,394.0,356.72,271.48
2018,11,17,14,30,692.0,94.0,1.3,14.8,361.0,299.67,221.55
2018,11,17,14,45,663.0,89.0,1.3,14.65,323.5,241.79,170.83
2018,11,17,15,0,634.0,84.0,1.3,14.5,286.0,187.01,123.8
2018,11,17,15,15,588.5,77.5,1.3,14.5,244.5,132.48,81.28
2018,11,17,15,30,543.0,71.0,1.3,14.5,203.0,83.65,50.96
2018,11,17,15,45,478.5,62.5,1.25,13.35,161.5,50.71,39.65
2018,11,17,16,0,414.0,54.0,1.2,12.2,120.0,44.21,33.64
2018,11,17,16,15,316.5,41.5,1.2,11.5,82.5,34.12,24.05
2018,11,17,16,30,219.0,29.0,1.2,10.8,45.0,22.06,10.3
2018,11,17,16,45,116.5,15.5,1.2,10.05,23.5,12.2,0.0
2018,11,17,17,0,14.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.2,9.15,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,7.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,18,6,45,38.0,6.0,0.75,6.55,7.0,0.0,0.0
2018,11,18,7,0,76.0,12.0,0.8,6.5,14.0,68.96,0.0
2018,11,18,7,15,170.0,25.5,0.8,6.75,41.0,214.07,123.82
2018,11,18,7,30,264.0,39.0,0.8,7.0,68.0,329.29,268.96
2018,11,18,7,45,349.5,50.5,0.85,7.3,107.5,423.34,352.18
2018,11,18,8,0,435.0,62.0,0.9,7.6,147.0,525.12,435.96
2018,11,18,8,15,472.5,71.5,0.95,7.9,184.0,582.15,481.44
2018,11,18,8,30,510.0,81.0,1.0,8.2,221.0,638.4,524.55
2018,11,18,8,45,521.5,91.0,1.05,8.5,253.5,668.78,546.59
2018,11,18,9,0,533.0,101.0,1.1,8.8,286.0,696.93,566.44
2018,11,18,9,15,608.5,100.0,1.15,9.4,332.5,773.81,620.71
2018,11,18,9,30,684.0,99.0,1.2,10.0,379.0,847.86,670.69
2018,11,18,9,45,718.0,100.0,1.2,10.65,413.5,880.03,689.29
2018,11,18,10,0,752.0,101.0,1.2,11.3,448.0,908.74,705.77
2018,11,18,10,15,755.5,105.0,1.2,11.85,469.0,907.64,702.01
2018,11,18,10,30,759.0,109.0,1.2,12.4,490.0,903.14,696.5
2018,11,18,10,45,705.5,124.5,1.15,13.0,488.0,854.75,660.22
2018,11,18,11,0,652.0,140.0,1.1,13.6,486.0,804.08,622.95
2018,11,18,11,15,600.0,158.5,1.1,14.05,481.5,756.17,588.55
2018,11,18,11,30,548.0,177.0,1.1,14.5,477.0,700.84,547.47
2018,11,18,11,45,541.0,178.5,1.15,14.9,475.5,674.27,528.02
2018,11,18,12,0,534.0,180.0,1.2,15.3,474.0,646.08,506.9
2018,11,18,12,15,533.5,178.0,1.2,15.5,469.5,617.87,485.66
2018,11,18,12,30,533.0,176.0,1.2,15.7,465.0,587.97,462.92
2018,11,18,12,45,529.5,172.0,1.25,15.9,453.5,552.48,436.09
2018,11,18,13,0,526.0,168.0,1.3,16.1,442.0,515.91,407.91
2018,11,18,13,15,519.5,163.0,1.3,16.1,424.5,475.71,376.37
2018,11,18,13,30,513.0,158.0,1.3,16.1,407.0,435.06,343.75
2018,11,18,13,45,517.5,147.0,1.3,16.05,386.5,393.99,310.04
2018,11,18,14,0,522.0,136.0,1.3,16.0,366.0,351.8,274.36
2018,11,18,14,15,514.0,125.5,1.35,15.75,337.5,304.52,234.07
2018,11,18,14,30,506.0,115.0,1.4,15.5,309.0,257.81,193.28
2018,11,18,14,45,471.5,107.5,1.4,15.25,273.5,207.9,150.36
2018,11,18,15,0,437.0,100.0,1.4,15.0,238.0,161.95,111.63
2018,11,18,15,15,406.0,87.5,1.4,15.0,201.5,116.78,75.83
2018,11,18,15,30,375.0,75.0,1.4,15.0,165.0,75.72,48.47
2018,11,18,15,45,342.5,63.0,1.45,13.8,132.5,47.18,36.43
2018,11,18,16,0,310.0,51.0,1.5,12.6,100.0,38.53,28.54
2018,11,18,16,15,246.5,39.5,1.45,11.95,70.5,29.9,20.28
2018,11,18,16,30,183.0,28.0,1.4,11.3,41.0,21.22,9.17
2018,11,18,16,45,97.0,15.0,1.35,10.65,21.5,11.8,0.0
2018,11,18,17,0,11.0,2.0,1.3,10.0,2.0,0.0,0.0
2018,11,18,17,15,5.5,1.0,1.25,9.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,19,6,45,18.0,4.5,1.05,7.3,5.0,0.0,0.0
2018,11,19,7,0,36.0,9.0,1.0,7.4,10.0,35.24,0.0
2018,11,19,7,15,49.0,23.0,1.0,7.95,27.0,80.3,37.8
2018,11,19,7,30,62.0,37.0,1.0,8.5,44.0,115.91,92.3
2018,11,19,7,45,86.0,54.5,0.95,9.05,68.5,160.02,133.13
2018,11,19,8,0,110.0,72.0,0.9,9.6,93.0,203.8,171.82
2018,11,19,8,15,195.5,85.0,0.85,10.0,133.5,316.96,267.95
2018,11,19,8,30,281.0,98.0,0.8,10.4,174.0,414.94,347.76
2018,11,19,8,45,272.5,112.0,0.8,10.85,195.5,425.49,354.09
2018,11,19,9,0,264.0,126.0,0.8,11.3,217.0,434.62,359.62
2018,11,19,9,15,244.0,145.5,0.8,11.75,236.5,438.78,360.52
2018,11,19,9,30,224.0,165.0,0.8,12.2,256.0,441.03,359.88
2018,11,19,9,45,328.0,164.5,0.75,12.65,309.0,537.78,434.39
2018,11,19,10,0,432.0,164.0,0.7,13.1,362.0,657.99,521.05
2018,11,19,10,15,459.5,167.0,0.75,13.45,387.5,680.88,535.31
2018,11,19,10,30,487.0,170.0,0.8,13.8,413.0,701.09,548.84
2018,11,19,10,45,472.5,180.5,0.8,14.15,423.0,687.01,536.46
2018,11,19,11,0,458.0,191.0,0.8,14.5,433.0,671.0,523.27
2018,11,19,11,15,443.5,199.5,0.8,14.7,437.0,651.11,507.75
2018,11,19,11,30,429.0,208.0,0.8,14.9,441.0,629.76,491.26
2018,11,19,11,45,367.0,221.5,0.85,15.1,421.5,554.11,435.31
2018,11,19,12,0,305.0,235.0,0.9,15.3,402.0,500.91,395.01
2018,11,19,12,15,298.5,234.0,0.9,15.35,396.0,477.93,377.77
2018,11,19,12,30,292.0,233.0,0.9,15.4,390.0,454.56,359.79
2018,11,19,12,45,212.5,232.0,0.9,15.45,345.0,366.75,291.7
2018,11,19,13,0,133.0,231.0,0.9,15.5,300.0,301.4,240.06
2018,11,19,13,15,203.5,205.5,0.85,15.45,306.0,307.61,245.82
2018,11,19,13,30,274.0,180.0,0.8,15.4,312.0,317.49,252.97
2018,11,19,13,45,354.0,164.0,0.8,15.4,325.0,321.87,254.76
2018,11,19,14,0,434.0,148.0,0.8,15.4,338.0,325.95,254.82
2018,11,19,14,15,247.0,148.5,0.75,15.2,255.0,221.09,172.16
2018,11,19,14,30,60.0,149.0,0.7,15.0,172.0,136.75,107.29
2018,11,19,14,45,119.0,132.0,0.7,14.8,171.5,135.3,103.98
2018,11,19,15,0,178.0,115.0,0.7,14.6,171.0,124.73,92.11
2018,11,19,15,15,209.0,101.5,0.7,14.6,158.0,103.03,72.8
2018,11,19,15,30,240.0,88.0,0.7,14.6,145.0,77.66,53.72
2018,11,19,15,45,208.5,72.0,0.75,14.2,114.5,52.43,41.0
2018,11,19,16,0,177.0,56.0,0.8,13.8,84.0,41.22,30.74
2018,11,19,16,15,133.5,41.0,0.8,13.65,58.0,30.4,20.52
2018,11,19,16,30,90.0,26.0,0.8,13.5,32.0,19.47,7.36
2018,11,19,16,45,51.0,14.0,0.8,13.35,17.0,11.02,0.0
2018,11,19,17,0,12.0,2.0,0.8,13.2,2.0,0.0,0.0
