Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,17,15,6.0,1.0,0.8,13.1,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,20,6,45,48.5,5.5,1.15,8.05,6.0,0.0,0.0
2018,11,20,7,0,97.0,11.0,1.1,8.1,12.0,84.43,0.0
2018,11,20,7,15,247.0,21.5,1.05,8.55,42.5,266.63,113.18
2018,11,20,7,30,397.0,32.0,1.0,9.0,73.0,433.54,344.58
2018,11,20,7,45,484.0,39.5,0.9,9.45,114.0,530.48,430.41
2018,11,20,8,0,571.0,47.0,0.8,9.9,155.0,630.97,509.64
2018,11,20,8,15,625.0,52.5,0.8,10.4,197.5,700.22,561.85
2018,11,20,8,30,679.0,58.0,0.8,10.9,240.0,761.08,605.28
2018,11,20,8,45,695.0,64.5,0.8,11.4,276.5,802.44,632.76
2018,11,20,9,0,711.0,71.0,0.8,11.9,313.0,833.05,651.75
2018,11,20,9,15,724.5,77.0,0.85,12.45,346.5,857.74,666.85
2018,11,20,9,30,738.0,83.0,0.9,13.0,380.0,879.42,679.61
2018,11,20,9,45,775.5,82.5,1.0,13.55,415.5,906.19,696.57
2018,11,20,10,0,813.0,82.0,1.1,14.1,451.0,936.89,715.96
2018,11,20,10,15,793.5,90.5,1.15,14.45,466.5,918.88,702.13
2018,11,20,10,30,774.0,99.0,1.2,14.8,482.0,897.47,686.76
2018,11,20,10,45,775.0,100.5,1.25,15.2,495.5,884.63,677.22
2018,11,20,11,0,776.0,102.0,1.3,15.6,509.0,868.51,665.44
2018,11,20,11,15,770.0,106.5,1.35,15.8,516.5,846.16,649.99
2018,11,20,11,30,764.0,111.0,1.4,16.0,524.0,826.83,636.74
2018,11,20,11,45,699.0,129.5,1.5,16.25,508.5,764.78,593.98
2018,11,20,12,0,634.0,148.0,1.6,16.5,493.0,702.45,549.81
2018,11,20,12,15,666.5,137.0,1.6,16.6,496.5,687.17,538.99
2018,11,20,12,30,699.0,126.0,1.6,16.7,500.0,667.05,523.91
2018,11,20,12,45,712.5,120.5,1.6,16.8,494.0,634.8,499.31
2018,11,20,13,0,726.0,115.0,1.6,16.9,488.0,599.43,471.91
2018,11,20,13,15,669.0,121.5,1.6,16.85,455.0,531.61,419.4
2018,11,20,13,30,612.0,128.0,1.6,16.8,422.0,467.4,368.78
2018,11,20,13,45,582.0,127.0,1.55,16.7,394.0,413.68,325.1
2018,11,20,14,0,552.0,126.0,1.5,16.6,366.0,356.79,278.02
2018,11,20,14,15,540.0,118.0,1.45,16.5,337.5,308.78,236.73
2018,11,20,14,30,528.0,110.0,1.4,16.4,309.0,261.67,195.33
2018,11,20,14,45,533.5,96.5,1.3,16.25,280.0,219.38,156.94
2018,11,20,15,0,539.0,83.0,1.2,16.1,251.0,171.77,114.83
2018,11,20,15,15,536.0,71.0,1.2,16.1,218.0,123.72,75.54
2018,11,20,15,30,533.0,59.0,1.2,16.1,185.0,76.19,43.67
2018,11,20,15,45,503.0,51.5,1.05,15.2,151.0,42.21,31.8
2018,11,20,16,0,473.0,44.0,0.9,14.3,117.0,36.45,26.47
2018,11,20,16,15,368.5,34.5,0.9,14.05,80.0,28.56,18.84
2018,11,20,16,30,264.0,25.0,0.9,13.8,43.0,20.75,7.63
2018,11,20,16,45,142.0,14.0,0.9,13.6,22.5,11.02,0.0
2018,11,20,17,0,20.0,3.0,0.9,13.4,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,0.8,13.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,2.4,11.55,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.4,11.6,3.0,2.36,0.0
2018,11,21,7,15,0.0,10.5,2.5,11.8,10.5,7.98,0.0
2018,11,21,7,30,0.0,18.0,2.6,12.0,18.0,13.7,5.47
2018,11,21,7,45,0.0,26.5,2.65,12.25,26.5,20.21,11.46
2018,11,21,8,0,0.0,35.0,2.7,12.5,35.0,26.73,17.27
2018,11,21,8,15,0.0,44.0,2.75,12.65,44.0,33.64,23.37
2018,11,21,8,30,0.0,53.0,2.8,12.8,53.0,40.58,29.4
2018,11,21,8,45,0.0,55.0,2.85,12.95,55.0,42.11,30.7
2018,11,21,9,0,0.0,57.0,2.9,13.1,57.0,43.65,31.96
2018,11,21,9,15,0.0,61.0,3.1,13.3,61.0,46.74,34.52
2018,11,21,9,30,0.0,65.0,3.3,13.5,65.0,49.83,37.05
2018,11,21,9,45,2.5,70.5,3.45,13.75,71.5,56.57,42.78
2018,11,21,10,0,5.0,76.0,3.6,14.0,78.0,63.29,48.45
2018,11,21,10,15,6.5,100.0,3.7,14.2,103.0,85.27,66.88
2018,11,21,10,30,8.0,124.0,3.8,14.4,128.0,108.27,85.98
2018,11,21,10,45,18.0,151.0,3.95,14.55,160.5,142.57,114.7
2018,11,21,11,0,28.0,178.0,4.1,14.7,193.0,193.45,156.68
2018,11,21,11,15,17.0,146.5,4.1,14.75,155.5,134.79,107.79
2018,11,21,11,30,6.0,115.0,4.1,14.8,118.0,95.93,75.1
2018,11,21,11,45,9.5,125.5,4.15,14.85,130.5,107.62,84.94
2018,11,21,12,0,13.0,136.0,4.2,14.9,143.0,119.04,94.47
2018,11,21,12,15,11.5,123.0,4.15,14.9,129.0,105.85,83.47
2018,11,21,12,30,10.0,110.0,4.1,14.9,115.0,93.15,72.87
2018,11,21,12,45,8.5,105.5,4.1,14.85,110.0,87.87,68.47
2018,11,21,13,0,7.0,101.0,4.1,14.8,105.0,82.77,64.22
2018,11,21,13,15,15.0,104.5,4.05,14.75,112.0,89.92,70.39
2018,11,21,13,30,23.0,108.0,4.0,14.7,119.0,100.84,79.62
2018,11,21,13,45,12.0,82.0,3.9,14.65,87.5,68.77,52.65
2018,11,21,14,0,1.0,56.0,3.8,14.6,56.0,43.31,31.23
2018,11,21,14,15,11.0,61.0,3.65,14.5,65.0,52.47,38.93
2018,11,21,14,30,21.0,66.0,3.5,14.4,74.0,58.65,43.9
2018,11,21,14,45,14.0,57.5,3.3,14.3,62.5,48.73,35.6
2018,11,21,15,0,7.0,49.0,3.1,14.2,51.0,38.74,27.34
2018,11,21,15,15,3.5,31.5,3.1,14.2,32.5,24.43,15.22
2018,11,21,15,30,0.0,14.0,3.1,14.2,14.0,10.63,3.48
2018,11,21,15,45,29.5,13.5,2.65,13.8,18.0,10.53,3.76
2018,11,21,16,0,59.0,13.0,2.2,13.4,22.0,9.85,3.06
2018,11,21,16,15,84.0,12.0,2.05,12.9,20.0,9.26,2.31
2018,11,21,16,30,109.0,11.0,1.9,12.4,18.0,8.69,0.0
2018,11,21,16,45,57.0,6.0,1.7,11.95,9.5,4.72,0.0
2018,11,21,17,0,5.0,1.0,1.5,11.5,1.0,0.0,0.0
2018,11,21,17,15,2.5,0.5,1.45,11.25,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,22,6,45,50.0,5.0,1.65,9.05,5.5,0.0,0.0
2018,11,22,7,0,100.0,10.0,1.6,9.1,11.0,85.78,0.0
2018,11,22,7,15,261.0,19.5,1.6,9.7,40.5,271.67,47.36
2018,11,22,7,30,422.0,29.0,1.6,10.3,70.0,450.93,353.03
2018,11,22,7,45,514.5,35.5,1.55,10.9,111.0,540.02,437.79
2018,11,22,8,0,607.0,42.0,1.5,11.5,152.0,646.13,523.29
2018,11,22,8,15,553.5,56.0,1.55,11.75,176.5,637.47,519.48
2018,11,22,8,30,500.0,70.0,1.6,12.0,201.0,614.19,503.3
2018,11,22,8,45,606.0,68.0,1.65,12.25,252.0,720.34,583.49
2018,11,22,9,0,712.0,66.0,1.7,12.5,303.0,818.68,653.57
2018,11,22,9,15,714.5,72.5,1.8,12.75,332.5,833.39,662.42
2018,11,22,9,30,717.0,79.0,1.9,13.0,362.0,852.05,674.77
2018,11,22,9,45,652.0,99.0,1.95,13.3,372.0,811.54,644.02
2018,11,22,10,0,587.0,119.0,2.0,13.6,382.0,766.06,610.12
2018,11,22,10,15,542.0,138.0,2.05,13.75,391.0,726.13,580.42
2018,11,22,10,30,497.0,157.0,2.1,13.9,400.0,695.32,557.05
2018,11,22,10,45,387.5,180.5,2.15,14.05,374.0,606.54,487.71
2018,11,22,11,0,278.0,204.0,2.2,14.2,348.0,497.55,402.41
2018,11,22,11,15,553.0,146.5,2.3,14.3,439.5,701.21,562.29
2018,11,22,11,30,828.0,89.0,2.4,14.4,531.0,852.17,670.21
2018,11,22,11,45,875.0,77.5,2.45,14.5,546.5,840.02,660.06
2018,11,22,12,0,922.0,66.0,2.5,14.6,562.0,831.58,654.27
2018,11,22,12,15,918.0,66.0,2.6,14.6,556.0,791.4,626.27
2018,11,22,12,30,914.0,66.0,2.7,14.6,550.0,748.66,596.37
2018,11,22,12,45,906.0,67.0,2.8,14.6,537.0,701.95,562.56
2018,11,22,13,0,898.0,68.0,2.9,14.6,524.0,653.4,524.7
2018,11,22,13,15,889.5,66.5,2.95,14.55,503.5,600.26,482.21
2018,11,22,13,30,881.0,65.0,3.0,14.5,483.0,545.91,437.5
2018,11,22,13,45,791.5,79.5,3.1,14.4,439.0,470.16,375.04
2018,11,22,14,0,702.0,94.0,3.2,14.3,395.0,398.06,314.59
2018,11,22,14,15,548.0,111.5,3.2,14.1,335.5,312.52,243.95
2018,11,22,14,30,394.0,129.0,3.2,13.9,276.0,238.25,183.37
2018,11,22,14,45,460.5,105.0,3.2,13.75,259.5,206.11,151.44
2018,11,22,15,0,527.0,81.0,3.2,13.6,243.0,169.66,115.46
2018,11,22,15,15,471.5,76.0,3.2,13.6,205.5,121.83,77.64
2018,11,22,15,30,416.0,71.0,3.2,13.6,168.0,77.95,48.53
2018,11,22,15,45,338.0,60.5,3.0,13.0,128.5,45.42,34.9
2018,11,22,16,0,260.0,50.0,2.8,12.4,89.0,37.49,27.51
2018,11,22,16,15,264.5,36.5,2.65,11.95,64.5,27.82,18.23
2018,11,22,16,30,269.0,23.0,2.5,11.5,40.0,19.08,5.48
2018,11,22,16,45,146.0,13.0,2.4,11.1,21.0,10.23,0.0
2018,11,22,17,0,23.0,3.0,2.3,10.7,2.0,0.0,0.0
2018,11,22,17,15,11.5,1.5,2.35,10.65,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,6,45,6.0,1.0,1.45,11.25,1.0,0.0,0.0
2018,11,23,7,0,12.0,2.0,1.5,11.3,2.0,10.91,0.0
2018,11,23,7,15,6.0,5.5,1.55,11.5,5.5,10.64,0.0
2018,11,23,7,30,0.0,9.0,1.6,11.7,9.0,6.82,0.0
2018,11,23,7,45,0.0,12.0,1.65,11.95,12.0,9.1,2.05
2018,11,23,8,0,0.0,15.0,1.7,12.2,15.0,11.39,4.13
2018,11,23,8,15,0.0,21.5,1.8,12.35,21.5,16.35,8.49
2018,11,23,8,30,0.0,28.0,1.9,12.5,28.0,21.32,12.84
2018,11,23,8,45,0.0,39.0,2.0,12.7,39.0,29.77,20.13
2018,11,23,9,0,0.0,50.0,2.1,12.9,50.0,38.24,27.38
2018,11,23,9,15,0.0,37.0,2.15,13.05,37.0,28.24,18.71
2018,11,23,9,30,0.0,24.0,2.2,13.2,24.0,18.29,10.11
2018,11,23,9,45,0.0,50.0,2.25,13.3,50.0,38.26,27.17
2018,11,23,10,0,0.0,76.0,2.3,13.4,76.0,58.36,44.18
2018,11,23,10,15,0.0,79.5,2.45,13.55,79.5,61.08,46.35
2018,11,23,10,30,0.0,83.0,2.6,13.7,83.0,63.81,48.54
2018,11,23,10,45,0.0,73.5,2.7,13.8,73.5,56.45,42.25
2018,11,23,11,0,0.0,64.0,2.8,13.9,64.0,49.11,36.0
2018,11,23,11,15,0.0,66.0,2.85,14.0,66.0,50.66,37.27
2018,11,23,11,30,0.0,68.0,2.9,14.1,68.0,52.22,38.53
2018,11,23,11,45,0.0,71.0,3.0,14.2,71.0,54.54,40.46
2018,11,23,12,0,0.0,74.0,3.1,14.3,74.0,56.86,42.39
2018,11,23,12,15,0.0,74.0,3.1,14.35,74.0,56.86,42.38
2018,11,23,12,30,0.0,74.0,3.1,14.4,74.0,56.86,42.39
2018,11,23,12,45,0.0,64.5,3.15,14.45,64.5,49.5,36.23
2018,11,23,13,0,0.0,55.0,3.2,14.5,55.0,42.16,30.08
2018,11,23,13,15,0.5,69.0,3.2,14.5,69.0,53.26,39.5
2018,11,23,13,30,1.0,83.0,3.2,14.5,83.0,64.34,48.9
2018,11,23,13,45,2.0,88.0,3.2,14.45,88.5,68.78,52.73
2018,11,23,14,0,3.0,93.0,3.2,14.4,94.0,73.06,56.43
2018,11,23,14,15,1.5,74.0,3.15,14.3,74.5,57.35,43.26
2018,11,23,14,30,0.0,55.0,3.1,14.2,55.0,42.1,30.42
2018,11,23,14,45,0.0,45.5,3.05,14.1,45.5,34.77,24.23
2018,11,23,15,0,0.0,36.0,3.0,14.0,36.0,27.46,18.0
2018,11,23,15,15,0.0,30.0,3.0,14.0,30.0,22.86,14.04
2018,11,23,15,30,0.0,24.0,3.0,14.0,24.0,18.26,10.05
2018,11,23,15,45,0.0,18.5,2.8,13.65,18.5,14.06,6.91
2018,11,23,16,0,0.0,13.0,2.6,13.3,13.0,9.86,3.06
2018,11,23,16,15,4.0,9.5,2.55,13.15,9.5,7.45,0.71
2018,11,23,16,30,8.0,6.0,2.5,13.0,6.0,4.94,0.0
2018,11,23,16,45,8.0,3.5,2.5,12.85,3.5,2.75,0.0
2018,11,23,17,0,8.0,1.0,2.5,12.7,1.0,0.0,0.0
2018,11,23,17,15,4.0,0.5,2.5,12.7,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,24,6,45,29.0,3.5,1.65,11.65,3.5,0.0,0.0
2018,11,24,7,0,58.0,7.0,1.6,11.6,7.0,50.58,0.0
2018,11,24,7,15,153.5,15.0,1.7,11.9,26.0,175.62,0.0
2018,11,24,7,30,249.0,23.0,1.8,12.2,45.0,295.9,228.68
2018,11,24,7,45,378.5,32.5,1.9,12.5,88.0,426.64,348.67
2018,11,24,8,0,508.0,42.0,2.0,12.8,131.0,564.9,462.24
2018,11,24,8,15,399.0,54.0,2.05,12.95,135.5,490.49,406.82
2018,11,24,8,30,290.0,66.0,2.1,13.1,140.0,399.0,335.3
2018,11,24,8,45,427.5,71.5,2.2,13.3,200.5,552.1,458.31
2018,11,24,9,0,565.0,77.0,2.3,13.5,261.0,696.63,567.86
2018,11,24,9,15,692.5,67.5,2.35,13.65,319.0,804.22,645.5
2018,11,24,9,30,820.0,58.0,2.4,13.8,377.0,906.07,716.68
2018,11,24,9,45,566.5,105.0,2.45,14.0,333.5,733.65,589.29
2018,11,24,10,0,313.0,152.0,2.5,14.2,290.0,501.3,410.6
2018,11,24,10,15,418.5,145.5,2.5,14.4,341.0,614.9,499.99
2018,11,24,10,30,524.0,139.0,2.5,14.6,392.0,699.44,562.47
2018,11,24,10,45,536.5,139.5,2.55,14.75,406.5,699.55,561.11
2018,11,24,11,0,549.0,140.0,2.6,14.9,421.0,707.74,566.56
2018,11,24,11,15,415.5,166.5,2.6,15.0,381.5,590.31,475.58
2018,11,24,11,30,282.0,193.0,2.6,15.1,342.0,465.54,377.27
2018,11,24,11,45,448.5,159.0,2.6,15.2,397.0,576.35,465.85
2018,11,24,12,0,615.0,125.0,2.6,15.3,452.0,663.96,533.04
2018,11,24,12,15,556.0,136.0,2.6,15.35,429.5,602.25,484.23
2018,11,24,12,30,497.0,147.0,2.6,15.4,407.0,534.16,431.24
2018,11,24,12,45,341.0,177.0,2.6,15.4,353.5,415.26,336.6
2018,11,24,13,0,185.0,207.0,2.6,15.4,300.0,312.95,253.29
2018,11,24,13,15,305.0,184.5,2.6,15.3,330.5,360.8,292.39
2018,11,24,13,30,425.0,162.0,2.6,15.2,361.0,395.23,318.58
2018,11,24,13,45,507.0,137.5,2.6,15.1,362.0,384.11,307.49
2018,11,24,14,0,589.0,113.0,2.6,15.0,363.0,369.27,291.9
2018,11,24,14,15,652.5,93.5,2.6,14.8,350.5,336.43,260.45
2018,11,24,14,30,716.0,74.0,2.6,14.6,338.0,295.44,220.58
2018,11,24,14,45,678.5,71.5,2.55,14.4,300.5,236.98,168.47
2018,11,24,15,0,641.0,69.0,2.5,14.2,263.0,182.44,120.86
2018,11,24,15,15,621.0,60.0,2.5,14.2,225.5,128.82,76.61
2018,11,24,15,30,601.0,51.0,2.5,14.2,188.0,77.71,41.94
2018,11,24,15,45,545.5,45.0,2.3,13.4,149.5,37.49,27.78
2018,11,24,16,0,490.0,39.0,2.1,12.6,111.0,32.55,23.11
2018,11,24,16,15,394.0,31.5,2.05,11.95,76.5,26.24,16.78
2018,11,24,16,30,298.0,24.0,2.0,11.3,42.0,20.08,4.71
2018,11,24,16,45,156.0,13.0,1.95,10.7,21.5,10.23,0.0
2018,11,24,17,0,14.0,2.0,1.9,10.1,1.0,0.0,0.0
2018,11,24,17,15,7.0,1.0,1.9,9.9,0.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,25,6,45,11.5,2.0,1.15,7.75,2.0,0.0,0.0
2018,11,25,7,0,23.0,4.0,1.1,7.8,4.0,21.0,0.0
2018,11,25,7,15,195.0,16.5,1.1,8.25,32.5,170.76,0.0
2018,11,25,7,30,367.0,29.0,1.1,8.7,61.0,402.44,306.65
2018,11,25,7,45,478.0,35.0,1.05,9.1,101.5,517.18,418.33
2018,11,25,8,0,589.0,41.0,1.0,9.5,142.0,626.24,506.82
2018,11,25,8,15,648.5,45.0,0.95,9.95,184.5,700.24,563.55
2018,11,25,8,30,708.0,49.0,0.9,10.4,227.0,773.57,616.39
2018,11,25,8,45,746.5,52.0,0.9,10.8,267.5,824.38,651.2
2018,11,25,9,0,785.0,55.0,0.9,11.2,308.0,873.11,683.18
2018,11,25,9,15,810.5,57.0,0.95,11.8,344.5,905.14,702.94
2018,11,25,9,30,836.0,59.0,1.0,12.4,381.0,922.77,712.62
2018,11,25,9,45,853.5,60.5,1.1,13.0,412.0,939.64,722.71
2018,11,25,10,0,871.0,62.0,1.2,13.6,443.0,953.07,730.39
2018,11,25,10,15,882.0,64.0,1.2,13.95,468.0,957.19,730.8
2018,11,25,10,30,893.0,66.0,1.2,14.3,493.0,957.54,728.96
2018,11,25,10,45,899.5,67.0,1.25,14.6,510.5,948.45,722.0
2018,11,25,11,0,906.0,68.0,1.3,14.9,528.0,935.64,712.8
2018,11,25,11,15,909.5,68.5,1.3,15.1,538.0,915.77,698.49
2018,11,25,11,30,913.0,69.0,1.3,15.3,548.0,892.38,682.01
2018,11,25,11,45,913.0,69.5,1.35,15.5,550.5,862.57,661.97
2018,11,25,12,0,913.0,70.0,1.4,15.7,553.0,829.61,639.75
2018,11,25,12,15,913.0,69.0,1.45,15.75,548.5,791.87,614.41
2018,11,25,12,30,913.0,68.0,1.5,15.8,544.0,751.32,586.87
2018,11,25,12,45,910.5,66.5,1.55,15.9,531.5,705.84,554.9
2018,11,25,13,0,908.0,65.0,1.6,16.0,519.0,658.11,518.74
2018,11,25,13,15,899.0,64.0,1.55,16.0,499.0,605.07,477.04
2018,11,25,13,30,890.0,63.0,1.5,16.0,479.0,550.82,433.3
2018,11,25,13,45,877.0,62.0,1.5,15.95,452.5,493.68,386.34
2018,11,25,14,0,864.0,61.0,1.5,15.9,426.0,436.26,337.6
2018,11,25,14,15,846.0,59.0,1.45,15.8,393.5,375.99,285.1
2018,11,25,14,30,828.0,57.0,1.4,15.7,361.0,316.56,232.05
2018,11,25,14,45,802.0,54.0,1.4,15.55,323.0,254.4,176.68
2018,11,25,15,0,776.0,51.0,1.4,15.4,285.0,194.92,124.44
2018,11,25,15,15,735.0,47.5,1.4,15.4,243.5,135.81,76.86
2018,11,25,15,30,694.0,44.0,1.4,15.4,202.0,81.5,41.59
2018,11,25,15,45,624.0,40.0,1.3,14.35,159.5,37.05,27.27
2018,11,25,16,0,554.0,36.0,1.2,13.3,117.0,33.14,23.56
2018,11,25,16,15,344.5,29.0,1.25,12.9,73.5,23.95,14.72
2018,11,25,16,30,135.0,22.0,1.3,12.5,30.0,16.69,2.33
2018,11,25,16,45,67.5,11.0,1.35,12.05,15.0,8.65,0.0
2018,11,25,17,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.0,1.5,6.85,2.0,0.0,0.0
2018,11,26,7,0,29.0,4.0,1.5,6.8,4.0,3.15,0.0
2018,11,26,7,15,77.5,16.5,1.55,7.5,22.0,75.59,0.0
2018,11,26,7,30,126.0,29.0,1.6,8.2,40.0,196.37,148.23
2018,11,26,7,45,188.0,43.5,1.65,8.85,70.0,272.6,226.39
2018,11,26,8,0,250.0,58.0,1.7,9.5,100.0,349.72,294.59
2018,11,26,8,15,286.5,71.5,1.6,10.0,132.5,404.17,340.9
2018,11,26,8,30,323.0,85.0,1.5,10.5,165.0,459.17,385.51
2018,11,26,8,45,348.0,97.5,1.4,11.0,197.0,501.64,418.08
2018,11,26,9,0,373.0,110.0,1.3,11.5,229.0,543.25,448.63
2018,11,26,9,15,348.0,128.0,1.25,12.2,249.0,541.54,443.81
2018,11,26,9,30,323.0,146.0,1.2,12.9,269.0,514.73,420.62
2018,11,26,9,45,397.5,145.0,1.15,13.55,309.0,605.97,488.55
2018,11,26,10,0,472.0,144.0,1.1,14.2,349.0,672.6,535.33
2018,11,26,10,15,489.0,149.5,1.05,14.6,372.5,688.31,543.73
2018,11,26,10,30,506.0,155.0,1.0,15.0,396.0,701.47,550.79
2018,11,26,10,45,486.5,165.5,0.9,15.4,404.0,683.22,534.14
2018,11,26,11,0,467.0,176.0,0.8,15.8,412.0,663.18,516.73
2018,11,26,11,15,430.0,190.0,0.75,16.05,410.5,629.61,490.29
2018,11,26,11,30,393.0,204.0,0.7,16.3,409.0,575.72,449.83
2018,11,26,11,45,395.5,202.0,0.65,16.5,409.5,558.86,436.95
2018,11,26,12,0,398.0,200.0,0.6,16.7,410.0,559.0,435.54
2018,11,26,12,15,453.0,185.5,0.6,16.9,422.0,566.22,440.94
2018,11,26,12,30,508.0,171.0,0.6,17.1,434.0,567.82,441.9
2018,11,26,12,45,544.0,156.0,0.6,17.25,432.0,549.98,428.4
2018,11,26,13,0,580.0,141.0,0.6,17.4,430.0,534.95,416.5
2018,11,26,13,15,579.5,137.0,0.6,17.4,416.0,497.14,387.27
2018,11,26,13,30,579.0,133.0,0.6,17.4,402.0,458.05,356.52
2018,11,26,13,45,419.0,151.0,0.6,17.35,340.0,355.42,277.27
2018,11,26,14,0,259.0,169.0,0.6,17.3,278.0,266.1,207.86
2018,11,26,14,15,167.5,152.5,0.6,17.0,221.0,192.41,149.96
2018,11,26,14,30,76.0,136.0,0.6,16.7,164.0,132.67,103.08
2018,11,26,14,45,251.5,111.0,0.6,16.4,189.0,157.43,117.01
2018,11,26,15,0,427.0,86.0,0.6,16.1,214.0,155.06,106.05
2018,11,26,15,15,506.5,69.0,0.6,16.1,199.0,124.04,76.58
2018,11,26,15,30,586.0,52.0,0.6,16.1,184.0,79.78,43.02
2018,11,26,15,45,515.5,46.0,0.8,15.3,144.0,38.06,28.05
2018,11,26,16,0,445.0,40.0,1.0,14.5,104.0,33.11,23.4
2018,11,26,16,15,328.5,31.0,1.1,14.15,69.0,25.57,15.94
2018,11,26,16,30,212.0,22.0,1.2,13.8,34.0,18.16,2.33
2018,11,26,16,45,106.0,11.0,1.3,13.5,17.0,8.65,0.0
2018,11,26,17,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,27,6,45,6.0,1.0,1.2,9.25,1.0,0.0,0.0
2018,11,27,7,0,12.0,2.0,1.2,9.3,2.0,1.57,0.0
2018,11,27,7,15,6.0,11.0,1.15,9.5,11.0,13.49,0.0
2018,11,27,7,30,0.0,20.0,1.1,9.7,20.0,15.27,5.89
2018,11,27,7,45,0.0,32.0,1.05,9.95,32.0,25.88,16.21
2018,11,27,8,0,0.0,44.0,1.0,10.2,44.0,36.78,26.0
2018,11,27,8,15,0.0,58.0,1.05,10.55,58.0,49.95,37.62
2018,11,27,8,30,0.0,72.0,1.1,10.9,72.0,62.82,48.82
2018,11,27,8,45,1.0,84.0,1.1,11.3,84.5,74.04,58.47
2018,11,27,9,0,2.0,96.0,1.1,11.7,97.0,85.33,68.02
2018,11,27,9,15,10.5,117.5,1.15,11.9,121.5,115.12,93.51
2018,11,27,9,30,19.0,139.0,1.2,12.1,146.0,144.88,118.54
2018,11,27,9,45,11.5,141.5,1.25,12.3,146.0,136.52,110.8
2018,11,27,10,0,4.0,144.0,1.3,12.5,146.0,128.94,103.84
2018,11,27,10,15,7.0,154.0,1.3,12.65,157.5,140.15,113.07
2018,11,27,10,30,10.0,164.0,1.3,12.8,169.0,151.34,122.17
2018,11,27,10,45,7.0,160.0,1.35,12.95,163.5,142.35,114.36
2018,11,27,11,0,4.0,156.0,1.4,13.1,158.0,134.08,107.23
2018,11,27,11,15,17.0,178.0,1.45,13.15,187.0,166.23,134.15
2018,11,27,11,30,30.0,200.0,1.5,13.2,216.0,215.49,174.49
2018,11,27,11,45,32.0,202.5,1.55,13.25,219.5,216.48,175.06
2018,11,27,12,0,34.0,205.0,1.6,13.3,223.0,217.35,175.74
2018,11,27,12,15,42.5,206.5,1.7,13.3,228.5,221.97,179.74
2018,11,27,12,30,51.0,208.0,1.8,13.3,234.0,225.86,183.12
2018,11,27,12,45,117.0,211.0,1.85,13.3,269.5,283.77,231.14
2018,11,27,13,0,183.0,214.0,1.9,13.3,305.0,320.04,260.69
2018,11,27,13,15,136.5,202.0,1.95,13.35,268.5,268.47,218.22
2018,11,27,13,30,90.0,190.0,2.0,13.4,232.0,211.72,171.67
2018,11,27,13,45,49.5,155.5,2.05,13.4,178.5,154.09,124.15
2018,11,27,14,0,9.0,121.0,2.1,13.4,125.0,98.35,77.85
2018,11,27,14,15,5.5,105.5,2.1,13.35,108.0,83.79,65.79
2018,11,27,14,30,2.0,90.0,2.1,13.3,91.0,69.94,54.23
2018,11,27,14,45,10.5,91.0,2.05,13.25,94.5,72.49,56.2
2018,11,27,15,0,19.0,92.0,2.0,13.2,98.0,75.22,58.14
2018,11,27,15,15,21.5,85.5,2.0,13.2,91.0,68.07,51.88
2018,11,27,15,30,24.0,79.0,2.0,13.2,84.0,60.25,45.24
2018,11,27,15,45,14.5,53.5,1.9,12.85,56.5,39.93,30.0
2018,11,27,16,0,5.0,28.0,1.8,12.5,29.0,21.39,13.25
2018,11,27,16,15,3.5,16.5,1.75,12.3,17.0,12.57,5.01
2018,11,27,16,30,2.0,5.0,1.7,12.1,5.0,3.91,0.0
2018,11,27,16,45,1.0,2.5,1.6,11.95,2.5,1.97,0.0
2018,11,27,17,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,6,45,5.0,0.5,0.8,11.6,0.5,0.0,0.0
2018,11,28,7,0,10.0,1.0,0.7,11.7,1.0,0.0,0.0
2018,11,28,7,15,5.0,5.5,0.75,11.85,5.5,8.35,0.0
2018,11,28,7,30,0.0,10.0,0.8,12.0,10.0,7.59,0.0
2018,11,28,7,45,0.0,14.0,0.8,12.15,14.0,10.63,3.25
2018,11,28,8,0,0.0,18.0,0.8,12.3,18.0,13.68,6.06
2018,11,28,8,15,0.0,23.0,0.8,12.4,23.0,17.5,9.47
2018,11,28,8,30,0.0,28.0,0.8,12.5,28.0,21.32,12.85
2018,11,28,8,45,3.0,37.0,0.8,12.6,38.0,31.11,21.5
2018,11,28,9,0,6.0,46.0,0.8,12.7,48.0,40.98,30.14
2018,11,28,9,15,3.0,37.5,0.8,12.85,38.5,31.56,21.81
2018,11,28,9,30,0.0,29.0,0.8,13.0,29.0,22.11,13.46
2018,11,28,9,45,0.0,37.0,0.8,13.1,37.0,28.26,18.71
2018,11,28,10,0,0.0,45.0,0.8,13.2,45.0,34.41,23.92
2018,11,28,10,15,3.0,75.0,0.8,13.35,76.5,60.5,46.17
2018,11,28,10,30,6.0,105.0,0.8,13.5,108.0,89.27,70.33
2018,11,28,10,45,14.0,135.0,0.75,13.6,142.0,124.33,99.59
2018,11,28,11,0,22.0,165.0,0.7,13.7,176.0,159.84,128.7
2018,11,28,11,15,25.5,168.0,0.85,13.8,181.0,179.35,144.47
2018,11,28,11,30,29.0,171.0,1.0,13.9,186.0,183.01,147.42
2018,11,28,11,45,15.0,150.5,1.15,13.95,158.5,135.37,108.02
2018,11,28,12,0,1.0,130.0,1.3,14.0,131.0,104.57,82.2
2018,11,28,12,15,1.0,133.5,1.4,14.05,134.5,107.33,84.57
2018,11,28,12,30,1.0,137.0,1.5,14.1,138.0,110.09,86.88
2018,11,28,12,45,5.0,149.0,1.6,14.15,151.5,123.03,97.74
2018,11,28,13,0,9.0,161.0,1.7,14.2,165.0,135.57,108.21
2018,11,28,13,15,54.0,176.5,1.8,14.15,201.5,184.28,149.01
2018,11,28,13,30,99.0,192.0,1.9,14.1,238.0,218.8,177.29
2018,11,28,13,45,66.0,175.0,1.95,14.05,205.0,179.99,145.11
2018,11,28,14,0,33.0,158.0,2.0,14.0,172.0,145.39,116.65
2018,11,28,14,15,47.0,149.0,2.0,13.95,167.0,139.36,111.44
2018,11,28,14,30,61.0,140.0,2.0,13.9,162.0,131.78,104.54
2018,11,28,14,45,65.0,125.5,1.95,13.8,146.5,115.63,90.49
2018,11,28,15,0,69.0,111.0,1.9,13.7,131.0,99.29,76.2
2018,11,28,15,15,70.0,98.0,1.9,13.7,116.0,83.4,62.6
2018,11,28,15,30,71.0,85.0,1.9,13.7,101.0,68.08,50.18
2018,11,28,15,45,50.0,67.5,1.7,13.3,77.5,48.81,37.8
2018,11,28,16,0,29.0,50.0,1.5,12.9,54.0,36.62,26.59
2018,11,28,16,15,15.5,32.0,1.55,12.65,34.0,23.99,14.62
2018,11,28,16,30,2.0,14.0,1.6,12.4,14.0,10.67,0.0
2018,11,28,16,45,1.0,7.0,1.65,12.15,7.0,5.51,0.0
2018,11,28,17,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.85,13.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,11.55,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,11.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,11.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,29,7,15,0.0,4.5,5.45,11.6,4.5,3.54,0.0
2018,11,29,7,30,0.0,9.0,5.5,11.6,9.0,6.82,0.0
2018,11,29,7,45,0.0,15.5,5.55,11.6,15.5,11.78,4.15
2018,11,29,8,0,0.0,22.0,5.6,11.6,22.0,16.74,8.63
2018,11,29,8,15,0.0,21.0,5.6,11.6,21.0,15.97,8.12
2018,11,29,8,30,0.0,20.0,5.6,11.6,20.0,15.2,7.53
2018,11,29,8,45,1.0,27.0,5.6,11.6,27.5,21.52,13.08
2018,11,29,9,0,2.0,34.0,5.6,11.6,35.0,27.87,18.64
2018,11,29,9,15,1.5,47.0,5.5,11.6,47.5,37.4,26.82
2018,11,29,9,30,1.0,60.0,5.4,11.6,60.0,46.95,34.97
2018,11,29,9,45,0.5,42.0,5.3,11.6,42.0,32.59,22.51
2018,11,29,10,0,0.0,24.0,5.2,11.6,24.0,18.3,10.14
2018,11,29,10,15,1.0,41.0,5.1,11.65,41.5,32.32,22.21
2018,11,29,10,30,2.0,58.0,5.0,11.7,59.0,46.37,34.24
2018,11,29,10,45,1.0,58.0,4.9,11.7,58.5,45.4,33.31
2018,11,29,11,0,0.0,58.0,4.8,11.7,58.0,44.47,32.42
2018,11,29,11,15,5.5,72.0,4.7,11.75,75.0,60.24,46.06
2018,11,29,11,30,11.0,86.0,4.6,11.8,92.0,75.75,59.39
2018,11,29,11,45,44.0,123.5,4.5,11.8,146.5,144.87,118.81
2018,11,29,12,0,77.0,161.0,4.4,11.8,201.0,206.38,170.8
2018,11,29,12,15,41.0,130.5,4.35,11.8,152.0,144.53,117.99
2018,11,29,12,30,5.0,100.0,4.3,11.8,103.0,81.36,63.76
2018,11,29,12,45,58.0,146.5,4.25,11.85,175.0,166.2,136.43
2018,11,29,13,0,111.0,193.0,4.2,11.9,247.0,253.92,209.54
2018,11,29,13,15,123.0,191.5,4.1,11.85,249.5,251.12,206.85
2018,11,29,13,30,135.0,190.0,4.0,11.8,252.0,246.79,202.9
2018,11,29,13,45,206.0,161.5,3.95,11.8,250.0,253.63,208.03
2018,11,29,14,0,277.0,133.0,3.9,11.8,248.0,242.9,197.41
2018,11,29,14,15,189.5,114.5,3.85,11.75,190.5,174.88,140.15
2018,11,29,14,30,102.0,96.0,3.8,11.7,133.0,113.1,88.77
2018,11,29,14,45,62.5,72.5,3.7,11.65,94.5,76.16,57.87
2018,11,29,15,0,23.0,49.0,3.6,11.6,56.0,42.98,30.62
2018,11,29,15,15,103.0,41.0,3.6,11.6,64.5,47.25,30.65
2018,11,29,15,30,183.0,33.0,3.6,11.6,73.0,38.95,21.72
2018,11,29,15,45,149.0,26.0,3.5,11.3,54.0,19.78,12.13
2018,11,29,16,0,115.0,19.0,3.4,11.0,35.0,14.54,7.24
2018,11,29,16,15,121.0,19.0,3.45,10.95,30.5,14.54,6.68
2018,11,29,16,30,127.0,19.0,3.5,10.9,26.0,14.47,0.0
2018,11,29,16,45,63.5,9.5,3.55,10.8,13.0,7.47,0.0
2018,11,29,17,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
