Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.85,10.05,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.85,10.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,11,30,6,45,7.0,1.0,3.35,8.8,1.0,0.0,0.0
2018,11,30,7,0,14.0,2.0,3.3,8.8,2.0,0.0,0.0
2018,11,30,7,15,83.0,14.0,3.4,9.1,19.5,77.66,0.0
2018,11,30,7,30,152.0,26.0,3.5,9.4,37.0,206.43,138.11
2018,11,30,7,45,212.0,39.0,3.55,9.7,66.0,287.44,237.24
2018,11,30,8,0,272.0,52.0,3.6,10.0,95.0,360.59,304.72
2018,11,30,8,15,310.0,64.5,3.7,10.25,127.0,415.47,353.43
2018,11,30,8,30,348.0,77.0,3.8,10.5,159.0,471.05,400.74
2018,11,30,8,45,391.0,87.5,3.85,10.75,195.0,528.54,447.79
2018,11,30,9,0,434.0,98.0,3.9,11.0,231.0,585.72,493.11
2018,11,30,9,15,492.0,102.0,3.9,11.25,270.0,647.69,540.82
2018,11,30,9,30,550.0,106.0,3.9,11.5,309.0,717.64,593.44
2018,11,30,9,45,668.5,92.5,3.9,11.7,360.0,816.42,666.58
2018,11,30,10,0,787.0,79.0,3.9,11.9,411.0,902.81,728.29
2018,11,30,10,15,635.0,112.0,3.85,12.05,390.0,794.98,645.82
2018,11,30,10,30,483.0,145.0,3.8,12.2,369.0,667.46,548.2
2018,11,30,10,45,313.5,170.0,3.8,12.35,317.5,502.03,415.53
2018,11,30,11,0,144.0,195.0,3.8,12.5,266.0,344.16,284.53
2018,11,30,11,15,219.5,202.0,3.8,12.55,313.0,413.14,342.18
2018,11,30,11,30,295.0,209.0,3.8,12.6,360.0,497.54,409.64
2018,11,30,11,45,418.0,184.5,3.8,12.65,399.5,579.97,475.66
2018,11,30,12,0,541.0,160.0,3.8,12.7,439.0,634.09,518.79
2018,11,30,12,15,636.0,135.0,3.8,12.7,460.5,664.98,542.91
2018,11,30,12,30,731.0,110.0,3.8,12.7,482.0,677.81,553.02
2018,11,30,12,45,610.0,124.5,3.85,12.65,430.0,573.84,470.39
2018,11,30,13,0,489.0,139.0,3.9,12.6,378.0,470.08,387.03
2018,11,30,13,15,364.5,143.0,3.85,12.55,317.5,372.15,306.7
2018,11,30,13,30,240.0,147.0,3.8,12.5,257.0,273.18,224.61
2018,11,30,13,45,263.5,146.5,3.75,12.45,260.5,268.0,219.32
2018,11,30,14,0,287.0,146.0,3.7,12.4,264.0,259.62,210.55
2018,11,30,14,15,528.0,105.5,3.65,12.3,302.0,306.62,243.05
2018,11,30,14,30,769.0,65.0,3.6,12.2,340.0,311.56,236.28
2018,11,30,14,45,764.0,59.0,3.55,12.05,308.0,255.72,183.85
2018,11,30,15,0,759.0,53.0,3.5,11.9,276.0,199.93,132.3
2018,11,30,15,15,716.0,49.5,3.5,11.9,235.0,141.54,83.57
2018,11,30,15,30,673.0,46.0,3.5,11.9,194.0,88.17,46.64
2018,11,30,15,45,605.5,41.5,3.15,11.25,153.0,38.99,29.31
2018,11,30,16,0,538.0,37.0,2.8,10.6,112.0,33.96,24.45
2018,11,30,16,15,408.5,29.5,2.75,10.15,74.5,24.69,15.29
2018,11,30,16,30,279.0,22.0,2.7,9.7,37.0,18.38,0.04
2018,11,30,16,45,139.5,11.0,2.6,9.3,18.5,8.65,0.0
2018,11,30,17,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,7,15,0.0,2.0,3.35,9.8,2.0,1.57,0.0
2018,12,1,7,30,0.0,4.0,3.4,9.9,4.0,3.02,0.0
2018,12,1,7,45,0.0,7.0,3.5,10.05,7.0,5.3,0.0
2018,12,1,8,0,0.0,10.0,3.6,10.2,10.0,7.58,0.84
2018,12,1,8,15,0.0,12.5,3.6,10.3,12.5,9.48,2.56
2018,12,1,8,30,0.0,15.0,3.6,10.4,15.0,11.39,4.27
2018,12,1,8,45,0.0,23.0,3.65,10.45,23.0,17.5,9.62
2018,12,1,9,0,0.0,31.0,3.7,10.5,31.0,23.63,14.96
2018,12,1,9,15,0.0,41.5,3.75,10.55,41.5,31.7,21.95
2018,12,1,9,30,0.0,52.0,3.8,10.6,52.0,39.79,28.9
2018,12,1,9,45,0.0,60.5,3.9,10.7,60.5,46.35,34.49
2018,12,1,10,0,0.0,69.0,4.0,10.8,69.0,52.93,40.06
2018,12,1,10,15,0.5,70.0,4.05,10.8,70.0,54.2,41.09
2018,12,1,10,30,1.0,71.0,4.1,10.8,71.0,55.45,42.12
2018,12,1,10,45,63.0,134.5,4.2,10.85,165.0,183.45,153.14
2018,12,1,11,0,125.0,198.0,4.3,10.9,259.0,330.69,276.08
2018,12,1,11,15,99.0,198.5,4.3,11.0,247.5,281.06,233.83
2018,12,1,11,30,73.0,199.0,4.3,11.1,236.0,253.36,209.86
2018,12,1,11,45,77.5,189.0,4.35,11.2,228.5,241.29,199.95
2018,12,1,12,0,82.0,179.0,4.4,11.3,221.0,229.57,190.27
2018,12,1,12,15,291.0,146.0,4.4,11.3,293.5,382.61,321.0
2018,12,1,12,30,500.0,113.0,4.4,11.3,366.0,513.08,428.18
2018,12,1,12,45,610.5,109.5,4.4,11.3,411.5,559.29,464.25
2018,12,1,13,0,721.0,106.0,4.4,11.3,457.0,593.96,490.38
2018,12,1,13,15,700.0,106.5,4.35,11.25,436.5,542.65,447.32
2018,12,1,13,30,679.0,107.0,4.3,11.2,416.0,491.63,404.08
2018,12,1,13,45,647.0,105.5,4.3,11.15,386.5,433.96,354.76
2018,12,1,14,0,615.0,104.0,4.3,11.1,357.0,378.47,306.28
2018,12,1,14,15,482.5,99.5,4.25,10.95,288.5,285.22,227.71
2018,12,1,14,30,350.0,95.0,4.2,10.8,220.0,201.96,157.86
2018,12,1,14,45,499.0,79.0,4.2,10.65,236.0,205.68,152.88
2018,12,1,15,0,648.0,63.0,4.2,10.5,252.0,186.63,126.86
2018,12,1,15,15,612.5,59.0,4.2,10.5,216.5,134.97,83.08
2018,12,1,15,30,577.0,55.0,4.2,10.5,181.0,87.43,49.31
2018,12,1,15,45,488.0,48.5,3.9,10.05,139.0,41.63,31.81
2018,12,1,16,0,399.0,42.0,3.6,9.6,97.0,34.55,25.06
2018,12,1,16,15,286.0,33.5,3.45,9.4,65.5,27.59,17.75
2018,12,1,16,30,173.0,25.0,3.3,9.2,34.0,18.93,0.0
2018,12,1,16,45,86.5,12.5,3.2,9.0,17.0,9.83,0.0
2018,12,1,17,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.35,5.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,2,6,45,9.5,1.0,1.75,5.0,0.5,0.0,0.0
2018,12,2,7,0,19.0,2.0,1.7,5.1,1.0,0.0,0.0
2018,12,2,7,15,33.0,12.0,1.6,5.45,13.0,35.86,0.0
2018,12,2,7,30,47.0,22.0,1.5,5.8,25.0,76.39,42.61
2018,12,2,7,45,184.0,36.0,1.4,6.2,61.5,258.49,213.42
2018,12,2,8,0,321.0,50.0,1.3,6.6,98.0,401.44,337.59
2018,12,2,8,15,515.5,48.5,1.3,6.9,154.0,587.14,487.89
2018,12,2,8,30,710.0,47.0,1.3,7.2,210.0,767.54,624.77
2018,12,2,8,45,756.5,49.0,1.25,7.55,251.5,824.82,664.3
2018,12,2,9,0,803.0,51.0,1.2,7.9,293.0,880.08,701.65
2018,12,2,9,15,828.5,53.5,1.2,8.1,330.0,902.41,715.47
2018,12,2,9,30,854.0,56.0,1.2,8.3,367.0,932.25,734.41
2018,12,2,9,45,872.0,57.5,1.2,8.5,398.5,950.06,744.52
2018,12,2,10,0,890.0,59.0,1.2,8.7,430.0,964.43,752.3
2018,12,2,10,15,902.5,60.0,1.15,8.9,455.5,969.06,752.56
2018,12,2,10,30,915.0,61.0,1.1,9.1,481.0,969.94,750.49
2018,12,2,10,45,922.5,62.0,1.05,9.3,499.0,962.21,742.78
2018,12,2,11,0,930.0,63.0,1.0,9.5,517.0,950.69,732.81
2018,12,2,11,15,935.0,63.0,1.0,9.75,528.0,931.78,718.91
2018,12,2,11,30,940.0,63.0,1.0,10.0,539.0,909.22,702.77
2018,12,2,11,45,941.5,63.0,1.0,10.25,542.5,880.11,682.29
2018,12,2,12,0,943.0,63.0,1.0,10.5,546.0,847.7,659.63
2018,12,2,12,15,941.5,63.0,1.05,10.6,541.5,809.78,634.23
2018,12,2,12,30,940.0,63.0,1.1,10.7,537.0,769.03,606.59
2018,12,2,12,45,855.5,80.5,1.1,10.85,504.5,694.37,552.27
2018,12,2,13,0,771.0,98.0,1.1,11.0,472.0,618.32,494.13
2018,12,2,13,15,684.0,111.0,1.1,10.95,433.0,538.57,432.46
2018,12,2,13,30,597.0,124.0,1.1,10.9,394.0,464.27,373.63
2018,12,2,13,45,421.5,139.0,1.1,10.9,324.5,349.96,282.45
2018,12,2,14,0,246.0,154.0,1.1,10.9,255.0,250.39,202.06
2018,12,2,14,15,219.5,146.5,1.05,10.8,231.5,215.96,173.05
2018,12,2,14,30,193.0,139.0,1.0,10.7,208.0,178.94,141.5
2018,12,2,14,45,254.5,122.0,1.0,10.6,202.5,170.68,131.06
2018,12,2,15,0,316.0,105.0,1.0,10.5,197.0,153.59,112.38
2018,12,2,15,15,292.0,91.0,1.0,10.5,166.5,115.17,80.26
2018,12,2,15,30,268.0,77.0,1.0,10.5,136.0,79.98,53.65
2018,12,2,15,45,221.0,63.5,1.0,9.8,105.0,48.21,37.77
2018,12,2,16,0,174.0,50.0,1.0,9.1,74.0,36.98,27.3
2018,12,2,16,15,120.0,34.0,1.05,8.8,48.0,25.41,15.96
2018,12,2,16,30,66.0,18.0,1.1,8.5,22.0,13.7,0.0
2018,12,2,16,45,33.0,9.0,1.15,8.2,11.0,7.08,0.0
2018,12,2,17,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,3,6,45,14.0,1.5,1.7,3.75,1.0,0.0,0.0
2018,12,3,7,0,28.0,3.0,1.7,3.8,2.0,0.0,0.0
2018,12,3,7,15,66.5,11.5,1.75,4.45,14.5,62.21,0.0
2018,12,3,7,30,105.0,20.0,1.8,5.1,27.0,150.34,81.14
2018,12,3,7,45,154.5,33.5,1.85,5.75,52.0,228.48,187.94
2018,12,3,8,0,204.0,47.0,1.9,6.4,77.0,292.03,247.92
2018,12,3,8,15,304.0,56.5,1.9,6.85,117.5,397.26,339.34
2018,12,3,8,30,404.0,66.0,1.9,7.3,158.0,506.52,429.41
2018,12,3,8,45,592.5,59.0,1.9,7.8,221.5,689.34,572.26
2018,12,3,9,0,781.0,52.0,1.9,8.3,285.0,859.65,696.66
2018,12,3,9,15,808.0,54.0,1.85,8.75,321.5,893.46,716.81
2018,12,3,9,30,835.0,56.0,1.8,9.2,358.0,913.18,727.67
2018,12,3,9,45,826.5,63.0,1.8,9.65,383.5,924.25,732.85
2018,12,3,10,0,818.0,70.0,1.8,10.1,409.0,920.46,727.58
2018,12,3,10,15,859.0,66.0,1.8,10.25,440.5,935.13,736.34
2018,12,3,10,30,900.0,62.0,1.8,10.4,472.0,956.81,749.79
2018,12,3,10,45,909.0,62.5,1.8,10.6,490.5,950.12,743.37
2018,12,3,11,0,918.0,63.0,1.8,10.8,509.0,939.67,734.86
2018,12,3,11,15,919.0,64.0,1.8,10.9,519.0,918.85,719.62
2018,12,3,11,30,920.0,65.0,1.8,11.0,529.0,894.6,702.21
2018,12,3,11,45,925.5,64.0,1.8,11.15,533.5,868.28,683.33
2018,12,3,12,0,931.0,63.0,1.8,11.3,538.0,838.49,662.06
2018,12,3,12,15,928.0,63.5,1.75,11.35,533.5,800.58,634.72
2018,12,3,12,30,925.0,64.0,1.7,11.4,529.0,759.97,605.44
2018,12,3,12,45,917.5,64.0,1.65,11.45,516.5,713.16,571.44
2018,12,3,13,0,910.0,64.0,1.6,11.5,504.0,664.46,533.22
2018,12,3,13,15,744.0,97.0,1.6,11.55,447.5,560.74,451.71
2018,12,3,13,30,578.0,130.0,1.6,11.6,391.0,460.26,371.77
2018,12,3,13,45,440.0,141.0,1.55,11.6,333.0,361.61,292.32
2018,12,3,14,0,302.0,152.0,1.5,11.6,275.0,273.43,220.43
2018,12,3,14,15,187.0,143.5,1.4,11.45,217.5,194.9,156.17
2018,12,3,14,30,72.0,135.0,1.3,11.3,160.0,132.28,105.55
2018,12,3,14,45,75.0,117.5,1.25,11.15,141.5,112.9,88.76
2018,12,3,15,0,78.0,100.0,1.2,11.0,123.0,96.51,74.27
2018,12,3,15,15,49.0,80.5,1.2,11.0,94.0,68.74,51.61
2018,12,3,15,30,20.0,61.0,1.2,11.0,65.0,48.05,35.2
2018,12,3,15,45,10.0,43.0,1.3,10.35,45.0,32.87,23.97
2018,12,3,16,0,0.0,25.0,1.4,9.7,25.0,19.06,11.32
2018,12,3,16,15,6.5,19.0,1.4,9.5,19.5,14.96,7.04
2018,12,3,16,30,13.0,13.0,1.4,9.3,14.0,10.24,0.0
2018,12,3,16,45,6.5,6.5,1.45,9.1,7.0,5.11,0.0
2018,12,3,17,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,4,6,45,9.0,1.5,2.55,6.55,1.0,0.0,0.0
2018,12,4,7,0,18.0,3.0,2.5,6.5,2.0,0.0,0.0
2018,12,4,7,15,18.0,7.5,2.55,6.75,7.5,20.27,0.0
2018,12,4,7,30,18.0,12.0,2.6,7.0,13.0,30.71,10.12
2018,12,4,7,45,9.0,20.5,2.65,7.25,21.0,23.89,14.6
2018,12,4,8,0,0.0,29.0,2.7,7.5,29.0,22.13,13.42
2018,12,4,8,15,0.0,38.0,2.7,7.9,38.0,29.04,19.67
2018,12,4,8,30,0.0,47.0,2.7,8.3,47.0,35.97,25.85
2018,12,4,8,45,27.5,79.0,2.7,8.7,87.0,107.04,88.98
2018,12,4,9,0,55.0,111.0,2.7,9.1,127.0,174.88,147.98
2018,12,4,9,15,36.5,115.0,2.7,9.55,126.0,155.85,130.46
2018,12,4,9,30,18.0,119.0,2.7,10.0,125.0,122.84,101.14
2018,12,4,9,45,9.5,94.5,2.75,10.45,97.5,85.81,68.89
2018,12,4,10,0,1.0,70.0,2.8,10.9,70.0,54.68,41.6
2018,12,4,10,15,0.5,46.0,2.85,11.2,46.0,35.67,25.16
2018,12,4,10,30,0.0,22.0,2.9,11.5,22.0,16.78,8.82
2018,12,4,10,45,0.0,23.0,2.9,11.8,23.0,17.55,9.45
2018,12,4,11,0,0.0,24.0,2.9,12.1,24.0,18.32,10.08
2018,12,4,11,15,0.0,25.0,2.95,12.3,25.0,19.09,10.72
2018,12,4,11,30,0.0,26.0,3.0,12.5,26.0,19.86,11.35
2018,12,4,11,45,0.0,37.0,3.0,12.65,37.0,28.3,18.54
2018,12,4,12,0,0.0,48.0,3.0,12.8,48.0,36.77,25.72
2018,12,4,12,15,0.0,73.5,2.75,12.75,73.5,56.46,42.44
2018,12,4,12,30,0.0,99.0,2.5,12.7,99.0,76.97,59.78
2018,12,4,12,45,0.0,96.0,2.3,12.6,96.0,74.44,57.69
2018,12,4,13,0,0.0,93.0,2.1,12.5,93.0,71.96,55.67
2018,12,4,13,15,0.0,88.0,2.05,12.35,88.0,67.88,52.32
2018,12,4,13,30,0.0,83.0,2.0,12.2,83.0,63.86,49.02
2018,12,4,13,45,0.0,77.0,1.95,12.05,77.0,59.14,45.11
2018,12,4,14,0,0.0,71.0,1.9,11.9,71.0,54.48,41.25
2018,12,4,14,15,0.0,64.5,2.0,11.7,64.5,49.45,37.05
2018,12,4,14,30,0.0,58.0,2.1,11.5,58.0,44.42,32.82
2018,12,4,14,45,0.0,57.0,2.2,11.3,57.0,43.65,32.24
2018,12,4,15,0,0.0,56.0,2.3,11.1,56.0,42.89,31.63
2018,12,4,15,15,0.0,46.0,2.3,11.1,46.0,35.17,24.92
2018,12,4,15,30,0.0,36.0,2.3,11.1,36.0,27.48,18.18
2018,12,4,15,45,0.0,29.0,2.4,10.5,29.0,22.11,14.26
2018,12,4,16,0,0.0,22.0,2.5,9.9,22.0,16.75,9.24
2018,12,4,16,15,0.5,15.0,2.55,9.65,15.0,11.41,3.99
2018,12,4,16,30,1.0,8.0,2.6,9.4,8.0,6.07,0.0
2018,12,4,16,45,0.5,4.0,2.65,9.15,4.0,3.15,0.0
2018,12,4,17,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,1.9,9.25,4.0,3.15,0.0
2018,12,5,7,30,0.0,8.0,1.9,9.4,8.0,6.07,0.0
2018,12,5,7,45,0.0,12.0,1.9,9.55,12.0,9.11,1.82
2018,12,5,8,0,0.0,16.0,1.9,9.7,16.0,12.15,4.74
2018,12,5,8,15,0.0,23.5,1.95,9.9,23.5,17.88,9.85
2018,12,5,8,30,0.0,31.0,2.0,10.1,31.0,23.63,14.94
2018,12,5,8,45,2.5,42.0,2.05,10.3,42.5,34.46,24.55
2018,12,5,9,0,5.0,53.0,2.1,10.5,54.0,45.38,34.15
2018,12,5,9,15,2.5,68.5,2.15,10.8,69.0,55.64,42.8
2018,12,5,9,30,0.0,84.0,2.2,11.1,84.0,67.41,52.65
2018,12,5,9,45,25.5,99.5,2.2,11.35,110.0,117.92,96.82
2018,12,5,10,0,51.0,115.0,2.2,11.6,136.0,158.53,131.81
2018,12,5,10,15,186.0,142.0,2.2,11.85,225.0,360.76,301.93
2018,12,5,10,30,321.0,169.0,2.2,12.1,314.0,518.45,427.73
2018,12,5,10,45,336.5,175.5,2.2,12.35,333.0,531.94,436.18
2018,12,5,11,0,352.0,182.0,2.2,12.6,352.0,543.5,444.09
2018,12,5,11,15,218.0,185.5,2.1,12.7,291.5,414.89,339.77
2018,12,5,11,30,84.0,189.0,2.0,12.8,231.0,252.93,206.96
2018,12,5,11,45,54.5,174.5,1.95,12.9,202.0,207.23,169.15
2018,12,5,12,0,25.0,160.0,1.9,13.0,173.0,164.53,133.08
2018,12,5,12,15,13.5,149.5,1.8,12.95,156.5,131.91,105.82
2018,12,5,12,30,2.0,139.0,1.7,12.9,140.0,113.08,89.88
2018,12,5,12,45,1.5,138.0,1.65,12.9,138.5,111.48,88.61
2018,12,5,13,0,1.0,137.0,1.6,12.9,137.0,109.96,87.4
2018,12,5,13,15,2.0,137.0,1.5,12.8,137.5,110.27,87.8
2018,12,5,13,30,3.0,137.0,1.4,12.7,138.0,110.47,88.12
2018,12,5,13,45,35.5,145.0,1.3,12.55,159.5,139.38,112.52
2018,12,5,14,0,68.0,153.0,1.2,12.4,181.0,157.68,127.41
2018,12,5,14,15,98.0,145.0,1.15,12.25,181.5,163.32,131.26
2018,12,5,14,30,128.0,137.0,1.1,12.1,182.0,157.77,125.23
2018,12,5,14,45,70.5,109.5,1.05,11.95,134.0,105.71,82.51
2018,12,5,15,0,13.0,82.0,1.0,11.8,86.0,65.39,50.27
2018,12,5,15,15,14.0,74.0,1.0,11.8,77.5,58.23,44.06
2018,12,5,15,30,15.0,66.0,1.0,11.8,69.0,50.86,37.66
2018,12,5,15,45,9.5,52.0,1.0,11.25,54.0,39.05,27.83
2018,12,5,16,0,4.0,38.0,1.0,10.7,39.0,28.64,19.74
2018,12,5,16,15,5.5,25.5,1.1,10.5,26.0,19.41,10.71
2018,12,5,16,30,7.0,13.0,1.2,10.3,13.0,10.23,0.0
2018,12,5,16,45,3.5,6.5,1.25,10.05,6.5,5.11,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,6,7,15,95.0,10.0,2.05,7.1,15.5,83.46,0.0
2018,12,6,7,30,190.0,20.0,2.1,7.4,31.0,219.73,68.82
2018,12,6,7,45,334.5,29.0,2.15,7.7,68.0,381.29,305.95
2018,12,6,8,0,479.0,38.0,2.2,8.0,105.0,528.08,436.43
2018,12,6,8,15,557.0,42.5,2.2,8.35,145.5,614.64,509.29
2018,12,6,8,30,635.0,47.0,2.2,8.7,186.0,694.54,573.3
2018,12,6,8,45,505.0,71.5,2.15,9.05,195.5,620.85,516.61
2018,12,6,9,0,375.0,96.0,2.1,9.4,205.0,525.45,441.66
2018,12,6,9,15,583.5,77.5,2.0,9.85,272.0,713.12,586.43
2018,12,6,9,30,792.0,59.0,1.9,10.3,339.0,885.24,708.47
2018,12,6,9,45,820.0,59.5,1.85,10.75,372.0,911.83,722.47
2018,12,6,10,0,848.0,60.0,1.8,11.2,405.0,923.76,727.53
2018,12,6,10,15,860.5,61.5,1.7,11.5,430.0,929.73,728.28
2018,12,6,10,30,873.0,63.0,1.6,11.8,455.0,932.1,726.62
2018,12,6,10,45,881.0,64.5,1.5,12.15,473.5,926.52,719.45
2018,12,6,11,0,889.0,66.0,1.4,12.5,492.0,917.26,710.01
2018,12,6,11,15,893.0,66.5,1.3,12.7,503.0,899.4,695.25
2018,12,6,11,30,897.0,67.0,1.2,12.9,514.0,878.09,678.4
2018,12,6,11,45,898.5,67.5,1.05,13.15,518.0,851.25,657.05
2018,12,6,12,0,900.0,68.0,0.9,13.4,522.0,821.23,633.68
2018,12,6,12,15,898.5,68.0,0.85,13.5,518.0,785.22,608.2
2018,12,6,12,30,897.0,68.0,0.8,13.6,514.0,746.5,580.86
2018,12,6,12,45,822.0,79.5,0.7,13.7,481.5,673.56,527.4
2018,12,6,13,0,747.0,91.0,0.6,13.8,449.0,596.89,469.17
2018,12,6,13,15,476.5,98.0,0.65,13.8,323.0,405.27,324.23
2018,12,6,13,30,206.0,105.0,0.7,13.8,197.0,216.49,174.86
2018,12,6,13,45,107.5,96.0,0.7,13.8,144.0,138.77,111.22
2018,12,6,14,0,9.0,87.0,0.7,13.8,91.0,71.11,54.82
2018,12,6,14,15,150.5,96.5,0.7,13.7,150.0,146.83,116.41
2018,12,6,14,30,292.0,106.0,0.7,13.6,209.0,196.63,152.42
2018,12,6,14,45,518.5,80.0,0.75,13.5,238.5,216.75,158.67
2018,12,6,15,0,745.0,54.0,0.8,13.4,268.0,206.49,137.13
2018,12,6,15,15,702.0,50.0,0.8,13.4,228.0,148.37,88.63
2018,12,6,15,30,659.0,46.0,0.8,13.4,188.0,95.23,50.57
2018,12,6,15,45,590.0,41.0,0.8,12.7,147.5,45.93,27.71
2018,12,6,16,0,521.0,36.0,0.8,12.0,107.0,32.99,23.44
2018,12,6,16,15,395.0,28.5,0.85,11.75,71.0,23.82,14.33
2018,12,6,16,30,269.0,21.0,0.9,11.5,35.0,17.52,0.0
2018,12,6,16,45,134.5,10.5,1.0,11.25,17.5,8.26,0.0
2018,12,6,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,7,15,55.0,9.5,0.8,7.85,12.5,51.17,0.0
2018,12,7,7,30,110.0,19.0,0.9,8.0,25.0,148.73,28.26
2018,12,7,7,45,170.5,33.0,0.95,8.1,52.0,244.22,193.89
2018,12,7,8,0,231.0,47.0,1.0,8.2,79.0,317.45,264.47
2018,12,7,8,15,330.0,56.0,1.05,8.5,118.5,420.58,352.41
2018,12,7,8,30,429.0,65.0,1.1,8.8,158.0,533.26,443.39
2018,12,7,8,45,462.0,74.0,1.15,9.15,192.0,582.25,481.5
2018,12,7,9,0,495.0,83.0,1.2,9.5,226.0,630.0,517.69
2018,12,7,9,15,520.0,91.0,1.15,9.8,258.0,667.26,543.9
2018,12,7,9,30,545.0,99.0,1.1,10.1,290.0,702.35,567.7
2018,12,7,9,45,507.5,116.0,1.05,10.45,306.5,676.33,545.89
2018,12,7,10,0,470.0,133.0,1.0,10.8,323.0,656.62,529.48
2018,12,7,10,15,533.5,127.5,0.9,11.2,356.0,704.15,561.76
2018,12,7,10,30,597.0,122.0,0.8,11.6,389.0,759.23,597.6
2018,12,7,10,45,749.5,93.0,0.75,12.05,442.0,856.0,661.64
2018,12,7,11,0,902.0,64.0,0.7,12.5,495.0,926.76,705.18
2018,12,7,11,15,907.5,64.5,0.65,12.85,506.5,910.12,690.4
2018,12,7,11,30,913.0,65.0,0.6,13.2,518.0,889.9,674.84
2018,12,7,11,45,916.0,64.0,0.55,13.55,521.5,862.12,654.44
2018,12,7,12,0,919.0,63.0,0.5,13.9,525.0,831.08,632.08
2018,12,7,12,15,918.0,63.0,0.55,14.05,521.5,794.99,608.65
2018,12,7,12,30,917.0,63.0,0.6,14.2,518.0,756.1,583.12
2018,12,7,12,45,913.0,62.0,0.65,14.3,506.5,711.32,553.23
2018,12,7,13,0,909.0,61.0,0.7,14.4,495.0,664.38,519.13
2018,12,7,13,15,900.5,60.5,0.75,14.4,476.5,613.36,480.87
2018,12,7,13,30,892.0,60.0,0.8,14.4,458.0,561.0,440.26
2018,12,7,13,45,879.0,58.5,0.85,14.35,432.5,504.26,394.9
2018,12,7,14,0,866.0,57.0,0.9,14.3,407.0,447.19,347.56
2018,12,7,14,15,846.5,55.5,0.9,14.15,375.5,387.56,296.45
2018,12,7,14,30,827.0,54.0,0.9,14.0,344.0,328.85,244.6
2018,12,7,14,45,799.0,51.5,0.9,13.85,307.5,267.58,190.06
2018,12,7,15,0,771.0,49.0,0.9,13.7,271.0,208.7,137.78
2018,12,7,15,15,729.0,46.0,0.9,13.7,231.0,150.13,88.83
2018,12,7,15,30,687.0,43.0,0.9,13.7,191.0,96.34,50.09
2018,12,7,15,45,619.5,39.0,0.95,12.75,150.5,46.14,26.67
2018,12,7,16,0,552.0,35.0,1.0,11.8,110.0,32.28,22.83
2018,12,7,16,15,425.0,28.0,1.1,11.5,73.0,23.52,14.08
2018,12,7,16,30,298.0,21.0,1.2,11.2,36.0,17.58,0.0
2018,12,7,16,45,149.0,10.5,1.25,10.9,18.0,8.26,0.0
2018,12,7,17,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,8,7,15,143.5,10.0,1.45,5.45,17.5,121.71,0.0
2018,12,8,7,30,287.0,20.0,1.5,6.0,35.0,295.67,23.04
2018,12,8,7,45,406.5,27.5,1.5,6.6,70.5,440.75,346.05
2018,12,8,8,0,526.0,35.0,1.5,7.2,106.0,553.06,452.29
2018,12,8,8,15,596.0,41.0,1.5,7.65,147.5,637.4,522.9
2018,12,8,8,30,666.0,47.0,1.5,8.1,189.0,722.02,589.32
2018,12,8,8,45,720.0,49.0,1.5,8.6,230.5,786.22,636.94
2018,12,8,9,0,774.0,51.0,1.5,9.1,272.0,848.57,680.93
2018,12,8,9,15,803.5,53.0,1.5,9.65,309.0,885.07,704.54
2018,12,8,9,30,833.0,55.0,1.5,10.2,346.0,907.71,717.78
2018,12,8,9,45,853.0,57.0,1.5,10.75,378.0,928.64,729.56
2018,12,8,10,0,873.0,59.0,1.5,11.3,410.0,946.23,738.79
2018,12,8,10,15,886.0,60.0,1.45,11.65,435.5,952.01,739.63
2018,12,8,10,30,899.0,61.0,1.4,12.0,461.0,954.13,738.18
2018,12,8,10,45,907.0,62.5,1.4,12.4,480.0,948.43,732.23
2018,12,8,11,0,915.0,64.0,1.4,12.8,499.0,938.96,724.0
2018,12,8,11,15,919.5,64.5,1.3,12.95,510.5,921.24,709.47
2018,12,8,11,30,924.0,65.0,1.2,13.1,522.0,899.95,692.78
2018,12,8,11,45,900.5,71.0,1.15,13.25,519.0,858.36,663.13
2018,12,8,12,0,877.0,77.0,1.1,13.4,516.0,823.1,638.09
2018,12,8,12,15,899.0,71.5,1.05,13.45,519.0,791.28,615.6
2018,12,8,12,30,921.0,66.0,1.0,13.5,522.0,763.49,595.9
2018,12,8,12,45,915.0,66.0,0.9,13.55,510.5,718.35,563.18
2018,12,8,13,0,909.0,66.0,0.8,13.6,499.0,671.17,526.65
2018,12,8,13,15,900.0,65.0,0.75,13.55,480.0,619.25,486.58
2018,12,8,13,30,891.0,64.0,0.7,13.5,461.0,566.07,444.48
2018,12,8,13,45,877.0,63.0,0.7,13.5,435.5,509.38,398.84
2018,12,8,14,0,863.0,62.0,0.7,13.5,410.0,452.44,351.44
2018,12,8,14,15,843.0,60.0,0.65,13.4,378.0,393.17,300.57
2018,12,8,14,30,823.0,58.0,0.6,13.3,346.0,333.17,247.82
2018,12,8,14,45,793.5,56.0,0.55,13.15,309.5,271.94,193.55
2018,12,8,15,0,764.0,54.0,0.5,13.0,273.0,213.39,141.8
2018,12,8,15,15,721.0,50.0,0.5,13.0,232.5,154.05,92.39
2018,12,8,15,30,678.0,46.0,0.5,13.0,192.0,99.65,52.96
2018,12,8,15,45,608.5,41.5,0.55,12.25,151.0,49.4,28.71
2018,12,8,16,0,539.0,37.0,0.6,11.5,110.0,34.0,24.38
2018,12,8,16,15,388.5,29.5,0.65,11.15,72.0,24.64,15.06
2018,12,8,16,30,238.0,22.0,0.7,10.8,34.0,18.32,0.0
2018,12,8,16,45,119.0,11.0,0.8,10.45,17.0,8.65,0.0
2018,12,8,17,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,7,15,35.5,9.0,1.2,7.7,10.5,35.2,0.0
2018,12,9,7,30,71.0,18.0,1.1,7.9,21.0,99.03,0.0
2018,12,9,7,45,109.5,32.5,1.05,8.15,44.0,171.52,133.51
2018,12,9,8,0,148.0,47.0,1.0,8.4,67.0,224.19,186.68
2018,12,9,8,15,163.5,61.5,1.0,8.65,90.5,257.58,217.48
2018,12,9,8,30,179.0,76.0,1.0,8.9,114.0,291.08,246.87
2018,12,9,8,45,212.5,89.5,1.0,9.15,143.5,339.78,287.99
2018,12,9,9,0,246.0,103.0,1.0,9.4,173.0,388.71,327.86
2018,12,9,9,15,186.0,119.5,0.95,9.55,176.5,351.28,294.82
2018,12,9,9,30,126.0,136.0,0.9,9.7,180.0,289.92,242.84
2018,12,9,9,45,199.0,148.5,0.85,9.9,225.0,372.78,311.42
2018,12,9,10,0,272.0,161.0,0.8,10.1,270.0,477.04,392.63
2018,12,9,10,15,190.5,165.0,0.8,10.3,243.5,374.16,308.63
2018,12,9,10,30,109.0,169.0,0.8,10.5,217.0,294.77,242.91
2018,12,9,10,45,70.0,177.0,0.75,10.7,208.5,241.65,198.63
2018,12,9,11,0,31.0,185.0,0.7,10.9,200.0,210.62,171.63
2018,12,9,11,15,42.5,195.0,0.75,11.1,216.0,228.99,186.86
2018,12,9,11,30,54.0,205.0,0.8,11.3,232.0,246.61,201.09
2018,12,9,11,45,75.0,212.0,0.9,11.45,249.5,267.86,218.62
2018,12,9,12,0,96.0,219.0,1.0,11.6,267.0,287.55,234.72
2018,12,9,12,15,105.5,219.0,1.0,11.65,271.5,288.65,235.49
2018,12,9,12,30,115.0,219.0,1.0,11.7,276.0,304.35,247.84
2018,12,9,12,45,155.5,210.0,1.05,11.8,285.0,314.38,256.44
2018,12,9,13,0,196.0,201.0,1.1,11.9,294.0,320.93,261.98
2018,12,9,13,15,324.0,177.0,1.1,11.8,324.0,373.46,304.39
2018,12,9,13,30,452.0,153.0,1.1,11.7,354.0,412.41,333.95
2018,12,9,13,45,501.0,134.0,1.1,11.6,345.0,390.38,314.46
2018,12,9,14,0,550.0,115.0,1.1,11.5,336.0,368.14,293.92
2018,12,9,14,15,442.0,121.5,1.1,11.35,290.5,291.57,230.84
2018,12,9,14,30,334.0,128.0,1.1,11.2,245.0,224.87,176.02
2018,12,9,14,45,266.5,120.5,1.1,11.0,207.5,177.06,136.19
2018,12,9,15,0,199.0,113.0,1.1,10.8,170.0,137.04,103.59
2018,12,9,15,15,184.0,97.5,1.1,10.8,144.0,106.62,77.78
2018,12,9,15,30,169.0,82.0,1.1,10.8,118.0,78.4,55.22
2018,12,9,15,45,142.0,65.5,1.1,10.25,91.5,51.45,36.56
2018,12,9,16,0,115.0,49.0,1.1,9.7,65.0,35.95,26.28
2018,12,9,16,15,78.0,33.0,1.1,9.55,42.0,24.54,15.09
2018,12,9,16,30,41.0,17.0,1.1,9.4,19.0,12.93,0.0
2018,12,9,16,45,20.5,8.5,1.1,9.2,9.5,6.69,0.0
2018,12,9,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,10,7,15,9.0,5.5,1.7,5.95,6.0,11.45,0.0
2018,12,10,7,30,18.0,11.0,1.8,6.2,12.0,29.49,0.0
2018,12,10,7,45,18.5,26.5,1.85,6.4,28.0,46.4,32.11
