Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,12,45,290.0,197.0,0.95,12.2,335.5,415.05,336.81
2018,12,20,13,0,365.0,185.0,0.9,12.2,357.0,435.12,352.14
2018,12,20,13,15,282.0,188.0,0.85,12.15,318.0,365.96,296.27
2018,12,20,13,30,199.0,191.0,0.8,12.1,279.0,292.38,237.12
2018,12,20,13,45,173.0,180.0,0.75,12.05,253.5,255.06,206.79
2018,12,20,14,0,147.0,169.0,0.7,12.0,228.0,220.56,178.28
2018,12,20,14,15,102.5,153.0,0.65,11.85,192.5,176.98,142.45
2018,12,20,14,30,58.0,137.0,0.6,11.7,157.0,132.95,106.33
2018,12,20,14,45,34.0,109.0,0.55,11.55,120.5,97.64,77.14
2018,12,20,15,0,10.0,81.0,0.5,11.4,84.0,64.54,49.77
2018,12,20,15,15,5.0,59.0,0.5,11.4,60.5,46.01,34.07
2018,12,20,15,30,0.0,37.0,0.5,11.4,37.0,28.25,18.88
2018,12,20,15,45,0.0,30.0,0.55,11.1,30.0,22.87,14.13
2018,12,20,16,0,0.0,23.0,0.6,10.8,23.0,17.51,9.97
2018,12,20,16,15,5.5,16.0,0.55,10.7,16.5,12.58,5.17
2018,12,20,16,30,11.0,9.0,0.5,10.6,10.0,7.29,0.0
2018,12,20,16,45,11.0,5.0,0.45,10.55,5.5,3.93,0.0
2018,12,20,17,0,11.0,1.0,0.4,10.5,1.0,0.0,0.0
2018,12,20,17,15,5.5,0.5,0.4,10.45,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,21,7,15,47.5,6.0,1.0,9.9,7.0,0.0,0.0
2018,12,21,7,30,95.0,12.0,1.0,10.1,14.0,86.32,0.0
2018,12,21,7,45,170.5,24.0,1.0,10.25,38.5,217.24,132.33
2018,12,21,8,0,246.0,36.0,1.0,10.4,63.0,313.8,253.88
2018,12,21,8,15,416.5,40.0,1.1,10.65,109.0,478.67,391.97
2018,12,21,8,30,587.0,44.0,1.2,10.9,155.0,638.17,517.67
2018,12,21,8,45,657.0,46.5,1.35,11.1,197.5,717.43,579.08
2018,12,21,9,0,727.0,49.0,1.5,11.3,240.0,795.61,637.95
2018,12,21,9,15,737.5,54.0,1.5,11.5,272.0,818.65,653.45
2018,12,21,9,30,748.0,59.0,1.5,11.7,304.0,838.83,666.67
2018,12,21,9,45,540.0,87.0,1.5,11.9,273.0,681.0,550.18
2018,12,21,10,0,332.0,115.0,1.5,12.1,242.0,500.77,412.18
2018,12,21,10,15,169.5,121.0,1.55,12.3,186.0,320.44,266.46
2018,12,21,10,30,7.0,127.0,1.6,12.5,130.0,113.64,90.93
2018,12,21,10,45,9.0,138.5,1.65,12.75,142.5,125.72,101.31
2018,12,21,11,0,11.0,150.0,1.7,13.0,155.0,137.72,111.12
2018,12,21,11,15,24.0,167.0,1.75,13.2,178.5,165.26,134.2
2018,12,21,11,30,37.0,184.0,1.8,13.4,202.0,209.71,170.75
2018,12,21,11,45,21.5,160.5,1.85,13.55,171.0,152.73,123.23
2018,12,21,12,0,6.0,137.0,1.9,13.7,140.0,116.21,92.44
2018,12,21,12,15,7.0,135.0,1.95,13.75,138.5,114.52,91.11
2018,12,21,12,30,8.0,133.0,2.0,13.8,137.0,112.86,89.76
2018,12,21,12,45,10.0,148.5,2.0,13.85,153.5,127.62,102.07
2018,12,21,13,0,12.0,164.0,2.0,13.9,170.0,142.26,114.21
2018,12,21,13,15,60.5,173.5,2.05,13.85,200.5,190.28,154.73
2018,12,21,13,30,109.0,183.0,2.1,13.8,231.0,233.8,190.56
2018,12,21,13,45,166.0,173.5,2.15,13.75,242.5,245.59,199.96
2018,12,21,14,0,223.0,164.0,2.2,13.7,254.0,260.31,210.91
2018,12,21,14,15,176.0,154.0,2.2,13.5,221.5,208.08,167.39
2018,12,21,14,30,129.0,144.0,2.2,13.3,189.0,170.05,135.76
2018,12,21,14,45,148.5,123.0,2.15,13.1,170.0,147.6,115.58
2018,12,21,15,0,168.0,102.0,2.1,12.9,151.0,127.24,96.62
2018,12,21,15,15,220.5,90.0,2.1,12.9,145.0,113.14,81.37
2018,12,21,15,30,273.0,78.0,2.1,12.9,139.0,94.84,63.67
2018,12,21,15,45,216.0,64.0,1.9,11.7,106.0,59.36,39.25
2018,12,21,16,0,159.0,50.0,1.7,10.5,73.0,37.01,27.25
2018,12,21,16,15,158.5,36.5,1.75,10.15,53.0,27.33,17.86
2018,12,21,16,30,158.0,23.0,1.8,9.8,33.0,17.49,4.16
2018,12,21,16,45,90.0,13.0,1.9,9.45,17.5,10.23,0.0
2018,12,21,17,0,22.0,3.0,2.0,9.1,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,2.0,9.05,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,22,7,15,60.0,6.0,1.25,6.85,7.5,0.0,0.0
2018,12,22,7,30,120.0,12.0,1.2,7.1,15.0,106.44,0.0
2018,12,22,7,45,158.0,22.5,1.15,7.4,34.5,202.73,120.3
2018,12,22,8,0,196.0,33.0,1.1,7.7,54.0,264.18,215.94
2018,12,22,8,15,305.5,44.0,1.15,8.1,93.5,378.39,316.43
2018,12,22,8,30,415.0,55.0,1.2,8.5,133.0,503.54,419.4
2018,12,22,8,45,591.0,51.0,1.25,8.9,190.0,669.63,548.5
2018,12,22,9,0,767.0,47.0,1.3,9.3,247.0,830.6,666.14
2018,12,22,9,15,798.0,49.5,1.3,9.65,284.5,870.3,691.8
2018,12,22,9,30,829.0,52.0,1.3,10.0,322.0,896.56,708.41
2018,12,22,9,45,849.0,53.5,1.3,10.35,354.5,918.07,721.25
2018,12,22,10,0,869.0,55.0,1.3,10.7,387.0,936.42,731.63
2018,12,22,10,15,872.0,58.5,1.25,10.95,411.0,937.81,729.68
2018,12,22,10,30,875.0,62.0,1.2,11.2,435.0,935.62,725.56
2018,12,22,10,45,892.5,62.0,1.1,11.45,457.5,938.7,724.29
2018,12,22,11,0,910.0,62.0,1.0,11.7,480.0,937.91,720.37
2018,12,22,11,15,863.5,74.0,1.0,11.8,479.5,900.95,694.36
2018,12,22,11,30,817.0,86.0,1.0,11.9,479.0,851.04,659.88
2018,12,22,11,45,691.0,117.0,1.0,12.0,452.0,758.88,595.47
2018,12,22,12,0,565.0,148.0,1.0,12.1,425.0,653.84,519.76
2018,12,22,12,15,487.0,166.5,1.05,12.25,404.5,588.35,470.71
2018,12,22,12,30,409.0,185.0,1.1,12.4,384.0,525.36,422.15
2018,12,22,12,45,432.5,175.0,1.2,12.55,382.0,510.03,411.32
2018,12,22,13,0,456.0,165.0,1.3,12.7,380.0,491.64,397.25
2018,12,22,13,15,397.0,169.5,1.25,12.75,352.0,433.05,350.23
2018,12,22,13,30,338.0,174.0,1.2,12.8,324.0,367.08,297.37
2018,12,22,13,45,316.5,165.0,1.2,12.9,299.5,325.94,263.77
2018,12,22,14,0,295.0,156.0,1.2,13.0,275.0,286.74,231.05
2018,12,22,14,15,246.0,149.5,1.2,12.85,244.0,240.67,192.79
2018,12,22,14,30,197.0,143.0,1.2,12.7,213.0,193.44,153.53
2018,12,22,14,45,136.0,125.5,1.15,12.6,171.5,146.41,114.83
2018,12,22,15,0,75.0,108.0,1.1,12.5,130.0,103.41,80.03
2018,12,22,15,15,78.0,97.0,1.1,12.5,117.0,91.74,69.61
2018,12,22,15,30,81.0,86.0,1.1,12.5,104.0,76.09,56.1
2018,12,22,15,45,70.5,69.5,1.25,11.45,83.0,55.64,40.08
2018,12,22,16,0,60.0,53.0,1.4,10.4,62.0,38.65,28.74
2018,12,22,16,15,48.5,37.0,1.45,10.1,42.5,27.44,18.02
2018,12,22,16,30,37.0,21.0,1.5,9.8,23.0,16.0,3.83
2018,12,22,16,45,30.0,12.0,1.55,9.5,12.5,9.44,0.0
2018,12,22,17,0,23.0,3.0,1.6,9.2,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.55,9.1,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,23,7,15,17.0,4.5,1.5,6.95,5.0,0.0,0.0
2018,12,23,7,30,34.0,9.0,1.4,7.3,10.0,34.53,0.0
2018,12,23,7,45,56.0,24.0,1.3,7.6,28.5,103.27,56.35
2018,12,23,8,0,78.0,39.0,1.2,7.9,47.0,136.5,109.95
2018,12,23,8,15,104.0,55.0,1.15,8.3,71.0,179.93,150.66
2018,12,23,8,30,130.0,71.0,1.1,8.7,95.0,223.47,189.42
2018,12,23,8,45,199.5,83.0,1.1,9.05,130.0,320.38,272.11
2018,12,23,9,0,269.0,95.0,1.1,9.4,165.0,400.8,338.68
2018,12,23,9,15,347.5,100.0,1.1,9.8,204.5,503.93,420.49
2018,12,23,9,30,426.0,105.0,1.1,10.2,244.0,585.43,482.12
2018,12,23,9,45,505.5,103.5,1.1,10.6,284.5,658.26,534.86
2018,12,23,10,0,585.0,102.0,1.1,11.0,325.0,740.35,592.75
2018,12,23,10,15,578.5,111.0,1.2,11.35,344.5,739.39,590.51
2018,12,23,10,30,572.0,120.0,1.3,11.7,364.0,735.67,587.3
2018,12,23,10,45,599.0,120.0,1.35,12.05,386.0,751.32,597.67
2018,12,23,11,0,626.0,120.0,1.4,12.4,408.0,763.42,605.28
2018,12,23,11,15,731.5,97.0,1.45,12.55,442.5,815.75,642.15
2018,12,23,11,30,837.0,74.0,1.5,12.7,477.0,854.81,668.84
2018,12,23,11,45,852.5,70.5,1.55,12.9,485.0,828.6,649.72
2018,12,23,12,0,868.0,67.0,1.6,13.1,493.0,808.38,635.63
2018,12,23,12,15,733.0,101.5,1.6,13.2,460.5,721.9,573.45
2018,12,23,12,30,598.0,136.0,1.6,13.3,428.0,625.33,501.09
2018,12,23,12,45,557.5,142.5,1.6,13.4,410.5,566.29,456.19
2018,12,23,13,0,517.0,149.0,1.6,13.5,393.0,517.12,417.51
2018,12,23,13,15,622.0,119.5,1.6,13.5,403.0,531.55,428.55
2018,12,23,13,30,727.0,90.0,1.6,13.5,413.0,526.83,423.48
2018,12,23,13,45,699.0,90.5,1.6,13.45,388.0,471.66,378.14
2018,12,23,14,0,671.0,91.0,1.6,13.4,363.0,417.82,333.11
2018,12,23,14,15,502.0,108.5,1.6,13.25,303.5,317.78,251.96
2018,12,23,14,30,333.0,126.0,1.6,13.1,244.0,233.35,183.55
2018,12,23,14,45,319.5,115.5,1.55,12.95,219.5,197.52,151.98
2018,12,23,15,0,306.0,105.0,1.5,12.8,195.0,163.22,121.45
2018,12,23,15,15,279.0,93.0,1.5,12.8,166.5,126.93,90.37
2018,12,23,15,30,252.0,81.0,1.5,12.8,138.0,94.01,63.74
2018,12,23,15,45,180.0,65.5,1.35,11.7,102.0,59.59,40.15
2018,12,23,16,0,108.0,50.0,1.2,10.6,66.0,36.73,27.05
2018,12,23,16,15,103.5,35.0,1.25,10.25,46.0,26.17,16.98
2018,12,23,16,30,99.0,20.0,1.3,9.9,26.0,15.15,3.78
2018,12,23,16,45,63.5,11.5,1.4,9.6,14.0,9.05,0.0
2018,12,23,17,0,28.0,3.0,1.5,9.3,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.5,9.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,24,7,15,35.5,3.5,1.4,8.3,4.5,0.0,0.0
2018,12,24,7,30,71.0,7.0,1.4,8.7,9.0,62.76,0.0
2018,12,24,7,45,103.5,8.5,1.4,9.15,16.5,126.69,67.7
2018,12,24,8,0,136.0,10.0,1.4,9.6,24.0,162.31,131.74
2018,12,24,8,15,68.0,9.5,1.4,9.9,16.5,87.39,71.54
2018,12,24,8,30,0.0,9.0,1.4,10.2,9.0,6.82,0.25
2018,12,24,8,45,9.5,19.0,1.45,10.55,21.5,23.81,15.59
2018,12,24,9,0,19.0,29.0,1.5,10.9,34.0,40.9,30.95
2018,12,24,9,15,21.5,49.0,1.55,11.2,55.5,61.79,49.09
2018,12,24,9,30,24.0,69.0,1.6,11.5,77.0,85.03,69.01
2018,12,24,9,45,12.0,69.0,1.6,11.8,73.0,64.6,50.71
2018,12,24,10,0,0.0,69.0,1.6,12.1,69.0,52.93,39.97
2018,12,24,10,15,2.0,101.5,1.7,12.3,102.5,84.49,66.85
2018,12,24,10,30,4.0,134.0,1.8,12.5,136.0,118.24,95.15
2018,12,24,10,45,2.0,112.5,1.9,12.7,113.5,93.26,73.82
2018,12,24,11,0,0.0,91.0,2.0,12.9,91.0,70.96,54.82
2018,12,24,11,15,1.0,107.0,2.1,12.95,107.5,85.96,67.47
2018,12,24,11,30,2.0,123.0,2.2,13.0,124.0,101.09,80.12
2018,12,24,11,45,1.0,109.0,2.3,13.1,109.5,87.09,68.25
2018,12,24,12,0,0.0,95.0,2.4,13.2,95.0,73.86,57.06
2018,12,24,12,15,0.0,85.0,2.5,13.1,85.0,65.38,49.95
2018,12,24,12,30,0.0,75.0,2.6,13.0,75.0,57.61,43.42
2018,12,24,12,45,0.0,77.0,2.65,12.9,77.0,59.15,44.77
2018,12,24,13,0,0.0,79.0,2.7,12.8,79.0,60.7,46.14
2018,12,24,13,15,0.0,72.0,2.7,12.6,72.0,55.27,41.61
2018,12,24,13,30,0.0,65.0,2.7,12.4,65.0,49.85,37.08
2018,12,24,13,45,1.0,70.0,2.7,12.2,70.5,54.23,40.93
2018,12,24,14,0,2.0,75.0,2.7,12.0,76.0,58.52,44.69
2018,12,24,14,15,2.5,63.5,2.7,11.9,64.5,49.7,37.21
2018,12,24,14,30,3.0,52.0,2.7,11.8,53.0,40.85,29.64
2018,12,24,14,45,7.5,48.5,2.7,11.7,51.0,39.32,28.23
2018,12,24,15,0,12.0,45.0,2.7,11.6,49.0,38.39,27.22
2018,12,24,15,15,6.0,29.0,2.7,11.6,31.0,23.16,14.21
2018,12,24,15,30,0.0,13.0,2.7,11.6,13.0,9.86,2.9
2018,12,24,15,45,0.0,10.5,2.7,11.5,10.5,7.96,1.21
2018,12,24,16,0,0.0,8.0,2.7,11.4,8.0,6.06,0.0
2018,12,24,16,15,0.0,6.0,2.8,11.35,6.0,4.54,0.0
2018,12,24,16,30,0.0,4.0,2.9,11.3,4.0,3.02,0.0
2018,12,24,16,45,0.0,2.0,3.0,11.25,2.0,1.57,0.0
2018,12,24,17,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,25,7,15,64.0,5.5,2.55,6.2,7.0,0.0,0.0
2018,12,25,7,30,128.0,11.0,2.6,6.6,14.0,111.75,0.0
2018,12,25,7,45,252.5,18.0,2.6,7.0,39.0,276.25,146.53
2018,12,25,8,0,377.0,25.0,2.6,7.4,64.0,404.72,329.34
2018,12,25,8,15,497.5,33.0,2.7,7.8,109.5,530.94,441.65
2018,12,25,8,30,618.0,41.0,2.8,8.2,155.0,661.82,549.5
2018,12,25,8,45,682.0,44.0,2.85,8.65,197.5,736.41,609.01
2018,12,25,9,0,746.0,47.0,2.9,9.1,240.0,810.04,665.22
2018,12,25,9,15,775.0,51.0,3.0,9.45,277.5,850.06,694.69
2018,12,25,9,30,804.0,55.0,3.1,9.8,315.0,887.48,721.4
2018,12,25,9,45,822.0,58.0,3.15,10.15,347.5,909.8,735.96
2018,12,25,10,0,840.0,61.0,3.2,10.5,380.0,928.78,747.89
2018,12,25,10,15,858.0,62.5,3.3,10.7,408.0,931.08,748.38
2018,12,25,10,30,876.0,64.0,3.4,10.9,436.0,940.77,754.42
2018,12,25,10,45,887.5,65.0,3.45,11.15,457.5,939.85,752.29
2018,12,25,11,0,899.0,66.0,3.5,11.4,479.0,935.2,747.71
2018,12,25,11,15,906.5,66.0,3.55,11.5,492.5,921.79,737.38
2018,12,25,11,30,914.0,66.0,3.6,11.6,506.0,904.73,724.61
2018,12,25,11,45,918.0,66.5,3.65,11.7,513.0,881.67,707.6
2018,12,25,12,0,922.0,67.0,3.7,11.8,520.0,855.17,688.17
2018,12,25,12,15,922.0,67.5,3.75,11.85,519.0,822.14,664.07
2018,12,25,12,30,922.0,68.0,3.8,11.9,518.0,786.13,637.71
2018,12,25,12,45,918.5,67.0,3.8,11.95,508.5,743.03,605.67
2018,12,25,13,0,915.0,66.0,3.8,12.0,499.0,697.62,570.62
2018,12,25,13,15,908.0,65.0,3.85,12.05,482.5,647.9,530.37
2018,12,25,13,30,901.0,64.0,3.9,12.1,466.0,596.6,487.84
2018,12,25,13,45,890.0,63.0,3.9,12.1,443.0,541.84,441.35
2018,12,25,14,0,879.0,62.0,3.9,12.1,420.0,486.35,392.95
2018,12,25,14,15,862.5,60.0,3.85,12.0,390.0,427.09,340.24
2018,12,25,14,30,846.0,58.0,3.8,11.9,360.0,368.95,287.09
2018,12,25,14,45,820.0,55.5,3.75,11.8,324.5,306.77,229.89
2018,12,25,15,0,794.0,53.0,3.7,11.7,289.0,246.72,174.33
2018,12,25,15,15,754.5,50.0,3.7,11.7,249.5,186.19,120.35
2018,12,25,15,30,715.0,47.0,3.7,11.7,210.0,129.97,74.27
2018,12,25,15,45,653.5,42.5,3.35,10.9,168.5,75.73,39.25
2018,12,25,16,0,592.0,38.0,3.0,10.1,127.0,35.13,25.69
2018,12,25,16,15,485.5,31.5,2.9,9.75,89.0,28.94,19.49
2018,12,25,16,30,379.0,25.0,2.8,9.4,51.0,21.05,8.59
2018,12,25,16,45,205.5,14.5,2.7,9.0,27.0,11.41,0.0
2018,12,25,17,0,32.0,4.0,2.6,8.6,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,2.55,8.35,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,7,15,39.0,5.0,2.15,5.65,6.0,0.0,0.0
2018,12,26,7,30,78.0,10.0,2.1,6.2,12.0,70.62,0.0
2018,12,26,7,45,159.0,22.5,2.05,6.75,36.0,201.44,101.41
2018,12,26,8,0,240.0,35.0,2.0,7.3,60.0,307.39,250.98
2018,12,26,8,15,298.5,46.0,2.1,7.75,91.5,375.94,316.25
2018,12,26,8,30,357.0,57.0,2.2,8.2,123.0,447.61,378.63
2018,12,26,8,45,420.0,65.5,2.3,8.7,161.0,527.13,444.56
2018,12,26,9,0,483.0,74.0,2.4,9.2,199.0,603.14,505.11
2018,12,26,9,15,349.0,85.5,2.55,9.45,183.0,484.99,410.78
2018,12,26,9,30,215.0,97.0,2.7,9.7,167.0,344.49,294.04
2018,12,26,9,45,132.5,121.0,2.85,9.95,165.5,272.84,231.86
2018,12,26,10,0,50.0,145.0,3.0,10.2,164.0,200.12,167.36
2018,12,26,10,15,295.0,135.0,3.1,10.35,259.0,461.39,390.15
2018,12,26,10,30,540.0,125.0,3.2,10.5,354.0,702.57,580.41
2018,12,26,10,45,589.5,122.0,3.25,10.6,383.0,745.87,610.83
2018,12,26,11,0,639.0,119.0,3.3,10.7,412.0,776.09,632.57
2018,12,26,11,15,725.5,103.5,3.3,10.8,445.5,820.52,664.65
2018,12,26,11,30,812.0,88.0,3.3,10.9,479.0,852.43,687.12
2018,12,26,11,45,869.5,76.5,3.25,10.95,500.0,862.9,693.75
2018,12,26,12,0,927.0,65.0,3.2,11.0,521.0,857.98,689.42
2018,12,26,12,15,925.0,65.5,3.15,11.05,519.5,823.34,663.54
2018,12,26,12,30,923.0,66.0,3.1,11.1,518.0,785.84,635.78
2018,12,26,12,45,916.5,66.5,3.1,11.1,508.5,742.44,603.89
2018,12,26,13,0,910.0,67.0,3.1,11.1,499.0,696.91,569.14
2018,12,26,13,15,901.5,67.0,3.1,11.05,482.5,647.64,529.51
2018,12,26,13,30,893.0,67.0,3.1,11.0,466.0,596.88,487.71
2018,12,26,13,45,880.0,65.5,3.15,11.0,442.0,540.9,440.72
2018,12,26,14,0,867.0,64.0,3.2,11.0,418.0,484.44,391.94
2018,12,26,14,15,847.5,62.5,3.1,10.85,388.0,426.55,340.51
2018,12,26,14,30,828.0,61.0,3.0,10.7,358.0,367.16,286.61
2018,12,26,14,45,800.0,59.0,2.95,10.55,322.5,305.78,230.36
2018,12,26,15,0,772.0,57.0,2.9,10.4,287.0,246.76,175.87
2018,12,26,15,15,685.5,57.0,2.9,10.4,240.5,181.48,119.91
2018,12,26,15,30,599.0,57.0,2.9,10.4,194.0,123.89,74.44
2018,12,26,15,45,540.5,49.0,2.65,9.55,154.5,73.28,40.47
2018,12,26,16,0,482.0,41.0,2.4,8.7,115.0,34.08,24.93
2018,12,26,16,15,413.5,34.0,2.4,8.35,83.0,28.33,19.15
2018,12,26,16,30,345.0,27.0,2.4,8.0,51.0,22.67,10.31
2018,12,26,16,45,186.5,15.5,2.45,7.65,27.0,12.2,0.0
2018,12,26,17,0,28.0,4.0,2.5,7.3,3.0,0.0,0.0
2018,12,26,17,15,14.0,2.0,2.5,7.15,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,27,7,15,95.5,6.0,2.85,5.15,8.0,0.0,0.0
2018,12,27,7,30,191.0,12.0,3.0,5.6,16.0,162.95,0.0
2018,12,27,7,45,359.5,19.5,3.15,6.05,48.5,355.75,173.19
2018,12,27,8,0,528.0,27.0,3.3,6.5,81.0,536.43,432.75
2018,12,27,8,15,609.0,31.5,3.45,7.0,121.5,628.06,520.3
2018,12,27,8,30,690.0,36.0,3.6,7.5,162.0,720.75,598.96
2018,12,27,8,45,738.5,39.0,3.75,7.95,203.0,772.31,641.94
2018,12,27,9,0,787.0,42.0,3.9,8.4,244.0,830.99,688.02
2018,12,27,9,15,816.5,45.0,4.05,8.75,282.5,870.12,717.55
2018,12,27,9,30,846.0,48.0,4.2,9.1,321.0,906.85,744.53
2018,12,27,9,45,865.5,50.5,4.35,9.45,355.0,930.19,761.04
2018,12,27,10,0,885.0,53.0,4.5,9.8,389.0,950.24,774.88
2018,12,27,10,15,900.0,54.0,4.55,10.05,416.5,960.14,780.52
2018,12,27,10,30,915.0,55.0,4.6,10.3,444.0,966.39,783.55
2018,12,27,10,45,925.5,56.0,4.7,10.5,465.5,964.54,781.33
2018,12,27,11,0,936.0,57.0,4.8,10.7,487.0,958.85,776.45
2018,12,27,11,15,943.0,57.5,4.85,10.8,501.5,945.36,765.88
2018,12,27,11,30,950.0,58.0,4.9,10.9,516.0,928.09,752.7
2018,12,27,11,45,954.0,57.5,4.9,11.0,522.5,903.15,733.59
2018,12,27,12,0,958.0,57.0,4.9,11.1,529.0,874.69,712.0
2018,12,27,12,15,958.5,57.0,4.9,11.15,528.0,840.65,686.4
2018,12,27,12,30,959.0,57.0,4.9,11.2,527.0,803.48,658.44
2018,12,27,12,45,955.5,57.0,4.9,11.25,518.5,760.48,625.94
2018,12,27,13,0,952.0,57.0,4.9,11.3,510.0,715.01,590.89
2018,12,27,13,15,945.0,56.0,4.9,11.25,493.0,663.89,548.92
2018,12,27,13,30,938.0,55.0,4.9,11.2,476.0,611.1,504.59
2018,12,27,13,45,926.5,54.5,4.85,11.2,452.5,555.03,456.21
2018,12,27,14,0,915.0,54.0,4.8,11.2,429.0,498.2,405.91
2018,12,27,14,15,899.5,52.5,4.8,11.05,399.0,438.12,351.94
2018,12,27,14,30,884.0,51.0,4.8,10.9,369.0,378.27,296.71
2018,12,27,14,45,860.0,49.0,4.75,10.8,333.5,315.84,238.39
2018,12,27,15,0,836.0,47.0,4.7,10.7,298.0,255.16,181.37
2018,12,27,15,15,799.5,44.5,4.7,10.7,258.5,193.7,125.64
2018,12,27,15,30,763.0,42.0,4.7,10.7,219.0,135.95,77.43
2018,12,27,15,45,705.5,38.5,4.45,10.05,177.0,78.19,38.92
2018,12,27,16,0,648.0,35.0,4.2,9.4,135.0,32.86,23.77
2018,12,27,16,15,547.0,29.5,4.15,9.0,95.5,27.4,18.31
2018,12,27,16,30,446.0,24.0,4.1,8.6,56.0,22.17,10.39
2018,12,27,16,45,244.5,14.0,4.0,8.25,29.5,11.02,0.0
2018,12,27,17,0,43.0,4.0,3.9,7.9,3.0,0.0,0.0
2018,12,27,17,15,21.5,2.0,3.9,7.7,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.65,6.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.55,5.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.2,5.15,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.15,4.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,4.45,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.15,4.3,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.15,4.15,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.05,3.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.0,3.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.0,3.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.0,3.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.0,3.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.95,3.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,7,15,82.0,6.0,2.9,3.5,7.5,0.0,0.0
2018,12,28,7,30,164.0,12.0,2.9,3.9,15.0,141.11,0.0
2018,12,28,7,45,212.0,22.5,2.9,4.3,37.0,244.23,114.06
2018,12,28,8,0,260.0,33.0,2.9,4.7,59.0,322.6,265.67
2018,12,28,8,15,301.5,45.5,2.95,5.1,90.0,377.67,321.74
2018,12,28,8,30,343.0,58.0,3.0,5.5,121.0,436.37,374.65
2018,12,28,8,45,544.0,53.0,3.0,5.95,180.0,627.53,531.92
2018,12,28,9,0,745.0,48.0,3.0,6.4,239.0,810.11,673.32
2018,12,28,9,15,692.5,61.0,3.0,6.85,260.0,783.79,651.04
2018,12,28,9,30,640.0,74.0,3.0,7.3,281.0,761.93,633.12
2018,12,28,9,45,722.5,69.5,3.05,7.75,325.5,828.84,682.52
2018,12,28,10,0,805.0,65.0,3.1,8.2,370.0,901.18,733.91
2018,12,28,10,15,870.5,57.0,3.05,8.5,408.5,936.46,756.69
2018,12,28,10,30,936.0,49.0,3.0,8.8,447.0,978.32,784.18
2018,12,28,10,45,945.5,49.5,2.9,9.1,468.0,974.85,778.44
2018,12,28,11,0,955.0,50.0,2.8,9.4,489.0,967.52,770.53
2018,12,28,11,15,959.5,51.0,2.8,9.6,503.0,952.38,758.49
2018,12,28,11,30,964.0,52.0,2.8,9.8,517.0,933.48,743.98
2018,12,28,11,45,966.5,52.0,2.8,9.95,523.5,907.78,724.9
2018,12,28,12,0,969.0,52.0,2.8,10.1,530.0,878.58,703.43
2018,12,28,12,15,965.5,54.0,2.8,10.2,529.0,843.75,678.05
2018,12,28,12,30,962.0,56.0,2.8,10.3,528.0,805.95,650.46
2018,12,28,12,45,954.5,58.0,2.8,10.4,519.5,762.48,618.56
2018,12,28,13,0,947.0,60.0,2.8,10.5,511.0,716.75,584.26
2018,12,28,13,15,940.5,59.0,2.7,10.55,494.5,666.17,543.24
2018,12,28,13,30,934.0,58.0,2.6,10.6,478.0,613.85,499.96
2018,12,28,13,45,923.5,57.0,2.55,10.6,454.5,557.92,453.01
2018,12,28,14,0,913.0,56.0,2.5,10.6,431.0,501.13,404.0
2018,12,28,14,15,896.5,54.5,2.45,10.5,401.0,440.69,350.79
2018,12,28,14,30,880.0,53.0,2.4,10.4,371.0,380.6,296.36
2018,12,28,14,45,856.0,51.0,2.3,10.25,335.5,318.31,239.13
2018,12,28,15,0,832.0,49.0,2.2,10.1,300.0,257.76,182.98
2018,12,28,15,15,796.0,46.0,2.2,10.1,260.0,196.04,127.51
2018,12,28,15,30,760.0,43.0,2.2,10.1,220.0,136.47,77.86
2018,12,28,15,45,702.0,39.5,2.0,8.8,178.5,80.28,40.53
2018,12,28,16,0,644.0,36.0,1.8,7.5,137.0,33.71,24.78
2018,12,28,16,15,543.5,30.0,1.75,7.1,97.0,27.83,18.94
2018,12,28,16,30,443.0,24.0,1.7,6.7,57.0,22.14,10.95
2018,12,28,16,45,259.5,15.5,1.7,6.25,31.5,12.2,0.0
2018,12,28,17,0,76.0,7.0,1.7,5.8,6.0,0.0,0.0
2018,12,28,17,15,38.0,3.5,1.7,5.75,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,29,7,15,32.5,4.5,1.35,4.75,5.0,0.0,0.0
2018,12,29,7,30,65.0,9.0,1.3,5.1,10.0,59.21,0.0
2018,12,29,7,45,139.0,21.5,1.2,5.45,33.0,181.32,79.18
2018,12,29,8,0,213.0,34.0,1.1,5.8,56.0,282.21,229.51
2018,12,29,8,15,303.0,44.0,1.15,6.25,91.0,376.2,315.67
2018,12,29,8,30,393.0,54.0,1.2,6.7,126.0,480.65,403.41
2018,12,29,8,45,476.0,59.5,1.25,7.2,167.0,572.35,477.12
2018,12,29,9,0,559.0,65.0,1.3,7.7,208.0,664.47,547.94
2018,12,29,9,15,652.5,62.0,1.35,8.15,254.0,754.61,614.33
2018,12,29,9,30,746.0,59.0,1.4,8.6,300.0,837.17,672.67
2018,12,29,9,45,799.5,57.0,1.45,9.1,339.0,887.28,705.99
2018,12,29,10,0,853.0,55.0,1.5,9.6,378.0,922.83,728.7
2018,12,29,10,15,873.5,55.5,1.5,9.95,407.0,937.62,736.45
2018,12,29,10,30,894.0,56.0,1.5,10.3,436.0,948.84,741.95
2018,12,29,10,45,902.5,57.5,1.55,10.65,457.0,946.26,738.78
2018,12,29,11,0,911.0,59.0,1.6,11.0,478.0,939.95,733.35
2018,12,29,11,15,916.5,59.5,1.6,11.25,491.5,925.77,722.21
2018,12,29,11,30,922.0,60.0,1.6,11.5,505.0,907.95,708.81
2018,12,29,11,45,923.5,60.5,1.6,11.75,511.5,883.09,690.68
2018,12,29,12,0,925.0,61.0,1.6,12.0,518.0,854.9,670.37
2018,12,29,12,15,923.0,61.5,1.6,12.1,516.5,820.69,646.23
2018,12,29,12,30,921.0,62.0,1.6,12.2,515.0,783.62,620.04
2018,12,29,12,45,914.5,62.5,1.6,12.25,506.0,740.61,589.53
2018,12,29,13,0,908.0,63.0,1.6,12.3,497.0,695.45,556.63
2018,12,29,13,15,900.0,63.0,1.6,12.3,481.0,646.85,518.81
2018,12,29,13,30,892.0,63.0,1.6,12.3,465.0,596.69,478.79
2018,12,29,13,45,879.5,61.5,1.6,12.25,441.5,541.2,433.62
2018,12,29,14,0,867.0,60.0,1.6,12.2,418.0,485.17,386.6
2018,12,29,14,15,849.0,59.0,1.55,12.05,389.0,427.03,336.39
2018,12,29,14,30,831.0,58.0,1.5,11.9,360.0,370.21,285.77
2018,12,29,14,45,804.5,56.0,1.4,11.7,325.0,309.11,230.75
2018,12,29,15,0,778.0,54.0,1.3,11.5,290.0,250.17,177.11
2018,12,29,15,15,678.0,56.0,1.3,11.5,242.0,183.43,121.08
2018,12,29,15,30,578.0,58.0,1.3,11.5,194.0,125.83,76.3
2018,12,29,15,45,500.5,52.5,1.2,10.45,154.0,76.92,43.7
2018,12,29,16,0,423.0,47.0,1.1,9.4,114.0,38.51,28.9
2018,12,29,16,15,305.0,37.5,1.15,9.2,78.0,30.65,21.29
2018,12,29,16,30,187.0,28.0,1.2,9.0,42.0,21.26,10.55
2018,12,29,16,45,115.0,16.5,1.3,8.8,23.0,12.98,0.0
2018,12,29,17,0,43.0,5.0,1.4,8.6,4.0,0.0,0.0
2018,12,29,17,15,21.5,2.5,1.4,8.55,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,30,7,15,15.5,3.5,2.4,6.15,4.0,0.0,0.0
2018,12,30,7,30,31.0,7.0,2.5,6.4,8.0,30.35,0.0
2018,12,30,7,45,92.5,22.0,2.55,6.65,30.0,128.01,51.88
2018,12,30,8,0,154.0,37.0,2.6,6.9,52.0,237.4,192.7
2018,12,30,8,15,211.5,49.5,2.65,6.9,81.5,304.55,257.87
2018,12,30,8,30,269.0,62.0,2.7,6.9,111.0,375.12,321.35
2018,12,30,8,45,280.5,76.0,2.7,6.95,138.0,406.81,349.5
2018,12,30,9,0,292.0,90.0,2.7,7.0,165.0,437.62,375.7
2018,12,30,9,15,371.0,95.5,2.6,7.1,205.5,520.59,444.46
2018,12,30,9,30,450.0,101.0,2.5,7.2,246.0,603.84,509.81
2018,12,30,9,45,569.0,93.5,2.4,7.3,296.5,718.2,596.87
2018,12,30,10,0,688.0,86.0,2.3,7.4,347.0,822.67,672.72
2018,12,30,10,15,784.0,73.5,2.2,7.7,391.5,887.37,716.36
2018,12,30,10,30,880.0,61.0,2.1,8.0,436.0,943.17,752.74
2018,12,30,10,45,893.0,62.0,2.0,8.3,458.0,944.29,749.81
2018,12,30,11,0,906.0,63.0,1.9,8.6,480.0,941.62,744.96
2018,12,30,11,15,889.0,68.0,1.9,8.95,487.5,912.93,723.06
2018,12,30,11,30,872.0,73.0,1.9,9.3,495.0,881.36,699.52
2018,12,30,11,45,870.0,75.0,1.9,9.7,500.5,865.82,687.41
2018,12,30,12,0,868.0,77.0,1.9,10.1,506.0,837.32,665.98
2018,12,30,12,15,894.5,71.0,2.05,10.35,512.5,810.91,648.02
2018,12,30,12,30,921.0,65.0,2.2,10.6,519.0,788.66,632.88
2018,12,30,12,45,912.0,66.5,2.35,10.8,509.5,745.01,601.82
2018,12,30,13,0,903.0,68.0,2.5,11.0,500.0,699.35,568.23
2018,12,30,13,15,902.5,65.5,2.6,11.1,485.5,652.82,531.49
2018,12,30,13,30,902.0,63.0,2.7,11.2,471.0,604.12,491.93
2018,12,30,13,45,888.5,62.0,2.8,11.25,447.5,548.15,445.46
2018,12,30,14,0,875.0,61.0,2.9,11.3,424.0,491.69,397.14
2018,12,30,14,15,856.5,60.0,2.9,11.25,394.5,432.87,345.38
2018,12,30,14,30,838.0,59.0,2.9,11.2,365.0,375.42,293.3
2018,12,30,14,45,811.0,57.0,2.85,11.15,330.0,313.69,236.83
2018,12,30,15,0,784.0,55.0,2.8,11.1,295.0,254.16,181.86
2018,12,30,15,15,739.5,52.5,2.8,11.1,255.0,193.32,127.63
2018,12,30,15,30,695.0,50.0,2.8,11.1,215.0,137.35,81.14
2018,12,30,15,45,638.0,45.5,2.6,10.15,174.5,83.95,44.82
2018,12,30,16,0,581.0,41.0,2.4,9.2,134.0,37.66,28.17
2018,12,30,16,15,427.5,35.5,2.5,8.95,92.5,29.56,20.38
2018,12,30,16,30,274.0,30.0,2.6,8.7,51.0,24.9,13.71
2018,12,30,16,45,148.5,17.0,2.65,8.5,27.5,13.38,0.0
2018,12,30,17,0,23.0,4.0,2.7,8.3,4.0,3.15,0.0
2018,12,30,17,15,11.5,2.0,2.8,8.3,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.2,5.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.25,5.55,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.7,5.25,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.85,5.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.9,4.75,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,12,31,7,15,57.5,5.0,3.95,4.75,6.0,0.0,0.0
2018,12,31,7,30,115.0,10.0,4.0,4.9,12.0,99.92,0.0
2018,12,31,7,45,289.0,19.0,4.0,5.0,43.0,304.02,125.24
2018,12,31,8,0,463.0,28.0,4.0,5.1,74.0,479.04,389.78
2018,12,31,8,15,518.5,36.0,4.05,5.45,111.0,550.56,463.18
2018,12,31,8,30,574.0,44.0,4.1,5.8,148.0,633.43,535.92
2018,12,31,8,45,689.5,43.0,4.1,6.15,198.0,740.97,623.85
2018,12,31,9,0,805.0,42.0,4.1,6.5,248.0,847.85,707.01
2018,12,31,9,15,842.0,44.0,4.2,6.9,288.5,893.12,740.91
2018,12,31,9,30,879.0,46.0,4.3,7.3,329.0,936.2,772.34
2018,12,31,9,45,898.5,48.0,4.4,7.65,363.5,959.43,788.28
2018,12,31,10,0,918.0,50.0,4.5,8.0,398.0,979.31,801.53
2018,12,31,10,15,932.0,51.0,4.5,8.25,426.5,988.69,806.26
2018,12,31,10,30,946.0,52.0,4.5,8.5,455.0,994.31,808.31
2018,12,31,10,45,955.5,53.0,4.5,8.75,477.0,991.71,804.45
2018,12,31,11,0,965.0,54.0,4.5,9.0,499.0,985.18,797.93
2018,12,31,11,15,971.0,54.0,4.5,9.1,513.5,970.05,785.78
2018,12,31,11,30,977.0,54.0,4.5,9.2,528.0,951.1,771.03
2018,12,31,11,45,979.0,55.0,4.55,9.35,535.0,926.2,752.33
2018,12,31,12,0,981.0,56.0,4.6,9.5,542.0,897.71,731.07
2018,12,31,12,15,979.0,57.0,4.55,9.55,541.5,862.52,704.37
2018,12,31,12,30,977.0,58.0,4.5,9.6,541.0,824.26,675.41
2018,12,31,12,45,970.5,59.5,4.5,9.7,532.5,780.43,642.35
2018,12,31,13,0,964.0,61.0,4.5,9.8,524.0,734.21,607.07
2018,12,31,13,15,956.5,60.0,4.55,9.8,507.0,682.34,564.89
2018,12,31,13,30,949.0,59.0,4.6,9.8,490.0,628.76,520.27
2018,12,31,13,45,931.5,58.5,4.6,9.8,464.0,568.93,469.24
2018,12,31,14,0,914.0,58.0,4.6,9.8,438.0,508.9,416.68
2018,12,31,14,15,901.0,56.0,4.55,9.7,409.0,449.32,363.04
2018,12,31,14,30,888.0,54.0,4.5,9.6,380.0,389.69,307.9
2018,12,31,14,45,866.0,52.0,4.45,9.5,345.0,327.44,249.66
2018,12,31,15,0,844.0,50.0,4.4,9.4,310.0,266.67,192.3
2018,12,31,15,15,804.0,47.5,4.4,9.4,269.0,203.68,134.95
2018,12,31,15,30,764.0,45.0,4.4,9.4,228.0,143.32,83.77
2018,12,31,15,45,553.0,41.5,2.6,10.2,161.0,75.78,40.42
2018,12,31,16,0,342.0,38.0,0.8,11.0,94.0,31.32,22.37
2018,12,31,16,15,213.5,34.0,0.8,10.75,65.5,25.85,17.06
2018,12,31,16,30,85.0,30.0,0.8,10.5,37.0,22.34,11.96
2018,12,31,16,45,52.0,16.5,0.8,10.25,20.0,12.98,0.0
2018,12,31,17,0,19.0,3.0,0.8,10.0,3.0,2.36,0.0
2018,12,31,17,15,9.5,1.5,0.75,9.95,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
